Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,1,7,45,204.0,18.5,1.7,12.0,43.0,101.24,51.65
2016,2,1,8,0,408.0,37.0,1.9,13.0,86.0,215.75,164.28
2016,2,1,8,15,501.5,46.0,2.15,13.5,136.0,291.48,232.61
2016,2,1,8,30,595.0,55.0,2.4,14.0,186.0,377.19,307.17
2016,2,1,8,45,654.0,61.0,2.65,15.0,238.0,449.94,368.82
2016,2,1,9,0,713.0,67.0,2.9,16.0,290.0,527.64,432.03
2016,2,1,9,15,358.0,102.5,3.1,16.5,214.5,367.1,302.84
2016,2,1,9,30,3.0,138.0,3.3,17.0,139.0,125.46,99.5
2016,2,1,9,45,5.5,153.0,3.55,18.0,155.5,140.95,112.02
2016,2,1,10,0,8.0,168.0,3.8,19.0,172.0,156.79,124.3
2016,2,1,10,15,85.5,210.0,3.95,19.0,256.0,279.18,225.06
2016,2,1,10,30,163.0,252.0,4.1,19.0,340.0,413.16,331.69
2016,2,1,10,45,164.0,266.5,4.3,19.5,360.0,435.12,347.2
2016,2,1,11,0,165.0,281.0,4.5,20.0,380.0,456.79,362.85
2016,2,1,11,15,235.5,285.0,4.6,20.5,432.0,531.65,420.84
2016,2,1,11,30,306.0,289.0,4.7,21.0,484.0,630.01,494.63
2016,2,1,11,45,205.0,303.0,4.85,21.5,435.0,530.8,416.56
2016,2,1,12,0,104.0,317.0,5.0,22.0,386.0,427.14,334.39
2016,2,1,12,15,510.0,209.0,5.15,22.0,554.0,781.0,610.73
2016,2,1,12,30,916.0,101.0,5.3,22.0,722.0,1063.42,810.71
2016,2,1,12,45,913.5,102.0,5.45,22.0,721.0,1063.74,810.19
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,1060.38,809.16
2016,2,1,13,15,907.0,102.5,5.75,22.0,710.5,1050.1,803.48
2016,2,1,13,30,903.0,102.0,5.9,22.0,701.0,1036.26,795.46
2016,2,1,13,45,895.0,102.0,6.1,22.5,682.5,1015.58,781.48
2016,2,1,14,0,887.0,102.0,6.3,23.0,664.0,1002.96,773.23
2016,2,1,14,15,877.0,100.5,6.4,23.0,638.5,971.83,752.81
2016,2,1,14,30,867.0,99.0,6.5,23.0,613.0,937.82,730.32
2016,2,1,14,45,851.5,97.0,6.6,23.0,579.5,895.66,701.77
2016,2,1,15,0,836.0,95.0,6.7,23.0,546.0,851.39,671.42
2016,2,1,15,15,816.5,92.5,6.6,22.5,506.0,801.42,637.01
2016,2,1,15,30,797.0,90.0,6.5,22.0,466.0,750.19,601.17
2016,2,1,15,45,768.0,86.5,6.4,22.0,421.0,689.85,556.67
2016,2,1,16,0,739.0,83.0,6.3,22.0,376.0,633.43,513.75
2016,2,1,16,15,699.5,78.0,5.95,21.5,326.5,565.52,460.2
2016,2,1,16,30,660.0,73.0,5.6,21.0,277.0,499.74,406.86
2016,2,1,16,45,594.5,66.5,5.25,20.5,226.0,420.62,341.27
2016,2,1,17,0,529.0,60.0,4.9,20.0,175.0,347.18,278.49
2016,2,1,17,15,433.0,49.5,4.7,19.5,127.0,262.64,205.69
2016,2,1,17,30,337.0,39.0,4.5,19.0,79.0,188.44,139.8
2016,2,1,17,45,168.5,19.5,4.35,18.5,39.5,89.25,39.0
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,56.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,112.0,11.0,2.1,9.0,13.0,38.66,0.0
2016,2,2,7,45,299.5,23.0,2.4,10.0,53.5,136.89,75.82
2016,2,2,8,0,487.0,35.0,2.7,11.0,94.0,242.97,186.8
2016,2,2,8,15,579.5,42.5,3.0,11.5,146.5,317.45,255.62
2016,2,2,8,30,672.0,50.0,3.3,12.0,199.0,405.54,333.43
2016,2,2,8,45,727.5,55.0,3.6,13.0,253.0,479.61,397.14
2016,2,2,9,0,783.0,60.0,3.9,14.0,307.0,557.94,461.72
2016,2,2,9,15,818.0,63.5,4.15,14.5,358.5,625.03,515.88
2016,2,2,9,30,853.0,67.0,4.4,15.0,410.0,693.44,569.11
2016,2,2,9,45,876.5,70.0,4.7,15.5,456.5,753.6,613.54
2016,2,2,10,0,900.0,73.0,5.0,16.0,503.0,805.97,651.44
2016,2,2,10,15,916.5,75.5,4.95,16.5,544.0,857.74,686.42
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,907.8,719.46
2016,2,2,10,45,944.5,79.5,4.85,17.5,619.0,950.17,746.37
2016,2,2,11,0,956.0,81.0,4.8,18.0,653.0,989.94,771.09
2016,2,2,11,15,964.0,82.5,4.7,18.0,679.0,1023.55,792.29
2016,2,2,11,30,972.0,84.0,4.6,18.0,705.0,1053.94,811.13
2016,2,2,11,45,974.0,86.0,4.55,18.5,722.0,1075.61,822.8
2016,2,2,12,0,976.0,88.0,4.5,19.0,739.0,1093.53,831.99
2016,2,2,12,15,978.5,88.5,4.4,19.0,748.0,1106.33,839.02
2016,2,2,12,30,981.0,89.0,4.3,19.0,757.0,1115.25,843.92
2016,2,2,12,45,981.0,89.0,4.2,19.0,757.0,1117.1,844.26
2016,2,2,13,0,981.0,89.0,4.1,19.0,757.0,1114.99,842.17
2016,2,2,13,15,978.0,88.5,4.05,19.0,747.5,1105.3,835.6
2016,2,2,13,30,975.0,88.0,4.0,19.0,738.0,1091.75,826.68
2016,2,2,13,45,970.0,87.0,3.95,19.5,720.0,1071.84,812.1
2016,2,2,14,0,965.0,86.0,3.9,20.0,702.0,1048.3,795.31
2016,2,2,14,15,956.5,85.0,3.8,20.0,675.5,1017.97,775.19
2016,2,2,14,30,948.0,84.0,3.7,20.0,649.0,984.47,753.0
2016,2,2,14,45,935.5,82.0,3.6,20.0,615.0,943.23,725.45
2016,2,2,15,0,923.0,80.0,3.5,20.0,581.0,899.49,696.06
2016,2,2,15,15,905.5,78.0,3.15,19.5,539.5,849.39,661.72
2016,2,2,15,30,888.0,76.0,2.8,19.0,498.0,805.0,631.08
2016,2,2,15,45,863.5,73.0,2.45,18.5,451.5,744.93,588.6
2016,2,2,16,0,839.0,70.0,2.1,18.0,405.0,684.48,545.15
2016,2,2,16,15,803.0,66.0,1.9,17.0,353.5,615.38,494.17
2016,2,2,16,30,767.0,62.0,1.7,16.0,302.0,547.74,442.05
2016,2,2,16,45,711.0,56.5,1.5,15.0,248.5,469.41,379.4
2016,2,2,17,0,655.0,51.0,1.3,14.0,195.0,395.44,317.58
2016,2,2,17,15,560.0,43.0,1.3,13.0,143.0,310.46,245.31
2016,2,2,17,30,465.0,35.0,1.3,12.0,91.0,232.5,175.81
2016,2,2,17,45,232.5,17.5,1.35,11.5,45.5,107.44,54.42
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,64.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,128.0,11.0,4.3,3.0,13.0,42.65,0.0
2016,2,3,7,45,302.5,23.5,4.65,3.5,54.0,138.39,82.59
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,239.41,190.06
2016,2,3,8,15,567.0,44.0,5.2,4.5,147.5,316.18,263.03
2016,2,3,8,30,657.0,52.0,5.4,5.0,200.0,399.38,339.7
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,475.49,407.84
2016,2,3,9,0,778.0,62.0,5.9,7.0,310.0,556.38,477.51
2016,2,3,9,15,813.0,66.0,5.75,7.5,361.5,623.91,533.75
2016,2,3,9,30,848.0,70.0,5.6,8.0,413.0,692.78,588.48
2016,2,3,9,45,877.0,71.5,5.5,8.5,461.0,755.11,634.7
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,810.07,673.99
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,861.53,711.32
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,911.28,746.81
2016,2,3,10,45,954.0,77.5,5.25,9.5,625.5,955.82,776.51
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,997.95,804.03
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,1030.87,824.53
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,1060.5,842.55
2016,2,3,11,45,988.0,81.0,5.05,11.5,729.5,1083.21,855.56
2016,2,3,12,0,992.0,82.0,5.0,12.0,747.0,1102.18,865.98
2016,2,3,12,15,994.0,82.5,4.95,12.0,756.0,1114.68,873.62
2016,2,3,12,30,996.0,83.0,4.9,12.0,765.0,1123.24,878.69
2016,2,3,12,45,994.0,83.5,4.9,12.5,764.0,1123.72,877.17
2016,2,3,13,0,992.0,84.0,4.9,13.0,763.0,1120.18,873.13
2016,2,3,13,15,989.5,83.5,4.85,13.0,754.0,1110.94,866.5
2016,2,3,13,30,987.0,83.0,4.8,13.0,745.0,1097.78,857.36
2016,2,3,13,45,980.0,83.0,4.8,13.0,726.5,1076.94,843.55
2016,2,3,14,0,973.0,83.0,4.8,13.0,708.0,1052.5,827.37
2016,2,3,14,15,964.5,82.0,4.75,13.0,681.5,1021.98,806.48
2016,2,3,14,30,956.0,81.0,4.7,13.0,655.0,988.26,783.38
2016,2,3,14,45,942.0,80.0,4.7,13.0,620.5,946.64,754.96
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,902.58,724.58
2016,2,3,15,15,911.5,76.5,4.55,12.5,545.0,852.49,689.72
2016,2,3,15,30,895.0,74.0,4.4,12.0,504.0,800.72,653.19
2016,2,3,15,45,872.5,71.0,4.3,12.0,457.0,749.08,615.34
2016,2,3,16,0,850.0,68.0,4.2,12.0,410.0,689.61,570.85
2016,2,3,16,15,816.0,64.0,3.7,11.0,359.0,621.29,517.39
2016,2,3,16,30,782.0,60.0,3.2,10.0,308.0,554.23,462.82
2016,2,3,16,45,730.0,54.5,2.75,9.5,254.5,477.34,397.63
2016,2,3,17,0,678.0,49.0,2.3,9.0,201.0,404.42,333.47
2016,2,3,17,15,590.0,41.5,2.25,8.0,148.5,318.27,257.82
2016,2,3,17,30,502.0,34.0,2.2,7.0,96.0,241.01,186.77
2016,2,3,17,45,329.5,22.0,2.15,6.5,54.5,143.8,81.72
2016,2,3,18,0,157.0,10.0,2.1,6.0,13.0,48.8,0.0
2016,2,3,18,15,78.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,111.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,222.0,11.0,2.0,1.0,16.0,66.74,0.0
2016,2,4,7,45,388.0,22.0,2.3,2.0,60.0,160.88,100.15
2016,2,4,8,0,554.0,33.0,2.6,3.0,104.0,260.98,206.75
2016,2,4,8,15,637.5,40.0,2.55,4.0,157.5,338.66,279.52
2016,2,4,8,30,721.0,47.0,2.5,5.0,211.0,424.76,356.37
2016,2,4,8,45,770.0,52.0,2.45,6.0,265.5,497.73,419.44
2016,2,4,9,0,819.0,57.0,2.4,7.0,320.0,574.32,482.28
2016,2,4,9,15,851.0,60.5,2.55,7.5,372.0,641.26,536.46
2016,2,4,9,30,883.0,64.0,2.7,8.0,424.0,703.31,584.2
2016,2,4,9,45,904.5,67.0,2.85,9.0,471.5,762.75,626.1
2016,2,4,10,0,926.0,70.0,3.0,10.0,519.0,821.48,666.43
2016,2,4,10,15,942.0,72.0,3.0,10.0,560.0,873.4,702.41
2016,2,4,10,30,958.0,74.0,3.0,10.0,601.0,923.49,736.58
2016,2,4,10,45,968.5,75.5,3.0,10.5,635.0,965.93,763.49
2016,2,4,11,0,979.0,77.0,3.0,11.0,669.0,1005.61,788.19
2016,2,4,11,15,986.5,78.5,3.0,11.0,695.5,1039.47,810.09
2016,2,4,11,30,994.0,80.0,3.0,11.0,722.0,1069.99,829.7
2016,2,4,11,45,989.0,85.0,3.05,11.5,738.0,1088.89,840.39
2016,2,4,12,0,984.0,90.0,3.1,12.0,754.0,1103.7,848.52
2016,2,4,12,15,986.5,90.5,3.1,12.0,763.0,1116.66,856.64
2016,2,4,12,30,989.0,91.0,3.1,12.0,772.0,1125.71,862.31
2016,2,4,12,45,990.0,90.5,3.1,12.5,772.0,1128.06,862.1
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,1126.4,859.47
2016,2,4,13,15,988.5,89.5,3.0,13.0,763.0,1117.19,852.52
2016,2,4,13,30,986.0,89.0,2.9,13.0,754.0,1104.06,843.2
2016,2,4,13,45,982.5,87.5,2.85,13.0,736.0,1084.88,830.57
2016,2,4,14,0,979.0,86.0,2.8,13.0,718.0,1061.97,815.61
2016,2,4,14,15,970.5,84.5,2.7,13.0,691.5,1030.71,794.56
2016,2,4,14,30,962.0,83.0,2.6,13.0,665.0,996.22,771.41
2016,2,4,14,45,943.5,83.5,2.55,13.0,629.0,952.18,742.13
2016,2,4,15,0,925.0,84.0,2.5,13.0,593.0,905.97,711.18
2016,2,4,15,15,908.0,81.5,2.3,12.5,551.5,855.55,676.88
2016,2,4,15,30,891.0,79.0,2.1,12.0,510.0,810.77,646.26
2016,2,4,15,45,866.5,76.0,1.95,12.0,462.5,750.46,603.06
2016,2,4,16,0,842.0,73.0,1.8,12.0,415.0,689.74,558.96
2016,2,4,16,15,806.5,69.0,1.55,11.0,363.5,620.68,506.66
2016,2,4,16,30,771.0,65.0,1.3,10.0,312.0,553.0,453.36
2016,2,4,16,45,718.0,59.0,1.1,9.5,258.0,475.39,389.73
2016,2,4,17,0,665.0,53.0,0.9,9.0,204.0,401.85,326.96
2016,2,4,17,15,575.5,45.0,0.95,8.0,151.0,318.58,255.71
2016,2,4,17,30,486.0,37.0,1.0,7.0,98.0,241.64,186.66
2016,2,4,17,45,316.5,24.0,1.1,6.5,56.0,142.18,85.3
2016,2,4,18,0,147.0,11.0,1.2,6.0,14.0,46.97,0.0
2016,2,4,18,15,73.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,168.0,12.0,1.4,2.0,16.0,53.38,0.0
2016,2,5,7,45,332.0,24.5,1.65,3.0,59.0,148.81,95.48
2016,2,5,8,0,496.0,37.0,1.9,4.0,102.0,245.97,194.42
2016,2,5,8,15,581.5,45.0,1.9,4.5,154.5,321.83,264.85
2016,2,5,8,30,667.0,53.0,1.9,5.0,207.0,403.72,338.06
2016,2,5,8,45,714.5,59.5,1.9,6.0,260.0,474.91,399.23
2016,2,5,9,0,762.0,66.0,1.9,7.0,313.0,549.63,460.3
2016,2,5,9,15,795.5,70.0,2.35,8.0,364.0,615.59,514.06
2016,2,5,9,30,829.0,74.0,2.8,9.0,415.0,682.75,566.86
2016,2,5,9,45,847.5,78.5,3.25,10.0,460.0,740.19,608.86
2016,2,5,10,0,866.0,83.0,3.7,11.0,505.0,796.77,649.4
2016,2,5,10,15,882.5,86.0,3.7,11.5,545.5,848.75,684.8
2016,2,5,10,30,899.0,89.0,3.7,12.0,586.0,899.08,718.36
2016,2,5,10,45,907.0,92.0,3.75,12.5,619.0,930.4,738.04
2016,2,5,11,0,915.0,95.0,3.8,13.0,652.0,967.78,762.07
2016,2,5,11,15,923.5,96.5,3.75,13.0,678.0,1000.98,783.68
2016,2,5,11,30,932.0,98.0,3.7,13.0,704.0,1031.11,803.07
2016,2,5,11,45,935.0,100.0,3.7,13.5,721.0,1053.14,815.73
2016,2,5,12,0,938.0,102.0,3.7,14.0,738.0,1071.6,826.03
2016,2,5,12,15,940.0,102.5,3.6,14.0,746.5,1083.63,832.78
2016,2,5,12,30,942.0,103.0,3.5,14.0,755.0,1091.91,837.14
2016,2,5,12,45,846.0,134.0,3.45,14.5,719.5,1044.27,802.49
2016,2,5,13,0,750.0,165.0,3.4,15.0,684.0,988.11,762.46
2016,2,5,13,15,841.5,134.0,3.3,15.0,710.0,1032.48,793.01
2016,2,5,13,30,933.0,103.0,3.2,15.0,736.0,1067.45,816.01
2016,2,5,13,45,926.0,102.5,3.15,15.0,718.0,1046.77,801.82
2016,2,5,14,0,919.0,102.0,3.1,15.0,700.0,1022.68,785.96
2016,2,5,14,15,910.0,100.5,3.0,15.0,673.5,992.27,765.44
2016,2,5,14,30,901.0,99.0,2.9,15.0,647.0,969.08,750.02
2016,2,5,14,45,879.5,100.5,2.85,15.0,611.5,924.59,720.14
2016,2,5,15,0,858.0,102.0,2.8,15.0,576.0,878.12,688.81
2016,2,5,15,15,839.0,98.5,2.6,14.5,535.5,826.45,653.58
2016,2,5,15,30,820.0,95.0,2.4,14.0,495.0,773.41,616.92
2016,2,5,15,45,789.5,92.5,2.25,14.0,448.0,711.85,572.62
2016,2,5,16,0,759.0,90.0,2.1,14.0,401.0,654.6,529.92
2016,2,5,16,15,720.5,84.5,1.8,13.0,350.5,585.53,477.2
2016,2,5,16,30,682.0,79.0,1.5,12.0,300.0,518.41,424.24
2016,2,5,16,45,617.0,72.5,1.25,11.0,246.5,438.13,359.17
2016,2,5,17,0,552.0,66.0,1.0,10.0,193.0,363.37,296.25
2016,2,5,17,15,461.5,55.0,1.05,9.5,142.5,279.2,224.26
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,204.66,158.09
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,104.9,65.06
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,11.1,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,90.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,181.0,13.0,4.3,4.0,18.0,57.3,0.0
2016,2,6,7,45,339.5,25.0,4.55,5.0,60.5,151.72,99.63
2016,2,6,8,0,498.0,37.0,4.8,6.0,103.0,245.9,194.55
2016,2,6,8,15,584.0,45.0,5.25,6.5,156.0,322.02,266.23
2016,2,6,8,30,670.0,53.0,5.7,7.0,209.0,404.42,341.81
2016,2,6,8,45,717.0,59.5,6.2,8.0,262.5,475.49,405.5
2016,2,6,9,0,764.0,66.0,6.7,9.0,316.0,550.05,469.86
2016,2,6,9,15,798.5,70.0,6.9,9.5,367.5,616.79,526.17
2016,2,6,9,30,833.0,74.0,7.1,10.0,419.0,684.83,581.76
2016,2,6,9,45,858.0,77.0,7.35,10.5,466.0,745.56,628.3
2016,2,6,10,0,883.0,80.0,7.6,11.0,513.0,805.94,673.81
2016,2,6,10,15,900.0,82.5,7.6,11.5,554.5,850.42,705.45
2016,2,6,10,30,917.0,85.0,7.6,12.0,596.0,900.57,741.07
2016,2,6,10,45,929.0,86.5,7.65,12.5,630.0,943.12,770.63
2016,2,6,11,0,941.0,88.0,7.7,13.0,664.0,983.14,798.05
2016,2,6,11,15,949.0,89.5,7.6,13.0,690.0,1016.59,821.24
2016,2,6,11,30,957.0,91.0,7.5,13.0,716.0,1046.85,842.02
2016,2,6,11,45,966.0,90.0,7.45,13.0,735.0,1071.77,859.11
2016,2,6,12,0,975.0,89.0,7.4,13.0,754.0,1093.17,873.72
2016,2,6,12,15,977.5,89.5,7.25,13.0,763.0,1106.12,881.68
2016,2,6,12,30,980.0,90.0,7.1,13.0,772.0,1115.17,886.97
2016,2,6,12,45,980.5,89.5,7.0,13.5,772.0,1117.04,885.83
2016,2,6,13,0,981.0,89.0,6.9,14.0,772.0,1114.93,882.05
2016,2,6,13,15,978.5,89.0,6.75,14.0,763.0,1106.41,875.23
2016,2,6,13,30,976.0,89.0,6.6,14.0,754.0,1093.98,865.82
2016,2,6,13,45,971.0,88.0,6.45,14.0,736.0,1074.07,851.2
2016,2,6,14,0,966.0,87.0,6.3,14.0,718.0,1050.51,834.15
2016,2,6,14,15,958.0,85.5,6.15,14.0,692.0,1019.98,812.18
2016,2,6,14,30,950.0,84.0,6.0,14.0,666.0,986.23,787.99
2016,2,6,14,45,934.5,84.0,5.9,14.0,631.0,944.56,758.3
2016,2,6,15,0,919.0,84.0,5.8,14.0,596.0,900.55,726.81
2016,2,6,15,15,902.5,81.5,5.6,13.5,555.0,850.69,691.54
2016,2,6,15,30,886.0,79.0,5.4,13.0,514.0,806.43,660.19
2016,2,6,15,45,862.5,76.0,5.2,13.0,467.0,747.0,615.56
2016,2,6,16,0,839.0,73.0,5.0,13.0,420.0,687.08,570.02
2016,2,6,16,15,805.0,69.0,4.45,12.0,368.5,619.07,515.82
2016,2,6,16,30,771.0,65.0,3.9,11.0,317.0,552.31,461.07
2016,2,6,16,45,720.0,59.5,3.4,10.5,263.5,476.3,396.75
2016,2,6,17,0,669.0,54.0,2.9,10.0,210.0,404.11,333.42
2016,2,6,17,15,584.0,46.0,2.65,9.0,157.0,322.35,261.28
2016,2,6,17,30,499.0,38.0,2.4,8.0,104.0,246.57,192.06
2016,2,6,17,45,341.5,25.5,2.2,7.5,61.0,152.37,98.88
2016,2,6,18,0,184.0,13.0,2.0,7.0,18.0,57.8,0.0
2016,2,6,18,15,92.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,67.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,134.0,15.0,1.5,3.0,19.0,46.81,0.0
2016,2,7,7,45,292.5,29.0,1.7,3.5,61.5,140.75,95.05
2016,2,7,8,0,451.0,43.0,1.9,4.0,104.0,233.44,185.33
2016,2,7,8,15,538.5,52.0,1.9,4.5,156.5,309.09,254.89
2016,2,7,8,30,626.0,61.0,1.9,5.0,209.0,393.89,330.09
2016,2,7,8,45,689.0,65.5,1.95,6.0,264.0,469.02,394.44
2016,2,7,9,0,752.0,70.0,2.0,7.0,319.0,546.45,457.97
2016,2,7,9,15,787.0,74.5,2.2,8.0,370.5,613.63,511.41
2016,2,7,9,30,822.0,79.0,2.4,9.0,422.0,682.17,564.0
2016,2,7,9,45,849.5,81.0,2.6,10.0,469.5,743.27,607.46
2016,2,7,10,0,877.0,83.0,2.8,11.0,517.0,804.19,649.65
2016,2,7,10,15,894.0,85.5,2.95,11.5,558.0,856.53,685.59
2016,2,7,10,30,911.0,88.0,3.1,12.0,599.0,898.48,713.62
2016,2,7,10,45,924.0,89.5,3.3,13.0,633.5,941.79,741.43
2016,2,7,11,0,937.0,91.0,3.5,14.0,668.0,982.63,767.16
2016,2,7,11,15,945.0,92.5,3.65,14.0,694.0,1016.03,790.04
2016,2,7,11,30,953.0,94.0,3.8,14.0,720.0,1046.24,810.8
2016,2,7,11,45,954.5,96.5,4.0,14.5,737.0,1067.85,824.56
2016,2,7,12,0,956.0,99.0,4.2,15.0,754.0,1085.73,835.91
2016,2,7,12,15,958.5,99.5,4.3,15.5,763.0,1098.52,843.17
2016,2,7,12,30,961.0,100.0,4.4,16.0,772.0,1107.47,848.21
2016,2,7,12,45,961.5,99.5,4.5,16.5,772.0,1109.34,848.79
2016,2,7,13,0,962.0,99.0,4.6,17.0,772.0,1107.29,846.93
2016,2,7,13,15,959.0,98.5,4.55,17.0,762.5,1097.79,840.21
2016,2,7,13,30,956.0,98.0,4.5,17.0,753.0,1084.47,831.12
2016,2,7,13,45,952.0,96.5,4.5,17.0,735.5,1065.25,818.72
2016,2,7,14,0,948.0,95.0,4.5,17.0,718.0,1042.41,803.96
2016,2,7,14,15,939.5,93.5,4.4,17.0,691.5,1011.8,782.93
2016,2,7,14,30,931.0,92.0,4.3,17.0,665.0,978.06,759.97
2016,2,7,14,45,919.5,89.5,4.2,17.0,631.0,937.52,732.39
2016,2,7,15,0,908.0,87.0,4.1,17.0,597.0,894.43,702.91
2016,2,7,15,15,891.0,84.5,3.8,16.5,555.5,852.54,674.37
2016,2,7,15,30,874.0,82.0,3.5,16.0,514.0,800.3,637.95
2016,2,7,15,45,849.5,79.0,3.25,16.0,467.0,740.56,594.64
2016,2,7,16,0,825.0,76.0,3.0,16.0,420.0,680.44,550.41
2016,2,7,16,15,790.5,71.5,2.6,15.0,368.5,612.12,498.2
2016,2,7,16,30,756.0,67.0,2.2,14.0,317.0,545.14,445.26
2016,2,7,16,45,704.0,61.5,1.85,13.0,263.5,469.29,383.52
2016,2,7,17,0,652.0,56.0,1.5,12.0,210.0,400.53,325.04
2016,2,7,17,15,567.5,47.5,1.5,11.5,157.0,316.32,252.65
2016,2,7,17,30,483.0,39.0,1.5,11.0,104.0,241.09,185.4
2016,2,7,17,45,327.0,26.5,1.55,10.5,61.5,149.18,98.14
2016,2,7,18,0,171.0,14.0,1.6,10.0,19.0,55.17,0.0
2016,2,7,18,15,85.5,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,247.0,14.0,4.3,5.0,22.0,74.28,0.0
2016,2,8,7,45,404.0,24.5,4.4,5.5,67.0,167.67,114.46
2016,2,8,8,0,561.0,35.0,4.5,6.0,112.0,262.53,207.77
2016,2,8,8,15,640.5,41.5,4.8,7.0,166.0,338.25,278.72
2016,2,8,8,30,720.0,48.0,5.1,8.0,220.0,421.93,354.37
2016,2,8,8,45,768.0,52.5,5.4,9.0,274.5,493.81,417.98
2016,2,8,9,0,816.0,57.0,5.7,10.0,329.0,569.21,482.08
2016,2,8,9,15,847.0,60.0,5.8,10.5,381.0,634.92,536.57
2016,2,8,9,30,878.0,63.0,5.9,11.0,433.0,695.74,584.71
2016,2,8,9,45,900.0,65.5,6.0,11.5,480.0,754.97,628.79
2016,2,8,10,0,922.0,68.0,6.1,12.0,527.0,813.55,671.52
2016,2,8,10,15,653.5,148.0,6.0,12.0,486.5,732.64,606.42
2016,2,8,10,30,385.0,228.0,5.9,12.0,446.0,589.37,487.49
2016,2,8,10,45,399.0,239.5,5.8,12.5,476.5,627.8,516.44
2016,2,8,11,0,413.0,251.0,5.7,13.0,507.0,665.78,543.94
2016,2,8,11,15,701.0,164.0,5.65,13.5,619.0,883.2,711.58
2016,2,8,11,30,989.0,77.0,5.6,14.0,731.0,1060.54,837.06
2016,2,8,11,45,987.0,81.0,5.6,14.5,747.5,1081.28,848.17
2016,2,8,12,0,985.0,85.0,5.6,15.0,764.0,1098.03,857.54
2016,2,8,12,15,988.0,85.5,5.6,15.0,773.5,1111.64,866.51
2016,2,8,12,30,991.0,86.0,5.6,15.0,783.0,1121.32,872.9
2016,2,8,12,45,994.0,84.5,5.65,15.0,783.5,1124.59,875.47
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,1123.82,875.44
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,1115.11,869.63
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,1102.42,861.24
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,1084.0,847.75
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,1061.73,831.72
2016,2,8,14,15,982.0,76.5,5.8,16.0,705.5,1031.59,811.42
2016,2,8,14,30,975.0,75.0,5.8,16.0,679.0,998.08,788.74
2016,2,8,14,45,966.5,72.5,5.8,16.0,645.5,958.82,761.84
2016,2,8,15,0,958.0,70.0,5.8,16.0,612.0,916.68,732.7
2016,2,8,15,15,943.5,68.0,5.6,15.5,570.5,867.54,698.41
2016,2,8,15,30,929.0,66.0,5.4,15.0,529.0,816.45,662.32
2016,2,8,15,45,910.0,63.0,5.2,15.0,482.0,759.14,619.83
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,700.89,576.09
2016,2,8,16,15,861.0,57.0,4.5,14.0,383.5,634.93,525.02
2016,2,8,16,30,831.0,54.0,4.0,13.0,332.0,569.83,472.13
2016,2,8,16,45,787.0,49.5,3.55,12.5,277.5,500.32,413.44
2016,2,8,17,0,743.0,45.0,3.1,12.0,223.0,429.46,351.61
2016,2,8,17,15,666.0,39.0,2.95,11.0,169.0,346.24,278.71
2016,2,8,17,30,589.0,33.0,2.8,10.0,115.0,270.78,209.76
2016,2,8,17,45,437.5,23.5,2.65,9.0,69.0,177.09,119.54
2016,2,8,18,0,286.0,14.0,2.5,8.0,23.0,83.94,0.0
2016,2,8,18,15,143.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,132.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,264.0,14.0,3.0,4.0,23.0,78.2,0.0
2016,2,9,7,45,416.0,24.0,3.25,5.0,68.5,170.45,118.27
2016,2,9,8,0,568.0,34.0,3.5,6.0,114.0,263.49,208.22
2016,2,9,8,15,645.5,40.0,3.25,7.0,167.5,338.0,277.19
2016,2,9,8,30,723.0,46.0,3.0,8.0,221.0,420.32,350.0
2016,2,9,8,45,769.5,50.5,2.8,9.0,275.5,491.45,410.71
2016,2,9,9,0,816.0,55.0,2.6,10.0,330.0,566.02,470.97
2016,2,9,9,15,846.0,58.0,2.85,11.0,381.0,625.94,518.79
2016,2,9,9,30,876.0,61.0,3.1,12.0,432.0,691.2,567.96
2016,2,9,9,45,896.5,63.5,3.4,13.0,479.0,749.3,609.12
2016,2,9,10,0,917.0,66.0,3.7,14.0,526.0,806.62,648.85
2016,2,9,10,15,931.5,68.0,3.8,14.5,566.5,857.27,683.21
2016,2,9,10,30,946.0,70.0,3.9,15.0,607.0,906.0,715.72
2016,2,9,10,45,955.5,71.5,4.0,16.0,640.5,947.45,741.26
2016,2,9,11,0,965.0,73.0,4.1,17.0,674.0,986.12,764.56
2016,2,9,11,15,971.5,74.5,4.1,17.0,700.0,1018.93,785.88
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,1048.39,804.91
2016,2,9,11,45,972.0,82.0,4.2,17.5,742.0,1067.42,816.0
2016,2,9,12,0,966.0,88.0,4.3,18.0,758.0,1082.34,824.47
2016,2,9,12,15,968.0,88.5,4.3,18.0,766.5,1094.77,832.31
2016,2,9,12,30,970.0,89.0,4.3,18.0,775.0,1103.32,837.7
2016,2,9,12,45,970.0,88.5,4.3,18.5,774.5,1104.71,836.88
2016,2,9,13,0,970.0,88.0,4.3,19.0,774.0,1102.15,833.64
2016,2,9,13,15,967.5,87.5,4.2,19.0,765.0,1093.1,827.13
2016,2,9,13,30,965.0,87.0,4.1,19.0,756.0,1080.19,818.24
2016,2,9,13,45,960.5,86.0,4.1,19.5,738.5,1060.9,804.41
2016,2,9,14,0,956.0,85.0,4.1,20.0,721.0,1037.97,788.3
2016,2,9,14,15,948.0,83.5,4.05,20.0,694.5,1007.6,768.43
2016,2,9,14,30,940.0,82.0,4.0,20.0,668.0,974.04,746.41
2016,2,9,14,45,925.5,81.5,3.95,20.0,633.5,932.86,719.06
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,889.3,689.92
2016,2,9,15,15,894.5,78.5,3.45,19.5,558.0,839.61,655.33
2016,2,9,15,30,878.0,76.0,3.0,19.0,517.0,788.27,619.17
2016,2,9,15,45,857.5,72.5,2.65,19.0,471.0,737.91,582.69
2016,2,9,16,0,837.0,69.0,2.3,19.0,425.0,679.66,539.97
2016,2,9,16,15,804.0,65.5,2.0,18.0,373.5,612.95,490.44
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,547.44,439.84
2016,2,9,16,45,725.5,56.5,1.45,16.0,269.0,474.46,381.74
2016,2,9,17,0,680.0,51.0,1.2,15.0,216.0,404.84,323.89
2016,2,9,17,15,600.0,44.0,1.2,14.0,163.5,322.56,254.66
2016,2,9,17,30,520.0,37.0,1.2,13.0,111.0,251.46,191.89
2016,2,9,17,45,374.0,25.5,1.3,12.5,67.0,161.74,109.36
2016,2,9,18,0,228.0,14.0,1.4,12.0,23.0,69.08,0.0
2016,2,9,18,15,114.0,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,116.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,232.0,15.0,1.7,5.0,24.0,70.7,0.0
2016,2,10,7,45,380.5,26.0,1.9,6.0,68.5,163.75,114.85
2016,2,10,8,0,529.0,37.0,2.1,7.0,113.0,251.14,197.45
2016,2,10,8,15,608.0,44.0,2.0,7.5,166.5,325.37,265.39
2016,2,10,8,30,687.0,51.0,1.9,8.0,220.0,407.56,337.64
2016,2,10,8,45,735.5,56.0,1.85,9.0,274.0,478.61,397.59
2016,2,10,9,0,784.0,61.0,1.8,10.0,328.0,553.3,457.49
2016,2,10,9,15,816.0,64.5,2.1,11.0,379.0,618.81,509.39
2016,2,10,9,30,848.0,68.0,2.4,12.0,430.0,685.4,560.06
2016,2,10,9,45,869.5,71.0,2.75,13.5,477.0,737.85,596.07
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,795.44,635.06
2016,2,10,10,15,907.0,76.0,3.1,15.5,565.0,846.33,668.69
2016,2,10,10,30,923.0,78.0,3.1,16.0,606.0,895.5,700.51
2016,2,10,10,45,933.5,80.0,3.1,16.5,640.0,937.72,726.95
2016,2,10,11,0,944.0,82.0,3.1,17.0,674.0,977.28,751.27
2016,2,10,11,15,951.5,83.0,3.05,17.5,700.0,1009.92,770.2
2016,2,10,11,30,959.0,84.0,3.0,18.0,726.0,1039.33,786.82
2016,2,10,11,45,963.5,85.0,3.0,18.5,743.5,1062.35,799.59
2016,2,10,12,0,968.0,86.0,3.0,19.0,761.0,1081.72,810.03
2016,2,10,12,15,970.0,86.5,3.0,19.0,770.0,1094.19,817.59
2016,2,10,12,30,972.0,87.0,3.0,19.0,779.0,1102.77,822.82
2016,2,10,12,45,971.0,87.5,3.0,19.5,778.5,1104.34,822.09
2016,2,10,13,0,970.0,88.0,3.0,20.0,778.0,1101.95,819.03
2016,2,10,13,15,968.0,87.5,3.0,20.0,769.5,1093.41,813.74
2016,2,10,13,30,966.0,87.0,3.0,20.0,761.0,1080.98,806.12
2016,2,10,13,45,960.0,86.5,3.0,20.5,743.0,1060.78,792.03
2016,2,10,14,0,954.0,86.0,3.0,21.0,725.0,1036.97,775.77
2016,2,10,14,15,946.5,85.0,3.0,21.0,699.0,1007.7,757.47
2016,2,10,14,30,939.0,84.0,3.0,21.0,673.0,975.2,737.02
2016,2,10,14,45,927.5,82.5,3.0,21.0,639.0,935.5,711.61
2016,2,10,15,0,916.0,81.0,3.0,21.0,605.0,893.22,684.27
2016,2,10,15,15,900.0,78.5,2.75,20.5,564.5,843.72,651.17
2016,2,10,15,30,884.0,76.0,2.5,20.0,524.0,792.51,616.51
2016,2,10,15,45,861.5,73.5,2.3,20.0,477.0,741.54,580.77
2016,2,10,16,0,839.0,71.0,2.1,20.0,430.0,682.85,538.91
2016,2,10,16,15,807.5,67.0,1.95,19.0,379.0,616.36,490.67
2016,2,10,16,30,776.0,63.0,1.8,18.0,328.0,550.92,441.19
2016,2,10,16,45,727.0,58.0,1.7,17.0,274.0,476.3,382.68
2016,2,10,17,0,678.0,53.0,1.6,16.0,220.0,405.35,324.45
2016,2,10,17,15,599.0,45.5,1.7,15.0,167.0,323.03,255.26
2016,2,10,17,30,520.0,38.0,1.8,14.0,114.0,251.83,192.43
2016,2,10,17,45,373.5,26.5,1.9,13.5,69.0,161.97,110.83
2016,2,10,18,0,227.0,15.0,2.0,13.0,24.0,80.71,0.0
2016,2,10,18,15,113.5,7.5,2.1,13.0,12.0,6.4,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.5,8.0,3.4,8.5,13.0,6.83,0.0
2016,2,11,7,30,249.0,16.0,3.5,9.0,26.0,87.05,0.0
2016,2,11,7,45,397.0,27.0,3.65,10.0,72.5,169.18,118.52
2016,2,11,8,0,545.0,38.0,3.8,11.0,119.0,257.32,200.37
2016,2,11,8,15,623.0,45.0,3.75,12.0,173.0,332.08,268.12
2016,2,11,8,30,701.0,52.0,3.7,13.0,227.0,414.66,340.1
2016,2,11,8,45,749.5,57.0,3.7,14.0,281.5,486.53,400.93
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,562.01,461.92
2016,2,11,9,15,829.5,65.5,3.9,16.0,388.0,627.97,513.51
2016,2,11,9,30,861.0,69.0,4.1,17.0,440.0,694.93,563.68
2016,2,11,9,45,883.0,71.5,4.35,18.0,487.5,747.82,600.24
2016,2,11,10,0,905.0,74.0,4.6,19.0,535.0,805.83,640.21
2016,2,11,10,15,920.5,76.0,4.65,19.5,576.0,856.92,674.46
2016,2,11,10,30,936.0,78.0,4.7,20.0,617.0,906.19,706.91
2016,2,11,10,45,947.0,79.5,4.8,21.0,651.0,948.74,733.12
2016,2,11,11,0,958.0,81.0,4.9,22.0,685.0,988.61,757.17
2016,2,11,11,15,965.5,82.0,4.9,22.0,711.5,1021.65,778.54
2016,2,11,11,30,973.0,83.0,4.9,22.0,738.0,1051.4,797.67
2016,2,11,11,45,969.5,88.0,4.95,22.5,754.0,1071.56,809.17
2016,2,11,12,0,966.0,93.0,5.0,23.0,770.0,1087.72,818.12
2016,2,11,12,15,968.0,93.0,4.95,23.0,778.5,1099.59,825.05
2016,2,11,12,30,970.0,93.0,4.9,23.0,787.0,1107.58,829.54
2016,2,11,12,45,968.5,93.5,4.85,23.5,786.5,1108.63,827.92
2016,2,11,13,0,967.0,94.0,4.8,24.0,786.0,1105.72,823.9
2016,2,11,13,15,964.0,94.0,4.7,24.0,777.0,1096.77,817.23
