Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,9,0,860.0,88.0,3.5,17.0,568.0,584.58,465.12
2016,4,2,9,15,878.5,91.0,3.35,17.5,620.0,640.2,507.32
2016,4,2,9,30,897.0,94.0,3.2,18.0,672.0,697.77,549.32
2016,4,2,9,45,911.0,96.0,3.1,18.5,718.0,750.13,586.26
2016,4,2,10,0,925.0,98.0,3.0,19.0,764.0,800.76,619.19
2016,4,2,10,15,935.0,100.0,3.0,19.0,803.5,846.22,649.45
2016,4,2,10,30,945.0,102.0,3.0,19.0,843.0,889.1,677.65
2016,4,2,10,45,952.5,103.5,3.0,19.5,875.0,926.53,700.55
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,960.78,721.1
2016,4,2,11,15,964.5,106.0,3.05,20.0,930.5,988.46,738.94
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,1012.49,754.43
2016,4,2,11,45,971.5,108.0,3.15,20.5,968.5,1030.87,764.81
2016,4,2,12,0,974.0,109.0,3.2,21.0,983.0,1045.33,772.72
2016,4,2,12,15,975.0,109.0,3.2,21.0,989.0,1053.38,777.62
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,1057.4,780.06
2016,4,2,12,45,974.5,109.0,3.25,21.5,991.0,1054.96,777.4
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,1048.48,772.28
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,1036.55,764.83
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,1020.68,754.95
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,998.15,740.78
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,971.95,724.24
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,940.47,704.18
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,905.7,681.85
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,862.98,653.94
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,817.96,624.23
2016,4,2,15,15,900.0,103.5,3.25,22.0,736.5,769.32,591.4
2016,4,2,15,30,887.0,101.0,3.2,22.0,692.0,718.76,555.41
2016,4,2,15,45,869.5,98.0,3.2,22.0,642.0,667.12,517.39
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,609.9,474.31
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,547.59,426.18
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,485.73,376.97
2016,4,2,16,45,770.5,82.5,2.35,20.5,424.0,420.12,323.55
2016,4,2,17,0,737.0,78.0,2.1,20.0,366.0,356.73,270.32
2016,4,2,17,15,688.0,71.5,1.85,19.0,306.5,288.22,212.55
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,225.46,158.59
2016,4,2,17,45,562.0,56.5,1.35,17.0,190.0,160.9,104.84
2016,4,2,18,0,485.0,48.0,1.1,16.0,133.0,105.51,61.33
2016,4,2,18,15,354.0,35.0,1.1,15.5,84.5,52.43,26.31
2016,4,2,18,30,223.0,22.0,1.1,15.0,36.0,18.1,4.6
2016,4,2,18,45,111.5,11.0,1.15,14.5,18.0,9.39,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.0,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,130.0,14.0,1.3,10.0,18.0,11.95,0.0
2016,4,3,6,45,281.5,28.5,1.5,11.0,62.0,31.51,14.99
2016,4,3,7,0,433.0,43.0,1.7,12.0,106.0,78.85,43.59
2016,4,3,7,15,520.0,52.5,1.65,12.5,162.0,130.98,82.51
2016,4,3,7,30,607.0,62.0,1.6,13.0,218.0,193.73,134.34
2016,4,3,7,45,663.0,68.5,1.6,14.0,277.5,255.28,187.77
2016,4,3,8,0,719.0,75.0,1.6,15.0,337.0,322.75,245.68
2016,4,3,8,15,755.5,80.0,1.8,16.0,396.0,387.35,300.69
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,453.74,355.4
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,516.42,404.72
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,579.98,452.74
2016,4,3,9,15,864.5,96.0,2.35,20.5,620.0,638.75,496.23
2016,4,3,9,30,884.0,99.0,2.3,21.0,672.0,692.74,534.84
2016,4,3,9,45,898.0,102.0,2.25,21.5,718.0,745.42,571.12
2016,4,3,10,0,912.0,105.0,2.2,22.0,764.0,796.39,603.82
2016,4,3,10,15,922.5,107.0,2.1,22.0,804.0,841.64,632.24
2016,4,3,10,30,933.0,109.0,2.0,22.0,844.0,884.38,658.48
2016,4,3,10,45,940.5,110.5,1.95,22.5,875.5,921.32,679.67
2016,4,3,11,0,948.0,112.0,1.9,23.0,907.0,955.12,698.54
2016,4,3,11,15,953.0,113.0,1.85,23.0,931.0,982.85,714.67
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,1007.0,728.47
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,1025.09,737.72
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,1039.31,744.63
2016,4,3,12,15,964.0,116.5,1.8,24.0,990.0,1047.68,749.46
2016,4,3,12,30,965.0,117.0,1.8,24.0,996.0,1052.06,751.99
2016,4,3,12,45,964.0,117.0,1.85,24.5,992.5,1050.04,749.96
2016,4,3,13,0,963.0,117.0,1.9,25.0,989.0,1044.03,745.63
2016,4,3,13,15,960.5,116.5,1.9,25.0,976.5,1032.14,738.56
2016,4,3,13,30,958.0,116.0,1.9,25.0,964.0,1016.37,729.22
2016,4,3,13,45,953.5,115.0,1.95,25.0,942.5,994.45,716.72
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,968.87,701.93
2016,4,3,14,15,942.0,112.5,2.0,25.0,891.0,937.11,682.55
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,902.1,661.02
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,861.84,636.36
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,818.81,609.57
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,769.98,579.18
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,719.22,545.36
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,667.3,508.47
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,609.87,466.53
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,548.15,420.09
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,486.79,372.4
2016,4,3,16,45,778.5,83.0,1.8,23.0,429.0,421.3,319.56
2016,4,3,17,0,747.0,78.0,1.7,23.0,371.0,357.81,266.74
2016,4,3,17,15,698.5,71.5,1.55,21.5,311.5,288.95,210.07
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,225.84,156.85
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,161.41,103.69
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,105.75,60.44
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,52.48,26.08
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,18.98,5.83
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,9.82,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,7.5,2.6,9.5,10.0,6.4,0.0
2016,4,4,6,30,115.0,15.0,2.8,10.0,20.0,11.71,0.0
2016,4,4,6,45,259.0,31.0,3.0,11.0,63.5,32.83,16.75
2016,4,4,7,0,403.0,47.0,3.2,12.0,107.0,79.31,45.3
2016,4,4,7,15,489.0,57.5,3.2,13.0,162.5,130.25,83.3
2016,4,4,7,30,575.0,68.0,3.2,14.0,218.0,191.72,133.86
2016,4,4,7,45,633.5,74.5,3.25,15.0,277.5,252.02,186.2
2016,4,4,8,0,692.0,81.0,3.3,16.0,337.0,318.56,243.62
2016,4,4,8,15,729.5,86.5,3.45,17.0,395.5,381.64,297.67
2016,4,4,8,30,767.0,92.0,3.6,18.0,454.0,448.18,352.8
2016,4,4,8,45,794.5,96.0,3.75,19.0,509.5,509.98,402.53
2016,4,4,9,0,822.0,100.0,3.9,20.0,565.0,572.79,451.3
2016,4,4,9,15,841.5,103.5,3.85,20.5,616.5,630.87,495.3
2016,4,4,9,30,861.0,107.0,3.8,21.0,668.0,688.45,537.5
2016,4,4,9,45,876.0,109.5,3.75,21.5,714.0,741.02,574.78
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,785.92,604.89
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,830.75,633.22
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,873.12,659.32
2016,4,4,10,45,920.0,118.5,3.45,24.0,870.0,909.72,680.05
2016,4,4,11,0,928.0,120.0,3.4,25.0,902.0,943.28,698.4
2016,4,4,11,15,933.5,121.0,3.3,25.0,925.0,970.88,714.99
2016,4,4,11,30,939.0,122.0,3.2,25.0,948.0,994.98,729.23
2016,4,4,11,45,942.5,122.5,3.1,25.5,963.0,1013.12,738.1
2016,4,4,12,0,946.0,123.0,3.0,26.0,978.0,1027.49,744.55
2016,4,4,12,15,947.0,123.0,2.9,26.0,983.5,1035.16,748.21
2016,4,4,12,30,948.0,123.0,2.8,26.0,989.0,1038.92,749.52
2016,4,4,12,45,947.5,122.5,2.7,26.5,985.5,1036.85,745.76
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,1030.86,739.68
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,1019.07,731.56
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,1003.47,721.17
2016,4,4,13,45,938.0,119.5,2.3,27.5,935.5,981.78,705.63
2016,4,4,14,0,934.0,118.0,2.2,28.0,914.0,956.47,687.98
2016,4,4,14,15,927.0,116.5,2.05,28.0,884.5,925.08,667.37
2016,4,4,14,30,920.0,115.0,1.9,28.0,855.0,890.5,644.76
2016,4,4,14,45,910.5,112.5,1.8,28.0,818.0,849.93,618.74
2016,4,4,15,0,901.0,110.0,1.7,28.0,781.0,806.73,590.89
2016,4,4,15,15,888.0,107.5,1.6,27.5,736.5,758.6,560.67
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,708.59,526.95
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,657.69,490.63
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,601.15,449.54
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,539.47,404.49
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,478.28,358.25
2016,4,4,16,45,763.0,84.5,1.05,26.0,425.5,413.5,307.39
2016,4,4,17,0,732.0,79.0,1.0,26.0,368.0,350.71,256.44
2016,4,4,17,15,684.0,73.0,1.0,24.5,309.5,283.49,202.52
2016,4,4,17,30,636.0,67.0,1.0,23.0,251.0,222.0,151.8
2016,4,4,17,45,563.0,58.0,1.0,22.0,194.0,158.38,100.33
2016,4,4,18,0,490.0,49.0,1.0,21.0,137.0,103.43,58.45
2016,4,4,18,15,362.5,36.0,1.05,20.0,88.0,51.04,25.29
2016,4,4,18,30,235.0,23.0,1.1,19.0,39.0,18.92,6.3
2016,4,4,18,45,117.5,11.5,1.2,18.5,19.5,9.82,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,7.26,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,13.91,0.0
2016,4,5,6,45,300.5,31.0,2.6,13.0,68.5,33.51,16.84
2016,4,5,7,0,445.0,45.0,3.0,14.0,114.0,80.79,44.65
2016,4,5,7,15,529.0,54.5,3.0,15.0,170.5,133.07,83.28
2016,4,5,7,30,613.0,64.0,3.0,16.0,227.0,195.55,134.44
2016,4,5,7,45,665.5,71.0,3.05,17.0,286.5,256.81,187.53
2016,4,5,8,0,718.0,78.0,3.1,18.0,346.0,323.57,244.92
2016,4,5,8,15,753.5,83.0,3.15,19.0,404.5,387.63,299.27
2016,4,5,8,30,789.0,88.0,3.2,20.0,463.0,453.26,353.09
2016,4,5,8,45,814.0,92.0,3.3,21.0,518.5,514.84,402.06
2016,4,5,9,0,839.0,96.0,3.4,22.0,574.0,577.13,449.76
2016,4,5,9,15,857.5,99.5,3.4,22.5,625.0,635.3,493.36
2016,4,5,9,30,876.0,103.0,3.4,23.0,676.0,692.84,535.1
2016,4,5,9,45,889.5,105.5,3.45,23.5,721.5,739.83,568.42
2016,4,5,10,0,903.0,108.0,3.5,24.0,767.0,789.36,601.63
2016,4,5,10,15,913.0,110.0,3.5,24.5,806.0,833.66,629.68
2016,4,5,10,30,923.0,112.0,3.5,25.0,845.0,875.43,655.64
2016,4,5,10,45,930.0,113.5,3.55,25.5,876.0,911.42,677.67
2016,4,5,11,0,937.0,115.0,3.6,26.0,907.0,944.27,697.46
2016,4,5,11,15,941.5,116.0,3.65,26.0,930.0,971.07,714.56
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,994.32,729.39
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,1012.01,739.52
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,1025.89,747.28
2016,4,5,12,15,953.0,118.5,3.95,27.0,987.0,1034.0,752.55
2016,4,5,12,30,954.0,119.0,4.0,27.0,992.0,1038.18,755.45
2016,4,5,12,45,952.5,119.0,4.05,27.0,988.5,1035.55,754.07
2016,4,5,13,0,951.0,119.0,4.1,27.0,985.0,1029.0,750.3
2016,4,5,13,15,948.5,118.0,4.1,27.0,972.0,1016.64,742.58
2016,4,5,13,30,946.0,117.0,4.1,27.0,959.0,1000.45,732.47
2016,4,5,13,45,940.0,117.0,4.2,27.5,937.0,978.27,717.67
2016,4,5,14,0,934.0,117.0,4.3,28.0,915.0,952.56,700.59
2016,4,5,14,15,926.5,115.5,4.3,27.5,885.5,920.72,681.64
2016,4,5,14,30,919.0,114.0,4.3,27.0,856.0,885.72,660.44
2016,4,5,14,45,908.0,112.5,4.3,27.0,818.0,844.96,633.82
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,801.68,605.27
2016,4,5,15,15,728.0,163.0,4.2,27.0,685.5,703.04,534.13
2016,4,5,15,30,559.0,215.0,4.1,27.0,591.0,598.56,456.71
2016,4,5,15,45,696.0,157.5,4.05,27.0,591.0,608.07,465.31
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,594.97,455.79
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,533.82,408.95
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,473.17,361.28
2016,4,5,16,45,750.0,87.5,3.25,25.5,424.5,408.28,309.02
2016,4,5,17,0,715.0,83.0,3.0,25.0,367.0,344.88,256.5
2016,4,5,17,15,667.0,76.0,2.75,24.0,308.5,278.79,201.47
2016,4,5,17,30,619.0,69.0,2.5,23.0,250.0,217.52,149.68
2016,4,5,17,45,541.0,60.5,2.3,22.0,193.0,154.75,98.68
2016,4,5,18,0,463.0,52.0,2.1,21.0,136.0,101.28,58.11
2016,4,5,18,15,339.5,38.5,2.25,20.0,88.0,50.75,26.16
2016,4,5,18,30,216.0,25.0,2.4,19.0,40.0,20.62,7.96
2016,4,5,18,45,108.0,12.5,2.6,18.5,20.0,10.67,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.0,9.0,1.45,13.5,10.0,7.68,0.0
2016,4,6,6,30,54.0,18.0,2.0,14.0,20.0,14.31,0.0
2016,4,6,6,45,129.5,41.5,2.6,15.0,59.0,36.08,21.55
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,72.79,47.14
2016,4,6,7,15,280.0,84.0,3.25,16.5,148.5,115.64,79.3
2016,4,6,7,30,355.0,103.0,3.3,17.0,199.0,170.97,123.8
2016,4,6,7,45,177.5,59.0,3.4,18.0,107.0,106.94,78.89
2016,4,6,8,0,0.0,15.0,3.5,19.0,15.0,12.36,4.78
2016,4,6,8,15,0.0,39.5,3.55,19.5,39.5,32.65,21.77
2016,4,6,8,30,0.0,64.0,3.6,20.0,64.0,53.06,38.57
2016,4,6,8,45,4.5,126.5,3.7,20.5,129.5,108.04,83.4
2016,4,6,9,0,9.0,189.0,3.8,21.0,195.0,164.63,128.5
2016,4,6,9,15,176.0,235.0,3.9,21.5,351.5,323.41,255.08
2016,4,6,9,30,343.0,281.0,4.0,22.0,508.0,495.15,386.79
2016,4,6,9,45,575.0,212.0,4.15,22.5,621.5,622.01,483.48
2016,4,6,10,0,807.0,143.0,4.3,23.0,735.0,756.75,583.68
2016,4,6,10,15,821.5,145.5,4.4,23.5,775.0,802.29,614.13
2016,4,6,10,30,836.0,148.0,4.5,24.0,815.0,845.89,642.63
2016,4,6,10,45,863.0,140.5,4.65,24.5,851.5,888.06,670.32
2016,4,6,11,0,890.0,133.0,4.8,25.0,888.0,918.2,689.57
2016,4,6,11,15,693.0,245.5,4.9,25.0,843.0,888.51,667.72
2016,4,6,11,30,496.0,358.0,5.0,25.0,798.0,825.07,618.71
2016,4,6,11,45,479.0,369.5,5.15,25.5,799.5,828.98,620.53
2016,4,6,12,0,462.0,381.0,5.3,26.0,801.0,830.08,620.04
2016,4,6,12,15,703.5,254.0,5.35,26.0,898.0,946.79,707.36
2016,4,6,12,30,945.0,127.0,5.4,26.0,995.0,1034.55,766.91
2016,4,6,12,45,956.5,121.0,5.45,26.0,997.0,1038.54,769.46
2016,4,6,13,0,968.0,115.0,5.5,26.0,999.0,1038.44,769.93
2016,4,6,13,15,967.0,114.5,5.45,26.0,987.5,1027.75,762.69
2016,4,6,13,30,966.0,114.0,5.4,26.0,976.0,1013.11,753.0
2016,4,6,13,45,970.5,109.0,5.35,26.5,958.0,995.18,739.71
2016,4,6,14,0,975.0,104.0,5.3,27.0,940.0,973.14,723.81
2016,4,6,14,15,969.0,103.0,5.2,26.5,910.5,941.97,704.38
2016,4,6,14,30,963.0,102.0,5.1,26.0,881.0,907.42,682.6
2016,4,6,14,45,937.0,109.0,5.0,26.0,839.0,861.61,651.56
2016,4,6,15,0,911.0,116.0,4.9,26.0,797.0,814.11,619.21
2016,4,6,15,15,897.5,113.0,4.7,26.0,752.0,764.76,584.47
2016,4,6,15,30,884.0,110.0,4.5,26.0,707.0,718.32,549.88
2016,4,6,15,45,874.5,103.5,4.35,26.0,658.0,663.76,509.4
2016,4,6,16,0,865.0,97.0,4.2,26.0,609.0,607.57,466.79
2016,4,6,16,15,841.0,93.0,3.8,25.5,553.0,544.87,418.44
2016,4,6,16,30,817.0,89.0,3.4,25.0,497.0,482.61,369.04
2016,4,6,16,45,792.5,82.5,3.05,24.5,439.5,418.5,316.87
2016,4,6,17,0,768.0,76.0,2.7,24.0,382.0,355.61,264.09
2016,4,6,17,15,721.5,70.0,2.35,22.5,322.0,288.2,207.91
2016,4,6,17,30,675.0,64.0,2.0,21.0,262.0,223.87,153.41
2016,4,6,17,45,608.5,55.5,1.7,20.0,204.0,159.96,100.59
2016,4,6,18,0,542.0,47.0,1.4,19.0,146.0,103.85,57.48
2016,4,6,18,15,415.0,35.5,1.35,18.5,95.5,50.33,24.47
2016,4,6,18,30,288.0,24.0,1.3,18.0,45.0,19.82,7.99
2016,4,6,18,45,144.0,12.0,1.3,17.5,22.5,10.24,0.0
2016,4,6,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,9.82,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,18.37,0.03
2016,4,7,6,45,116.5,40.5,2.1,14.5,60.0,34.93,21.09
2016,4,7,7,0,233.0,58.0,2.4,16.0,97.0,70.43,44.19
2016,4,7,7,15,275.0,78.0,2.45,16.5,141.0,111.61,76.18
2016,4,7,7,30,317.0,98.0,2.5,17.0,185.0,158.08,114.52
2016,4,7,7,45,351.0,114.0,2.6,18.0,231.0,203.96,153.22
2016,4,7,8,0,385.0,130.0,2.7,19.0,277.0,253.62,194.79
2016,4,7,8,15,598.0,109.5,2.7,19.5,378.5,348.65,269.55
2016,4,7,8,30,811.0,89.0,2.7,20.0,480.0,462.03,358.46
2016,4,7,8,45,833.5,93.5,2.75,21.0,536.0,523.83,406.96
2016,4,7,9,0,856.0,98.0,2.8,22.0,592.0,586.03,454.07
2016,4,7,9,15,874.0,101.5,2.9,22.5,643.5,644.55,497.88
2016,4,7,9,30,892.0,105.0,3.0,23.0,695.0,698.08,536.9
2016,4,7,9,45,749.5,167.5,3.2,24.0,686.5,706.44,539.49
2016,4,7,10,0,607.0,230.0,3.4,25.0,678.0,691.55,525.15
2016,4,7,10,15,775.5,169.5,3.4,25.5,771.5,791.63,597.34
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,885.83,659.63
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,922.25,681.34
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,955.45,701.18
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,982.1,717.7
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,1005.08,731.88
2016,4,7,11,45,941.0,132.0,3.55,27.5,979.0,1013.46,735.54
2016,4,7,12,0,916.0,150.0,3.6,28.0,985.0,1016.79,736.15
2016,4,7,12,15,916.5,150.0,3.55,28.0,990.0,1023.51,739.89
2016,4,7,12,30,917.0,150.0,3.5,28.0,995.0,1026.48,741.29
2016,4,7,12,45,709.5,265.0,3.5,28.5,917.0,961.3,696.82
2016,4,7,13,0,502.0,380.0,3.5,29.0,839.0,866.45,627.94
2016,4,7,13,15,569.0,341.5,3.4,29.0,856.0,887.45,644.07
2016,4,7,13,30,636.0,303.0,3.3,29.0,873.0,904.37,656.56
2016,4,7,13,45,770.0,221.5,3.2,29.0,895.5,938.21,681.5
2016,4,7,14,0,904.0,140.0,3.1,29.0,918.0,941.86,683.61
2016,4,7,14,15,896.0,138.5,2.95,29.0,887.5,910.36,662.71
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,884.94,646.12
2016,4,7,14,45,680.5,211.0,2.7,29.0,748.5,765.57,564.43
2016,4,7,15,0,473.0,285.0,2.6,29.0,640.0,645.64,478.84
2016,4,7,15,15,577.0,229.0,2.45,28.5,637.5,646.53,482.84
2016,4,7,15,30,681.0,173.0,2.3,28.0,635.0,641.81,481.38
2016,4,7,15,45,739.5,145.5,2.2,28.0,613.5,618.43,464.58
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,586.44,440.88
2016,4,7,16,15,792.5,98.5,1.9,27.5,533.0,521.97,392.99
2016,4,7,16,30,787.0,79.0,1.7,27.0,474.0,455.84,342.38
2016,4,7,16,45,716.0,90.0,1.55,26.5,417.0,390.57,291.06
2016,4,7,17,0,645.0,101.0,1.4,26.0,360.0,331.85,243.78
2016,4,7,17,15,596.0,92.0,1.3,25.0,302.5,267.89,192.01
2016,4,7,17,30,547.0,83.0,1.2,24.0,245.0,209.01,143.63
2016,4,7,17,45,474.0,71.5,1.15,23.0,189.5,149.25,96.17
2016,4,7,18,0,401.0,60.0,1.1,22.0,134.0,95.92,56.31
2016,4,7,18,15,290.0,43.5,1.1,21.0,87.0,48.53,26.4
2016,4,7,18,30,179.0,27.0,1.1,20.0,40.0,20.95,9.11
2016,4,7,18,45,89.5,13.5,1.15,19.5,20.0,11.52,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,45.5,10.0,1.95,13.5,12.5,8.54,0.0
2016,4,8,6,30,91.0,20.0,2.3,14.0,25.0,15.47,1.3
2016,4,8,6,45,191.0,41.0,2.7,14.5,68.0,36.81,21.75
2016,4,8,7,0,291.0,62.0,3.1,15.0,111.0,78.37,48.83
2016,4,8,7,15,367.5,77.5,3.25,15.5,163.5,124.61,83.32
2016,4,8,7,30,444.0,93.0,3.4,16.0,216.0,180.25,128.41
2016,4,8,7,45,501.5,103.5,3.55,17.0,272.5,235.41,175.03
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,300.79,230.02
2016,4,8,8,15,598.5,122.5,4.1,18.5,385.0,359.74,280.15
2016,4,8,8,30,638.0,131.0,4.5,19.0,441.0,422.1,332.2
2016,4,8,8,45,674.5,134.5,4.9,20.0,496.0,481.36,380.19
2016,4,8,9,0,711.0,138.0,5.3,21.0,551.0,542.78,428.67
2016,4,8,9,15,563.5,201.5,5.3,21.5,546.5,544.92,429.19
2016,4,8,9,30,416.0,265.0,5.3,22.0,542.0,535.38,419.49
2016,4,8,9,45,355.0,303.0,5.35,22.5,550.5,539.1,420.51
2016,4,8,10,0,294.0,341.0,5.4,23.0,559.0,546.2,423.41
2016,4,8,10,15,332.0,349.5,5.35,23.5,607.5,597.03,460.35
2016,4,8,10,30,370.0,358.0,5.3,24.0,656.0,649.37,497.62
2016,4,8,10,45,594.5,264.5,5.25,24.5,764.0,779.92,594.92
2016,4,8,11,0,819.0,171.0,5.2,25.0,872.0,899.05,679.35
2016,4,8,11,15,587.0,294.5,5.1,25.0,803.5,832.03,627.02
2016,4,8,11,30,355.0,418.0,5.0,25.0,735.0,736.7,553.28
2016,4,8,11,45,429.5,397.5,4.95,25.5,786.5,804.47,601.25
2016,4,8,12,0,504.0,377.0,4.9,26.0,838.0,861.84,640.55
2016,4,8,12,15,485.5,383.0,4.75,26.0,829.5,854.06,633.42
2016,4,8,12,30,467.0,389.0,4.6,26.0,821.0,843.6,624.89
2016,4,8,12,45,463.5,387.5,4.5,26.5,814.5,838.03,619.35
2016,4,8,13,0,460.0,386.0,4.4,27.0,808.0,830.07,612.41
2016,4,8,13,15,640.0,283.5,4.25,27.0,862.5,898.45,663.55
2016,4,8,13,30,820.0,181.0,4.1,27.0,917.0,949.2,699.09
2016,4,8,13,45,617.0,275.0,3.95,27.0,821.5,847.09,626.99
2016,4,8,14,0,414.0,369.0,3.8,27.0,726.0,738.02,547.39
2016,4,8,14,15,274.5,385.5,3.7,26.5,619.5,610.84,457.19
2016,4,8,14,30,135.0,402.0,3.6,26.0,513.0,489.03,368.09
2016,4,8,14,45,116.0,379.0,3.55,26.0,471.5,446.31,337.5
2016,4,8,15,0,97.0,356.0,3.5,26.0,430.0,393.34,298.76
2016,4,8,15,15,409.0,260.5,3.5,26.0,542.5,553.69,423.38
2016,4,8,15,30,721.0,165.0,3.5,26.0,655.0,658.32,502.36
2016,4,8,15,45,705.5,157.0,3.5,26.0,607.5,605.45,462.9
2016,4,8,16,0,690.0,149.0,3.5,26.0,560.0,552.01,422.95
2016,4,8,16,15,662.5,142.0,3.35,25.5,507.5,492.96,378.19
2016,4,8,16,30,635.0,135.0,3.2,25.0,455.0,435.16,333.11
2016,4,8,16,45,599.5,126.5,3.05,24.5,400.0,374.32,284.54
2016,4,8,17,0,564.0,118.0,2.9,24.0,345.0,316.34,237.01
2016,4,8,17,15,513.0,107.0,2.6,23.0,289.0,251.23,183.71
2016,4,8,17,30,462.0,96.0,2.3,22.0,233.0,195.6,137.62
2016,4,8,17,45,385.5,82.0,2.0,21.0,179.5,138.87,92.5
2016,4,8,18,0,309.0,68.0,1.7,20.0,126.0,91.41,57.11
2016,4,8,18,15,213.0,48.0,1.7,19.0,81.5,47.82,28.31
2016,4,8,18,30,117.0,28.0,1.7,18.0,37.0,21.99,10.36
2016,4,8,18,45,58.5,14.0,1.7,17.5,18.5,11.95,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,3.0,2.2,14.5,3.0,2.56,0.0
2016,4,9,6,30,0.0,6.0,2.4,15.0,6.0,4.92,0.0
2016,4,9,6,45,0.0,16.5,2.65,15.5,16.5,13.58,5.49
2016,4,9,7,0,0.0,27.0,2.9,16.0,27.0,22.26,13.12
2016,4,9,7,15,0.0,40.0,2.85,16.5,40.0,33.05,22.45
2016,4,9,7,30,0.0,53.0,2.8,17.0,53.0,43.86,31.67
2016,4,9,7,45,0.0,85.5,2.8,17.5,85.5,70.89,54.35
2016,4,9,8,0,0.0,118.0,2.8,18.0,118.0,98.18,76.81
2016,4,9,8,15,270.5,140.5,3.05,18.5,273.0,235.9,185.5
2016,4,9,8,30,541.0,163.0,3.3,19.0,428.0,401.83,315.65
2016,4,9,8,45,296.5,203.5,3.55,19.5,351.5,339.81,268.7
2016,4,9,9,0,52.0,244.0,3.8,20.0,275.0,242.86,191.15
2016,4,9,9,15,78.5,277.0,3.9,20.5,328.0,292.16,229.64
2016,4,9,9,30,105.0,310.0,4.0,21.0,381.0,344.19,269.36
2016,4,9,9,45,52.5,223.5,4.15,21.5,259.0,233.5,182.03
2016,4,9,10,0,0.0,137.0,4.3,22.0,137.0,114.93,86.9
2016,4,9,10,15,0.5,143.5,4.3,22.0,144.0,120.97,91.64
2016,4,9,10,30,1.0,150.0,4.3,22.0,151.0,127.06,96.31
2016,4,9,10,45,72.5,288.0,4.35,22.5,350.5,319.0,247.13
2016,4,9,11,0,144.0,426.0,4.4,23.0,550.0,527.7,402.67
2016,4,9,11,15,140.5,440.0,4.4,23.5,563.5,542.54,411.28
2016,4,9,11,30,137.0,454.0,4.4,24.0,577.0,556.6,420.06
2016,4,9,11,45,70.0,304.5,4.4,24.5,367.5,339.91,259.0
2016,4,9,12,0,3.0,155.0,4.4,25.0,158.0,133.94,99.78
2016,4,9,12,15,3.5,157.0,4.4,25.0,160.5,136.21,101.75
2016,4,9,12,30,4.0,159.0,4.4,25.0,163.0,138.43,103.49
2016,4,9,12,45,32.0,294.5,4.45,25.5,324.5,296.43,224.93
2016,4,9,13,0,60.0,430.0,4.5,26.0,486.0,451.23,339.17
2016,4,9,13,15,144.0,442.5,4.5,26.0,573.0,555.68,416.83
2016,4,9,13,30,228.0,455.0,4.5,26.0,660.0,641.61,479.94
2016,4,9,13,45,505.0,323.5,4.55,26.0,764.5,787.14,589.71
2016,4,9,14,0,782.0,192.0,4.6,26.0,869.0,889.06,665.59
2016,4,9,14,15,430.5,288.5,4.6,26.0,659.5,663.06,501.47
2016,4,9,14,30,79.0,385.0,4.6,26.0,450.0,413.27,312.62
2016,4,9,14,45,413.5,280.5,4.65,26.0,595.5,610.5,466.46
2016,4,9,15,0,748.0,176.0,4.7,26.0,741.0,750.57,572.26
2016,4,9,15,15,504.0,244.0,4.7,25.5,615.5,603.89,463.22
2016,4,9,15,30,260.0,312.0,4.7,25.0,490.0,469.56,361.54
2016,4,9,15,45,471.5,232.0,4.7,25.0,525.5,521.89,404.0
2016,4,9,16,0,683.0,152.0,4.7,25.0,561.0,548.17,424.44
2016,4,9,16,15,655.0,145.5,4.65,24.5,508.5,489.76,379.28
2016,4,9,16,30,627.0,139.0,4.6,24.0,456.0,432.65,334.19
2016,4,9,16,45,598.0,128.0,4.6,24.0,402.0,372.77,285.23
2016,4,9,17,0,569.0,117.0,4.6,24.0,348.0,315.06,236.88
2016,4,9,17,15,517.0,107.0,4.45,23.5,292.0,250.45,183.21
2016,4,9,17,30,465.0,97.0,4.3,23.0,236.0,195.39,137.16
2016,4,9,17,45,399.5,82.0,4.2,22.5,183.5,139.69,92.24
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,91.9,56.27
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,47.91,28.05
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,23.46,11.58
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,12.8,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,10.67,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,19.6,6.49
2016,4,10,6,45,163.5,47.0,3.45,17.5,72.0,40.4,25.1
2016,4,10,7,0,262.0,69.0,3.6,18.0,115.0,80.77,51.54
2016,4,10,7,15,131.0,70.5,3.85,18.5,93.5,80.72,56.38
2016,4,10,7,30,0.0,72.0,4.1,19.0,72.0,59.56,44.54
2016,4,10,7,45,0.0,92.5,4.4,19.5,92.5,76.67,58.71
2016,4,10,8,0,0.0,113.0,4.7,20.0,113.0,93.94,72.73
2016,4,10,8,15,0.0,105.0,4.85,20.5,105.0,87.36,66.91
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,80.68,61.05
2016,4,10,8,45,0.0,117.5,5.2,22.0,117.5,98.01,74.67
2016,4,10,9,0,0.0,138.0,5.4,23.0,138.0,115.46,88.15
2016,4,10,9,15,0.0,135.0,5.4,23.5,135.0,112.98,85.68
2016,4,10,9,30,0.0,132.0,5.4,24.0,132.0,110.49,83.28
2016,4,10,9,45,5.0,178.0,5.45,24.5,181.5,153.46,116.97
2016,4,10,10,0,10.0,224.0,5.5,25.0,231.0,197.35,150.83
2016,4,10,10,15,14.5,257.5,5.5,25.5,269.0,230.7,176.06
2016,4,10,10,30,19.0,291.0,5.5,26.0,307.0,264.59,201.41
2016,4,10,10,45,12.5,234.5,5.5,26.5,245.0,210.08,158.91
2016,4,10,11,0,6.0,178.0,5.5,27.0,183.0,155.77,116.53
2016,4,10,11,15,5.5,171.5,5.5,27.0,176.5,149.97,111.97
2016,4,10,11,30,5.0,165.0,5.5,27.0,170.0,144.12,107.34
2016,4,10,11,45,5.5,166.5,5.55,27.0,172.0,146.04,108.79
2016,4,10,12,0,6.0,168.0,5.6,27.0,174.0,147.94,110.22
2016,4,10,12,15,163.0,310.0,5.45,27.0,461.5,448.53,341.92
2016,4,10,12,30,320.0,452.0,5.3,27.0,749.0,748.21,557.84
2016,4,10,12,45,304.5,454.5,5.2,27.0,736.5,735.31,546.67
2016,4,10,13,0,289.0,457.0,5.1,27.0,724.0,720.85,535.9
2016,4,10,13,15,283.0,451.5,4.9,26.5,710.5,706.22,526.1
2016,4,10,13,30,277.0,446.0,4.7,26.0,697.0,690.27,515.36
2016,4,10,13,45,142.5,322.0,4.55,26.0,451.0,431.81,327.63
2016,4,10,14,0,8.0,198.0,4.4,26.0,205.0,174.9,131.31
2016,4,10,14,15,38.5,289.5,4.6,26.0,321.5,291.68,221.95
2016,4,10,14,30,69.0,381.0,4.8,26.0,438.0,400.48,304.21
2016,4,10,14,45,34.5,260.5,5.05,26.0,289.0,258.36,196.94
2016,4,10,15,0,0.0,140.0,5.3,26.0,140.0,117.49,87.52
2016,4,10,15,15,0.0,126.5,5.4,26.0,126.5,105.9,78.7
2016,4,10,15,30,0.0,113.0,5.5,26.0,113.0,94.37,69.8
2016,4,10,15,45,0.0,114.0,5.65,26.0,114.0,95.16,70.64
2016,4,10,16,0,0.0,115.0,5.8,26.0,115.0,95.95,71.51
2016,4,10,16,15,0.0,113.0,5.7,25.5,113.0,94.21,70.51
2016,4,10,16,30,0.0,111.0,5.6,25.0,111.0,92.47,69.52
2016,4,10,16,45,0.0,97.0,5.6,25.0,97.0,80.65,60.21
2016,4,10,17,0,0.0,83.0,5.6,25.0,83.0,68.89,50.87
2016,4,10,17,15,173.5,99.5,5.35,24.5,152.0,139.6,103.82
2016,4,10,17,30,347.0,116.0,5.1,24.0,221.0,183.24,131.36
2016,4,10,17,45,270.0,98.5,4.95,23.5,169.5,128.66,88.49
2016,4,10,18,0,193.0,81.0,4.8,23.0,118.0,86.57,57.54
2016,4,10,18,15,121.5,55.0,4.65,22.5,75.5,47.9,30.5
2016,4,10,18,30,50.0,29.0,4.5,22.0,33.0,23.06,11.54
2016,4,10,18,45,25.0,14.5,4.4,21.5,16.5,12.38,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,4.5,3.65,20.0,4.5,3.84,0.0
2016,4,11,6,30,0.0,9.0,3.7,20.0,9.0,7.39,0.0
2016,4,11,6,45,0.0,24.5,3.8,20.5,24.5,20.21,10.73
2016,4,11,7,0,0.0,40.0,3.9,21.0,40.0,33.08,21.76
2016,4,11,7,15,0.0,58.5,4.1,21.5,58.5,48.3,34.63
2016,4,11,7,30,0.0,77.0,4.3,22.0,77.0,63.64,47.39
2016,4,11,7,45,0.0,96.5,4.5,22.5,96.5,79.95,60.69
2016,4,11,8,0,0.0,116.0,4.7,23.0,116.0,96.4,73.85
2016,4,11,8,15,0.0,127.5,4.8,23.5,127.5,106.23,81.42
2016,4,11,8,30,0.0,139.0,4.9,24.0,139.0,116.08,88.88
2016,4,11,8,45,0.0,123.5,5.0,24.5,123.5,103.06,77.92
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,90.02,67.07
2016,4,11,9,15,0.0,99.5,5.05,25.5,99.5,82.89,61.03
2016,4,11,9,30,0.0,91.0,5.0,26.0,91.0,75.79,55.07
2016,4,11,9,45,1.0,127.5,4.95,26.5,128.5,107.42,79.8
2016,4,11,10,0,2.0,164.0,4.9,27.0,166.0,139.47,104.49
2016,4,11,10,15,139.5,276.5,4.75,27.5,390.5,364.81,279.15
2016,4,11,10,30,277.0,389.0,4.6,28.0,615.0,598.91,450.02
2016,4,11,10,45,310.0,396.0,4.5,28.5,657.0,643.64,479.67
2016,4,11,11,0,343.0,403.0,4.4,29.0,699.0,688.95,510.21
2016,4,11,11,15,340.0,415.5,4.2,29.0,715.0,707.66,521.83
2016,4,11,11,30,337.0,428.0,4.0,29.0,731.0,724.74,532.34
2016,4,11,11,45,284.0,449.0,3.85,29.5,707.0,702.14,513.49
2016,4,11,12,0,231.0,470.0,3.7,30.0,683.0,662.48,483.41
2016,4,11,12,15,510.0,335.5,3.55,30.0,809.5,826.74,602.09
2016,4,11,12,30,789.0,201.0,3.4,30.0,936.0,956.73,690.95
2016,4,11,12,45,796.0,196.0,3.25,30.5,934.5,957.36,687.98
2016,4,11,13,0,803.0,191.0,3.1,31.0,933.0,954.47,683.84
2016,4,11,13,15,800.0,189.5,2.95,31.0,920.5,941.99,675.03
2016,4,11,13,30,797.0,188.0,2.8,31.0,908.0,926.18,664.24
2016,4,11,13,45,798.0,182.0,2.65,31.5,889.0,906.53,649.76
2016,4,11,14,0,799.0,176.0,2.5,32.0,870.0,883.52,633.27
2016,4,11,14,15,791.0,174.0,2.4,31.5,841.5,853.35,615.14
2016,4,11,14,30,783.0,172.0,2.3,31.0,813.0,820.49,595.21
2016,4,11,14,45,784.0,162.0,2.2,31.0,780.0,784.79,571.76
2016,4,11,15,0,785.0,152.0,2.1,31.0,747.0,746.11,545.75
2016,4,11,15,15,770.0,148.5,1.95,31.0,704.5,699.42,513.31
2016,4,11,15,30,755.0,145.0,1.8,31.0,662.0,653.3,480.72
2016,4,11,15,45,742.5,137.5,1.7,31.0,615.5,601.47,443.96
2016,4,11,16,0,730.0,130.0,1.6,31.0,569.0,548.71,405.67
2016,4,11,16,15,704.0,124.5,1.45,30.5,516.5,490.29,362.81
2016,4,11,16,30,678.0,119.0,1.3,30.0,464.0,432.86,319.41
2016,4,11,16,45,653.5,109.5,1.15,30.0,410.5,373.68,272.89
2016,4,11,17,0,629.0,100.0,1.0,30.0,357.0,316.06,226.39
2016,4,11,17,15,579.5,91.5,0.9,29.0,300.5,254.12,177.26
2016,4,11,17,30,530.0,83.0,0.8,28.0,244.0,197.33,131.74
2016,4,11,17,45,467.0,71.0,0.75,27.5,190.5,140.8,87.68
2016,4,11,18,0,404.0,59.0,0.7,27.0,137.0,91.83,52.4
2016,4,11,18,15,292.5,44.0,0.8,26.0,90.5,44.66,24.38
2016,4,11,18,30,181.0,29.0,0.9,25.0,44.0,22.45,11.18
2016,4,11,18,45,90.5,14.5,1.0,24.5,22.0,12.38,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,5.5,3.6,14.0,5.5,4.69,0.0
2016,4,12,6,30,0.0,11.0,3.6,14.0,11.0,9.04,0.9
2016,4,12,6,45,0.0,24.5,3.65,14.5,24.5,20.21,11.14
2016,4,12,7,0,0.0,38.0,3.7,15.0,38.0,31.41,20.99
2016,4,12,7,15,0.0,54.5,3.65,15.5,54.5,45.08,32.82
2016,4,12,7,30,0.0,71.0,3.6,16.0,71.0,58.73,44.42
2016,4,12,7,45,0.0,88.5,3.6,17.0,88.5,73.32,56.47
2016,4,12,8,0,0.0,106.0,3.6,18.0,106.0,88.02,68.33
2016,4,12,8,15,0.0,71.5,3.7,18.5,71.5,59.3,44.08
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,30.61,19.96
2016,4,12,8,45,7.0,122.0,3.95,19.5,126.0,105.27,81.36
2016,4,12,9,0,14.0,207.0,4.1,20.0,215.0,182.14,142.91
2016,4,12,9,15,15.5,224.0,4.05,20.5,234.0,198.62,155.23
2016,4,12,9,30,17.0,241.0,4.0,21.0,253.0,215.28,167.65
2016,4,12,9,45,18.5,256.0,3.95,21.5,269.5,230.34,178.7
2016,4,12,10,0,20.0,271.0,3.9,22.0,286.0,245.54,189.77
2016,4,12,10,15,16.0,255.5,3.75,22.0,268.0,229.78,177.06
2016,4,12,10,30,12.0,240.0,3.6,22.0,250.0,213.71,164.21
2016,4,12,10,45,12.5,247.5,3.5,22.5,258.5,221.23,169.48
2016,4,12,11,0,13.0,255.0,3.4,23.0,267.0,228.74,174.68
2016,4,12,11,15,13.0,261.5,3.35,23.0,274.0,234.92,179.2
2016,4,12,11,30,13.0,268.0,3.3,23.0,281.0,241.06,183.7
2016,4,12,11,45,25.5,333.5,3.25,23.5,358.0,324.64,246.67
