Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,12,0,38.0,399.0,3.2,24.0,435.0,398.73,300.88
2016,4,12,12,15,24.5,315.5,3.3,24.0,339.0,307.81,233.01
2016,4,12,12,30,11.0,232.0,3.4,24.0,243.0,208.34,157.63
2016,4,12,12,45,5.5,152.5,3.5,24.5,158.0,134.14,100.22
2016,4,12,13,0,0.0,73.0,3.6,25.0,73.0,61.17,42.86
2016,4,12,13,15,6.0,161.5,3.7,25.0,167.5,142.15,106.52
2016,4,12,13,30,12.0,250.0,3.8,25.0,262.0,224.36,169.9
2016,4,12,13,45,18.0,289.5,3.9,25.0,306.0,264.13,200.29
2016,4,12,14,0,24.0,329.0,4.0,25.0,350.0,303.83,230.53
2016,4,12,14,15,25.0,324.5,4.0,25.0,346.0,311.85,236.76
2016,4,12,14,30,26.0,320.0,4.0,25.0,342.0,307.13,233.53
2016,4,12,14,45,13.0,230.5,4.0,25.0,241.5,205.69,156.34
2016,4,12,15,0,0.0,141.0,4.0,25.0,141.0,118.3,88.42
2016,4,12,15,15,3.5,172.0,3.95,24.5,174.5,147.17,111.7
2016,4,12,15,30,7.0,203.0,3.9,24.0,208.0,175.87,134.77
2016,4,12,15,45,24.0,224.5,3.9,24.0,239.0,204.34,157.64
2016,4,12,16,0,41.0,246.0,3.9,24.0,270.0,237.63,184.11
2016,4,12,16,15,20.5,165.0,3.8,23.5,177.0,148.66,114.55
2016,4,12,16,30,0.0,84.0,3.7,23.0,84.0,69.78,51.55
2016,4,12,16,45,0.0,74.0,3.65,23.0,74.0,61.4,44.94
2016,4,12,17,0,0.0,64.0,3.6,23.0,64.0,53.03,38.24
2016,4,12,17,15,0.0,53.5,3.55,22.5,53.5,44.27,31.2
2016,4,12,17,30,0.0,43.0,3.5,22.0,43.0,35.53,24.05
2016,4,12,17,45,0.0,33.0,3.45,21.5,33.0,27.23,17.13
2016,4,12,18,0,0.0,23.0,3.4,21.0,23.0,18.94,10.12
2016,4,12,18,15,0.0,15.0,3.75,20.5,15.0,12.33,4.44
2016,4,12,18,30,0.0,7.0,4.1,20.0,7.0,5.74,0.0
2016,4,12,18,45,0.0,3.5,4.45,19.5,3.5,2.99,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,7.5,3.05,15.0,7.5,6.4,0.0
2016,4,13,6,30,0.0,15.0,3.1,15.0,15.0,12.35,3.65
2016,4,13,6,45,0.0,33.0,3.15,15.5,33.0,27.27,16.99
2016,4,13,7,0,0.0,51.0,3.2,16.0,51.0,41.89,29.75
2016,4,13,7,15,0.0,72.5,3.15,16.5,72.5,59.53,44.9
2016,4,13,7,30,0.0,94.0,3.1,17.0,94.0,77.43,59.98
2016,4,13,7,45,17.5,124.5,3.1,17.5,131.5,107.65,84.45
2016,4,13,8,0,35.0,155.0,3.1,18.0,169.0,143.02,112.98
2016,4,13,8,15,26.0,168.5,2.95,18.0,180.0,154.03,121.95
2016,4,13,8,30,17.0,182.0,2.8,18.0,191.0,159.94,126.49
2016,4,13,8,45,8.5,134.0,2.7,18.5,138.5,116.12,90.32
2016,4,13,9,0,0.0,86.0,2.6,19.0,86.0,71.52,53.47
2016,4,13,9,15,0.0,91.5,2.55,19.0,91.5,76.17,57.12
2016,4,13,9,30,0.0,97.0,2.5,19.0,97.0,80.84,60.75
2016,4,13,9,45,0.0,119.0,2.5,19.5,119.0,99.49,75.53
2016,4,13,10,0,0.0,141.0,2.5,20.0,141.0,118.28,90.22
2016,4,13,10,15,5.5,190.0,2.55,20.0,195.0,164.64,126.95
2016,4,13,10,30,11.0,239.0,2.6,20.0,249.0,211.91,163.84
2016,4,13,10,45,6.5,196.5,2.65,20.5,203.0,171.73,131.74
2016,4,13,11,0,2.0,154.0,2.7,21.0,157.0,131.55,99.72
2016,4,13,11,15,26.0,281.5,2.7,21.0,306.5,274.67,211.51
2016,4,13,11,30,50.0,409.0,2.7,21.0,456.0,416.59,317.8
2016,4,13,11,45,57.0,424.0,2.7,21.5,477.0,438.52,332.65
2016,4,13,12,0,64.0,439.0,2.7,22.0,498.0,460.34,347.84
2016,4,13,12,15,40.0,371.5,2.7,22.0,409.0,374.44,284.13
2016,4,13,12,30,16.0,304.0,2.7,22.0,320.0,276.4,210.36
2016,4,13,12,45,18.5,320.5,2.7,22.5,338.5,293.36,223.13
2016,4,13,13,0,21.0,337.0,2.7,23.0,357.0,310.21,235.39
2016,4,13,13,15,32.0,368.5,2.65,23.0,398.0,363.08,275.05
2016,4,13,13,30,43.0,400.0,2.6,23.0,439.0,401.85,303.76
2016,4,13,13,45,101.0,420.5,2.6,23.5,509.5,471.28,355.57
2016,4,13,14,0,159.0,441.0,2.6,24.0,580.0,550.87,413.21
2016,4,13,14,15,195.5,422.5,2.45,24.0,588.0,558.41,419.07
2016,4,13,14,30,232.0,404.0,2.3,24.0,596.0,563.17,423.26
2016,4,13,14,45,120.5,311.5,2.2,24.0,411.0,381.76,290.35
2016,4,13,15,0,9.0,219.0,2.1,24.0,226.0,191.97,145.66
2016,4,13,15,15,41.0,264.5,2.0,23.5,293.5,261.52,200.83
2016,4,13,15,30,73.0,310.0,1.9,23.0,361.0,321.3,247.07
2016,4,13,15,45,163.0,289.0,1.85,23.0,391.5,360.75,278.11
2016,4,13,16,0,253.0,268.0,1.8,23.0,422.0,389.79,300.37
2016,4,13,16,15,204.5,246.5,1.8,22.5,363.5,323.69,250.46
2016,4,13,16,30,156.0,225.0,1.8,22.0,305.0,269.93,209.58
2016,4,13,16,45,408.5,158.0,1.8,22.0,334.5,311.25,238.51
2016,4,13,17,0,661.0,91.0,1.8,22.0,364.0,314.07,232.69
2016,4,13,17,15,614.5,84.0,1.7,21.5,308.0,252.9,181.15
2016,4,13,17,30,568.0,77.0,1.6,21.0,252.0,196.44,133.61
2016,4,13,17,45,496.5,67.5,1.5,20.5,197.0,138.96,87.69
2016,4,13,18,0,425.0,58.0,1.4,20.0,142.0,90.01,52.18
2016,4,13,18,15,318.0,44.0,1.4,19.5,95.0,44.97,25.92
2016,4,13,18,30,211.0,30.0,1.4,19.0,48.0,23.27,12.65
2016,4,13,18,45,105.5,15.0,1.4,18.5,24.0,12.8,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,98.0,14.5,2.8,13.5,22.5,12.38,0.0
2016,4,14,6,30,196.0,29.0,3.0,14.0,45.0,22.48,11.87
2016,4,14,6,45,308.5,44.0,3.25,14.5,92.5,40.05,24.06
2016,4,14,7,0,421.0,59.0,3.5,15.0,140.0,86.7,51.41
2016,4,14,7,15,493.5,69.0,3.55,15.5,195.0,135.41,86.95
2016,4,14,7,30,566.0,79.0,3.6,16.0,250.0,192.81,133.69
2016,4,14,7,45,386.0,122.5,3.7,16.5,250.0,216.24,162.75
2016,4,14,8,0,206.0,166.0,3.8,17.0,250.0,212.09,166.17
2016,4,14,8,15,287.5,179.5,3.75,17.5,315.0,273.8,215.83
2016,4,14,8,30,369.0,193.0,3.7,18.0,380.0,340.33,269.02
2016,4,14,8,45,582.5,152.0,3.7,19.0,485.0,444.1,350.09
2016,4,14,9,0,796.0,111.0,3.7,20.0,590.0,555.69,435.94
2016,4,14,9,15,550.5,207.5,3.65,20.5,552.0,534.77,418.23
2016,4,14,9,30,305.0,304.0,3.6,21.0,514.0,482.55,375.52
2016,4,14,9,45,584.0,213.5,3.6,21.5,646.0,622.55,483.15
2016,4,14,10,0,863.0,123.0,3.6,22.0,778.0,764.39,588.29
2016,4,14,10,15,873.0,125.5,3.55,22.0,815.5,800.56,612.01
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,840.39,638.29
2016,4,14,10,45,891.0,129.5,3.5,22.5,883.5,875.0,659.7
2016,4,14,11,0,899.0,131.0,3.5,23.0,914.0,906.65,678.93
2016,4,14,11,15,904.0,132.0,3.45,23.5,936.0,932.08,693.52
2016,4,14,11,30,909.0,133.0,3.4,24.0,958.0,954.11,705.79
2016,4,14,11,45,908.5,136.0,3.4,24.5,970.5,969.44,713.95
2016,4,14,12,0,908.0,139.0,3.4,25.0,983.0,981.06,719.76
2016,4,14,12,15,909.0,139.0,3.35,25.0,987.5,987.67,723.45
2016,4,14,12,30,910.0,139.0,3.3,25.0,992.0,990.59,724.87
2016,4,14,12,45,907.0,140.0,3.3,25.0,987.5,987.0,722.55
2016,4,14,13,0,904.0,141.0,3.3,25.0,983.0,979.75,718.01
2016,4,14,13,15,900.5,140.5,3.25,25.0,969.5,967.08,709.67
2016,4,14,13,30,897.0,140.0,3.2,25.0,956.0,950.84,699.14
2016,4,14,13,45,890.5,139.5,3.2,25.5,934.0,928.45,683.63
2016,4,14,14,0,884.0,139.0,3.2,26.0,912.0,902.78,666.07
2016,4,14,14,15,876.5,137.0,3.15,25.5,882.5,871.76,647.22
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,837.79,626.28
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,805.46,605.4
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,762.48,576.32
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,715.11,542.75
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,666.13,507.34
2016,4,14,15,45,800.0,121.5,3.0,25.0,641.5,612.01,467.55
2016,4,14,16,0,781.0,118.0,3.0,25.0,592.0,557.37,426.31
2016,4,14,16,15,756.0,113.5,2.95,24.5,538.5,498.25,381.21
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,439.86,335.21
2016,4,14,16,45,697.0,103.5,2.85,23.5,429.0,378.12,285.29
2016,4,14,17,0,663.0,98.0,2.8,23.0,373.0,318.87,235.98
2016,4,14,17,15,615.5,90.0,2.5,22.0,315.5,256.48,183.91
2016,4,14,17,30,568.0,82.0,2.2,21.0,258.0,198.94,135.69
2016,4,14,17,45,497.5,72.0,1.95,20.5,202.5,141.36,89.68
2016,4,14,18,0,427.0,62.0,1.7,20.0,147.0,92.21,54.16
2016,4,14,18,15,320.0,47.0,1.65,19.0,99.0,44.57,26.14
2016,4,14,18,30,213.0,32.0,1.6,18.0,51.0,24.78,14.1
2016,4,14,18,45,106.5,16.0,1.55,17.5,25.5,13.66,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,13.23,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,23.95,13.48
2016,4,15,6,45,285.0,47.5,1.6,15.0,94.0,41.96,26.1
2016,4,15,7,0,388.0,64.0,1.8,16.0,141.0,85.3,51.38
2016,4,15,7,15,205.0,87.5,1.7,16.5,129.5,104.06,73.12
2016,4,15,7,30,22.0,111.0,1.6,17.0,118.0,95.61,74.2
2016,4,15,7,45,28.0,134.0,1.5,17.5,145.0,119.89,94.07
2016,4,15,8,0,34.0,157.0,1.4,18.0,172.0,143.91,113.34
2016,4,15,8,15,91.5,190.5,1.3,18.5,236.0,197.67,155.48
2016,4,15,8,30,149.0,224.0,1.2,19.0,300.0,263.67,206.76
2016,4,15,8,45,166.5,249.5,1.2,20.0,343.0,304.68,237.54
2016,4,15,9,0,184.0,275.0,1.2,21.0,386.0,347.37,268.95
2016,4,15,9,15,176.5,300.5,1.2,21.5,414.0,376.6,289.85
2016,4,15,9,30,169.0,326.0,1.2,22.0,442.0,404.79,309.53
2016,4,15,9,45,216.5,343.0,1.25,22.5,501.5,462.12,351.11
2016,4,15,10,0,264.0,360.0,1.3,23.0,561.0,532.99,401.21
2016,4,15,10,15,563.0,248.0,1.4,23.0,703.5,682.26,511.49
2016,4,15,10,30,862.0,136.0,1.5,23.0,846.0,837.1,619.71
2016,4,15,10,45,873.0,135.5,1.65,23.5,877.0,863.34,634.89
2016,4,15,11,0,884.0,135.0,1.8,24.0,908.0,895.16,655.09
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.5,920.14,670.15
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,941.79,683.11
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.5,955.39,690.93
2016,4,15,12,0,886.0,147.0,2.2,26.0,974.0,965.25,696.5
2016,4,15,12,15,887.0,147.5,2.25,26.0,978.5,972.08,701.1
2016,4,15,12,30,888.0,148.0,2.3,26.0,983.0,975.33,703.56
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.5,972.27,700.75
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,965.63,695.81
2016,4,15,13,15,884.0,145.5,2.4,27.0,961.0,953.57,688.42
2016,4,15,13,30,881.0,145.0,2.4,27.0,948.0,938.0,678.91
2016,4,15,13,45,553.0,292.0,2.45,27.0,792.5,786.19,575.76
2016,4,15,14,0,225.0,439.0,2.5,27.0,637.0,602.97,444.07
2016,4,15,14,15,539.5,288.5,2.55,27.0,741.0,741.3,548.96
2016,4,15,14,30,854.0,138.0,2.6,27.0,845.0,834.02,616.69
2016,4,15,14,45,844.5,135.0,2.65,27.0,808.5,794.42,590.49
2016,4,15,15,0,835.0,132.0,2.7,27.0,772.0,752.45,562.62
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.5,705.22,529.76
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,656.46,495.09
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,602.36,455.9
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,547.88,415.3
2016,4,15,16,15,742.5,114.0,2.75,26.5,533.0,489.32,371.0
2016,4,15,16,30,718.0,109.0,2.7,26.0,480.0,431.51,325.82
2016,4,15,16,45,683.5,103.5,2.65,25.5,424.0,370.44,276.86
2016,4,15,17,0,649.0,98.0,2.6,25.0,368.0,311.94,228.61
2016,4,15,17,15,601.5,90.0,2.35,24.0,311.5,250.57,177.9
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,194.06,131.06
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,137.59,86.49
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,89.55,52.32
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,43.26,25.46
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,24.75,14.03
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,13.66,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,16.0,2.6,17.0,18.5,13.66,0.0
2016,4,16,6,30,60.0,32.0,2.7,17.0,37.0,25.39,14.74
2016,4,16,6,45,128.0,58.5,2.85,17.5,80.5,47.11,31.94
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,84.69,57.82
2016,4,16,7,15,126.5,102.0,3.25,18.5,130.5,102.64,74.91
2016,4,16,7,30,57.0,119.0,3.5,19.0,137.0,110.31,84.5
2016,4,16,7,45,28.5,96.5,3.75,19.5,105.5,88.86,67.83
2016,4,16,8,0,0.0,74.0,4.0,20.0,74.0,61.38,45.66
2016,4,16,8,15,0.0,72.5,4.3,20.5,72.5,60.14,44.38
2016,4,16,8,30,0.0,71.0,4.6,21.0,71.0,58.92,43.09
2016,4,16,8,45,0.0,116.5,4.9,22.0,116.5,97.06,73.79
2016,4,16,9,0,0.0,162.0,5.2,23.0,162.0,135.6,104.13
2016,4,16,9,15,0.0,152.5,5.3,23.5,152.5,127.67,97.26
2016,4,16,9,30,0.0,143.0,5.4,24.0,143.0,119.72,90.49
2016,4,16,9,45,2.5,161.5,5.55,24.5,163.5,137.29,104.03
2016,4,16,10,0,5.0,180.0,5.7,25.0,184.0,155.16,117.67
2016,4,16,10,15,2.5,161.0,5.75,25.0,163.0,137.3,103.39
2016,4,16,10,30,0.0,142.0,5.8,25.0,142.0,119.3,89.02
2016,4,16,10,45,0.0,123.5,5.85,25.5,123.5,103.65,76.46
2016,4,16,11,0,0.0,105.0,5.9,26.0,105.0,88.04,63.98
2016,4,16,11,15,1.0,125.0,5.9,26.0,125.5,106.0,78.01
2016,4,16,11,30,2.0,145.0,5.9,26.0,146.0,124.08,92.07
2016,4,16,11,45,7.5,202.0,5.9,26.5,209.0,178.3,133.92
2016,4,16,12,0,13.0,259.0,5.9,27.0,272.0,233.22,175.64
2016,4,16,12,15,7.5,201.0,5.9,27.0,208.5,177.72,133.0
2016,4,16,12,30,2.0,143.0,5.9,27.0,145.0,122.66,90.4
2016,4,16,12,45,3.5,152.0,5.95,27.0,155.5,131.75,97.55
2016,4,16,13,0,5.0,161.0,6.0,27.0,166.0,140.79,104.62
2016,4,16,13,15,19.5,271.0,6.0,27.0,289.5,259.77,196.19
2016,4,16,13,30,34.0,381.0,6.0,27.0,413.0,373.98,282.11
2016,4,16,13,45,123.5,411.5,6.0,27.0,521.5,493.15,372.74
2016,4,16,14,0,213.0,442.0,6.0,27.0,630.0,594.02,448.17
2016,4,16,14,15,106.5,291.5,5.95,26.5,385.5,359.0,274.19
2016,4,16,14,30,0.0,141.0,5.9,26.0,141.0,118.44,87.85
2016,4,16,14,45,1.5,153.5,5.85,26.0,154.5,130.14,97.36
2016,4,16,15,0,3.0,166.0,5.8,26.0,168.0,141.72,106.65
2016,4,16,15,15,1.5,156.5,5.7,25.5,157.5,132.34,99.68
2016,4,16,15,30,0.0,147.0,5.6,25.0,147.0,123.11,92.81
2016,4,16,15,45,50.5,211.5,5.55,25.0,242.0,213.68,165.15
2016,4,16,16,0,101.0,276.0,5.5,25.0,337.0,295.19,228.98
2016,4,16,16,15,50.5,181.5,5.35,24.5,212.0,181.07,139.98
2016,4,16,16,30,0.0,87.0,5.2,24.0,87.0,72.3,53.35
2016,4,16,16,45,31.0,128.0,5.1,24.0,141.0,120.8,92.57
2016,4,16,17,0,62.0,169.0,5.0,24.0,195.0,162.94,125.86
2016,4,16,17,15,50.5,145.5,4.8,23.5,164.5,135.22,103.78
2016,4,16,17,30,39.0,122.0,4.6,23.0,134.0,109.04,82.87
2016,4,16,17,45,24.0,97.0,4.45,23.0,104.0,82.84,61.83
2016,4,16,18,0,9.0,72.0,4.3,23.0,74.0,58.83,42.48
2016,4,16,18,15,4.5,48.0,4.3,22.5,49.0,38.72,25.8
2016,4,16,18,30,0.0,24.0,4.3,22.0,24.0,19.83,10.16
2016,4,16,18,45,0.0,12.0,4.3,21.5,12.0,9.89,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.0,20.0,7.0,5.75,0.0
2016,4,17,6,30,0.0,14.0,3.1,20.0,14.0,11.52,3.63
2016,4,17,6,45,0.0,35.5,3.25,20.5,35.5,29.36,18.46
2016,4,17,7,0,0.0,57.0,3.4,21.0,57.0,46.65,33.16
2016,4,17,7,15,3.0,82.5,3.55,21.0,83.5,67.85,50.89
2016,4,17,7,30,6.0,108.0,3.7,21.0,110.0,89.79,68.99
2016,4,17,7,45,11.0,134.0,3.85,21.5,138.5,113.32,87.93
2016,4,17,8,0,16.0,160.0,4.0,22.0,167.0,137.69,107.26
2016,4,17,8,15,12.5,167.0,4.15,22.0,173.0,143.7,111.9
2016,4,17,8,30,9.0,174.0,4.3,22.0,179.0,149.16,116.0
2016,4,17,8,45,21.0,207.5,4.45,22.5,220.0,184.27,143.46
2016,4,17,9,0,33.0,241.0,4.6,23.0,261.0,226.61,176.25
2016,4,17,9,15,17.5,206.5,4.6,23.5,217.5,184.05,141.92
2016,4,17,9,30,2.0,172.0,4.6,24.0,174.0,145.63,110.89
2016,4,17,9,45,20.5,246.5,4.7,24.5,262.5,222.58,170.88
2016,4,17,10,0,39.0,321.0,4.8,25.0,351.0,311.84,238.77
2016,4,17,10,15,37.0,339.5,4.85,25.0,369.0,329.44,251.44
2016,4,17,10,30,35.0,358.0,4.9,25.0,387.0,346.87,264.09
2016,4,17,10,45,52.0,390.5,4.95,25.5,435.5,392.84,297.96
2016,4,17,11,0,69.0,423.0,5.0,26.0,484.0,439.83,332.07
2016,4,17,11,15,71.5,431.5,5.0,26.0,496.0,452.3,340.85
2016,4,17,11,30,74.0,440.0,5.0,26.0,508.0,464.55,349.57
2016,4,17,11,45,47.5,390.5,5.0,26.0,434.5,395.57,298.09
2016,4,17,12,0,21.0,341.0,5.0,26.0,361.0,312.8,235.84
2016,4,17,12,15,20.0,335.0,4.95,26.0,354.5,306.78,231.38
2016,4,17,12,30,19.0,329.0,4.9,26.0,348.0,300.6,226.69
2016,4,17,12,45,16.5,301.5,4.85,26.0,317.5,273.87,206.55
2016,4,17,13,0,14.0,274.0,4.8,26.0,287.0,247.17,186.4
2016,4,17,13,15,17.0,299.5,4.8,25.5,315.0,272.04,205.82
2016,4,17,13,30,20.0,325.0,4.8,25.0,343.0,296.82,225.09
2016,4,17,13,45,10.0,197.5,4.8,25.0,206.5,176.03,132.83
2016,4,17,14,0,0.0,70.0,4.8,25.0,70.0,58.52,40.88
2016,4,17,14,15,2.5,122.5,4.7,24.5,125.0,104.86,77.8
2016,4,17,14,30,5.0,175.0,4.6,24.0,180.0,151.46,114.7
2016,4,17,14,45,2.5,128.0,4.6,24.0,130.5,109.18,81.53
2016,4,17,15,0,0.0,81.0,4.6,24.0,81.0,67.54,48.58
2016,4,17,15,15,0.0,64.0,4.5,23.5,64.0,53.27,37.37
2016,4,17,15,30,0.0,47.0,4.4,23.0,47.0,39.05,26.07
2016,4,17,15,45,0.0,84.5,4.35,23.0,84.5,70.32,51.47
2016,4,17,16,0,0.0,122.0,4.3,23.0,122.0,101.75,76.95
2016,4,17,16,15,0.0,73.5,4.2,22.5,73.5,61.04,44.35
2016,4,17,16,30,0.0,25.0,4.1,22.0,25.0,20.66,11.43
2016,4,17,16,45,0.0,20.5,4.0,22.0,20.5,16.92,8.4
2016,4,17,17,0,0.0,16.0,3.9,22.0,16.0,13.19,5.34
2016,4,17,17,15,0.0,13.5,3.75,21.5,13.5,11.12,3.66
2016,4,17,17,30,0.0,11.0,3.6,21.0,11.0,9.05,1.95
2016,4,17,17,45,0.0,8.5,3.45,21.0,8.5,6.98,0.21
2016,4,17,18,0,0.0,6.0,3.3,21.0,6.0,4.92,0.0
2016,4,17,18,15,0.0,3.5,3.25,21.0,3.5,2.87,0.0
2016,4,17,18,30,0.0,1.0,3.2,21.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.15,21.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,10.5,1.1,19.0,10.5,8.64,0.0
2016,4,18,6,30,0.0,21.0,1.4,19.0,21.0,17.32,8.53
2016,4,18,6,45,0.0,42.0,1.7,19.5,42.0,34.31,22.69
2016,4,18,7,0,0.0,63.0,2.0,20.0,63.0,51.28,37.18
2016,4,18,7,15,3.0,86.0,2.25,20.0,87.0,70.58,53.37
2016,4,18,7,30,6.0,109.0,2.5,20.0,111.0,90.55,69.86
2016,4,18,7,45,3.0,58.0,2.8,20.5,59.0,48.82,35.14
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,5.77,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,11.55,3.98
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,17.35,8.76
2016,4,18,8,45,5.5,113.5,3.55,21.5,117.0,97.23,74.06
2016,4,18,9,0,11.0,206.0,3.7,22.0,213.0,178.83,138.89
2016,4,18,9,15,25.0,246.5,3.7,22.0,264.0,222.67,173.02
2016,4,18,9,30,39.0,287.0,3.7,22.0,315.0,275.79,214.02
2016,4,18,9,45,75.5,328.5,3.7,22.5,385.5,340.66,263.34
2016,4,18,10,0,112.0,370.0,3.7,23.0,456.0,408.83,314.18
2016,4,18,10,15,60.5,295.0,3.5,23.0,342.0,306.33,235.4
2016,4,18,10,30,9.0,220.0,3.3,23.0,228.0,193.31,147.32
2016,4,18,10,45,11.5,246.5,3.1,23.5,257.0,218.79,166.67
2016,4,18,11,0,14.0,273.0,2.9,24.0,286.0,244.53,185.69
2016,4,18,11,15,15.5,278.5,2.9,24.0,293.0,251.18,190.54
2016,4,18,11,30,17.0,284.0,2.9,24.0,300.0,257.83,195.45
2016,4,18,11,45,13.0,243.0,2.95,24.0,255.0,218.76,165.6
2016,4,18,12,0,9.0,202.0,3.0,24.0,210.0,179.73,135.64
2016,4,18,12,15,55.0,338.5,3.05,23.5,390.5,354.87,270.01
2016,4,18,12,30,101.0,475.0,3.1,23.0,571.0,525.71,395.57
2016,4,18,12,45,285.0,437.5,3.2,23.0,706.0,686.64,514.36
2016,4,18,13,0,469.0,400.0,3.3,23.0,841.0,828.33,615.97
2016,4,18,13,15,395.5,420.5,3.3,23.0,788.5,764.42,569.69
2016,4,18,13,30,322.0,441.0,3.3,23.0,736.0,711.14,531.48
2016,4,18,13,45,174.5,393.0,3.35,23.0,552.5,518.21,392.43
2016,4,18,14,0,27.0,345.0,3.4,23.0,369.0,330.89,251.46
2016,4,18,14,15,18.0,284.0,3.3,23.0,300.5,256.81,196.03
2016,4,18,14,30,9.0,223.0,3.2,23.0,232.0,195.87,149.37
2016,4,18,14,45,25.5,274.5,3.15,23.0,295.0,261.06,200.34
2016,4,18,15,0,42.0,326.0,3.1,23.0,358.0,317.9,244.03
2016,4,18,15,15,49.5,315.0,2.95,22.5,351.0,310.5,239.18
2016,4,18,15,30,57.0,304.0,2.8,22.0,344.0,302.31,233.86
2016,4,18,15,45,28.5,218.5,2.65,22.0,238.5,206.07,159.5
2016,4,18,16,0,0.0,133.0,2.5,22.0,133.0,111.0,84.43
2016,4,18,16,15,0.0,75.5,2.3,22.0,75.5,62.71,45.77
2016,4,18,16,30,0.0,18.0,2.1,22.0,18.0,14.87,6.66
2016,4,18,16,45,0.0,63.0,1.9,22.0,63.0,52.22,37.6
2016,4,18,17,0,0.0,108.0,1.7,22.0,108.0,89.51,68.33
2016,4,18,17,15,0.0,91.0,1.55,21.5,91.0,75.29,56.94
2016,4,18,17,30,0.0,74.0,1.4,21.0,74.0,61.17,45.5
2016,4,18,17,45,0.0,58.0,1.3,21.0,58.0,47.98,34.52
2016,4,18,18,0,0.0,42.0,1.2,21.0,42.0,34.73,23.31
2016,4,18,18,15,0.0,28.5,1.15,20.5,28.5,23.52,13.73
2016,4,18,18,30,0.0,15.0,1.1,20.0,15.0,12.34,4.42
2016,4,18,18,45,0.0,7.5,1.1,20.0,7.5,6.16,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,61.0,18.5,1.95,18.0,25.0,14.66,0.0
2016,4,19,6,30,122.0,37.0,2.1,18.0,50.0,28.72,18.11
2016,4,19,6,45,201.5,58.5,2.25,18.0,94.5,48.0,32.31
2016,4,19,7,0,281.0,80.0,2.4,18.0,139.0,87.5,57.2
2016,4,19,7,15,149.0,97.5,2.4,18.5,129.5,101.72,73.16
2016,4,19,7,30,17.0,115.0,2.4,19.0,120.0,97.52,75.43
2016,4,19,7,45,8.5,116.5,2.45,19.5,119.0,98.32,76.22
2016,4,19,8,0,0.0,118.0,2.5,20.0,118.0,97.75,75.62
2016,4,19,8,15,1.5,141.0,2.55,20.0,141.5,117.68,91.61
2016,4,19,8,30,3.0,164.0,2.6,20.0,165.0,137.95,107.66
2016,4,19,8,45,4.5,176.5,2.65,20.5,178.5,149.67,116.47
2016,4,19,9,0,6.0,189.0,2.7,21.0,192.0,161.56,125.35
2016,4,19,9,15,11.5,217.5,2.7,21.5,225.0,189.65,146.96
2016,4,19,9,30,17.0,246.0,2.7,22.0,258.0,218.43,168.8
2016,4,19,9,45,61.0,307.5,2.7,22.5,354.0,311.29,240.14
2016,4,19,10,0,105.0,369.0,2.7,23.0,450.0,402.14,307.82
2016,4,19,10,15,95.0,383.5,2.65,23.0,459.5,412.68,314.46
2016,4,19,10,30,85.0,398.0,2.6,23.0,469.0,422.22,320.66
2016,4,19,10,45,74.5,405.0,2.6,23.5,468.5,423.5,320.26
2016,4,19,11,0,64.0,412.0,2.6,24.0,468.0,423.87,319.26
2016,4,19,11,15,42.5,373.0,2.55,24.0,411.0,371.1,279.8
2016,4,19,11,30,21.0,334.0,2.5,24.0,354.0,305.25,230.39
2016,4,19,11,45,19.5,328.5,2.45,24.5,347.5,299.54,225.7
2016,4,19,12,0,18.0,323.0,2.4,25.0,341.0,293.67,220.73
2016,4,19,12,15,27.0,362.5,2.35,25.0,388.5,350.89,263.13
2016,4,19,12,30,36.0,402.0,2.3,25.0,436.0,396.14,295.98
2016,4,19,12,45,384.5,320.5,2.3,25.0,682.5,679.93,506.9
2016,4,19,13,0,733.0,239.0,2.3,25.0,929.0,921.6,674.11
2016,4,19,13,15,729.0,237.5,2.25,25.0,915.5,908.33,662.76
2016,4,19,13,30,725.0,236.0,2.2,25.0,902.0,891.97,651.86
2016,4,19,13,45,716.5,235.0,2.2,25.0,880.5,869.16,637.12
2016,4,19,14,0,708.0,234.0,2.2,25.0,859.0,843.66,620.54
2016,4,19,14,15,484.0,319.0,2.15,25.0,740.5,714.02,528.53
2016,4,19,14,30,260.0,404.0,2.1,25.0,622.0,587.25,436.7
2016,4,19,14,45,223.0,390.0,2.1,25.0,571.0,525.29,393.66
2016,4,19,15,0,186.0,376.0,2.1,25.0,520.0,475.82,358.32
2016,4,19,15,15,122.0,341.0,2.05,24.5,433.5,391.46,297.05
2016,4,19,15,30,58.0,306.0,2.0,24.0,347.0,304.14,232.27
2016,4,19,15,45,34.5,256.0,1.95,24.0,280.0,242.28,185.72
2016,4,19,16,0,11.0,206.0,1.9,24.0,213.0,178.63,136.85
2016,4,19,16,15,95.0,217.5,1.75,23.5,268.0,232.87,180.06
2016,4,19,16,30,179.0,229.0,1.6,23.0,323.0,277.88,214.3
2016,4,19,16,45,322.0,188.0,1.5,23.0,334.0,289.23,220.09
2016,4,19,17,0,465.0,147.0,1.4,23.0,345.0,283.12,209.88
2016,4,19,17,15,417.5,133.5,1.25,22.5,291.5,228.34,165.4
2016,4,19,17,30,370.0,120.0,1.1,22.0,238.0,178.68,125.44
2016,4,19,17,45,310.5,101.5,1.0,22.0,187.0,127.29,85.6
2016,4,19,18,0,251.0,83.0,0.9,22.0,136.0,85.44,55.73
2016,4,19,18,15,176.0,60.5,0.9,21.5,92.0,47.95,35.28
2016,4,19,18,30,101.0,38.0,0.9,21.0,48.0,29.34,18.28
2016,4,19,18,45,50.5,19.0,0.9,21.0,24.0,14.99,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,16.0,0.6,18.5,16.0,13.21,0.0
2016,4,20,6,30,0.0,32.0,0.6,19.0,32.0,26.01,16.0
2016,4,20,6,45,15.0,56.0,0.65,19.5,59.0,44.37,30.96
2016,4,20,7,0,30.0,80.0,0.7,20.0,86.0,66.34,48.6
2016,4,20,7,15,50.5,103.0,0.8,20.0,117.5,90.77,67.94
2016,4,20,7,30,71.0,126.0,0.9,20.0,149.0,118.03,89.65
2016,4,20,7,45,35.5,121.5,1.05,20.5,133.0,110.87,85.12
2016,4,20,8,0,0.0,117.0,1.2,21.0,117.0,96.89,74.48
2016,4,20,8,15,0.0,78.5,1.3,21.0,78.5,65.16,48.31
2016,4,20,8,30,0.0,40.0,1.4,21.0,40.0,33.11,21.81
2016,4,20,8,45,0.0,94.0,1.5,21.5,94.0,78.19,58.51
2016,4,20,9,0,0.0,148.0,1.6,22.0,148.0,123.59,94.54
2016,4,20,9,15,337.5,166.0,1.65,22.0,403.5,362.99,283.69
2016,4,20,9,30,675.0,184.0,1.7,22.0,659.0,617.05,471.57
2016,4,20,9,45,701.0,183.5,1.75,22.5,703.0,665.58,503.98
2016,4,20,10,0,727.0,183.0,1.8,23.0,747.0,713.82,537.1
2016,4,20,10,15,542.0,281.0,1.8,23.5,712.5,687.85,514.05
2016,4,20,10,30,357.0,379.0,1.8,24.0,678.0,640.5,476.22
2016,4,20,10,45,373.5,385.0,1.8,24.5,707.5,672.13,497.42
2016,4,20,11,0,390.0,391.0,1.8,25.0,737.0,703.13,517.24
2016,4,20,11,15,589.0,292.5,1.8,25.0,828.5,808.25,592.13
2016,4,20,11,30,788.0,194.0,1.8,25.0,920.0,899.3,654.23
2016,4,20,11,45,822.0,174.0,1.8,25.0,940.0,923.15,668.29
2016,4,20,12,0,856.0,154.0,1.8,25.0,960.0,930.67,672.58
2016,4,20,12,15,856.5,154.0,1.75,25.0,964.5,936.07,675.2
2016,4,20,12,30,857.0,154.0,1.7,25.0,969.0,938.07,675.76
2016,4,20,12,45,853.0,156.0,1.7,25.0,963.5,934.26,673.37
2016,4,20,13,0,849.0,158.0,1.7,25.0,958.0,940.51,677.59
2016,4,20,13,15,845.5,157.5,1.65,25.0,945.0,927.84,669.09
2016,4,20,13,30,842.0,157.0,1.6,25.0,932.0,911.73,658.7
2016,4,20,13,45,831.5,159.0,1.6,25.0,909.5,888.58,644.48
2016,4,20,14,0,821.0,161.0,1.6,25.0,887.0,862.46,628.39
2016,4,20,14,15,812.5,158.5,1.6,24.5,858.0,831.01,609.96
2016,4,20,14,30,804.0,156.0,1.6,24.0,829.0,796.89,589.61
2016,4,20,14,45,799.0,150.0,1.6,24.0,793.5,759.68,565.09
2016,4,20,15,0,794.0,144.0,1.6,24.0,758.0,719.95,538.23
2016,4,20,15,15,779.5,140.5,1.55,24.0,715.5,673.78,505.84
2016,4,20,15,30,765.0,137.0,1.5,24.0,673.0,626.26,471.86
2016,4,20,15,45,744.0,133.5,1.45,24.0,625.0,574.33,433.89
2016,4,20,16,0,723.0,130.0,1.4,24.0,577.0,521.34,394.22
2016,4,20,16,15,697.5,125.0,1.35,23.5,525.0,464.94,351.69
2016,4,20,16,30,672.0,120.0,1.3,23.0,473.0,409.52,308.52
2016,4,20,16,45,640.5,112.5,1.3,23.0,419.0,350.89,261.29
2016,4,20,17,0,609.0,105.0,1.3,23.0,365.0,294.62,214.77
2016,4,20,17,15,562.5,97.0,1.2,22.5,310.0,236.69,167.01
2016,4,20,17,30,516.0,89.0,1.1,22.0,255.0,183.55,123.37
2016,4,20,17,45,449.5,78.0,1.0,22.0,202.0,127.59,79.87
2016,4,20,18,0,383.0,67.0,0.9,22.0,149.0,82.38,48.8
2016,4,20,18,15,288.5,51.5,0.9,21.5,102.5,41.41,29.77
2016,4,20,18,30,194.0,36.0,0.9,21.0,56.0,27.68,17.05
2016,4,20,18,45,97.0,18.0,0.9,20.5,28.0,13.98,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,8.5,0.75,18.5,8.5,6.98,0.0
2016,4,21,6,30,0.0,17.0,1.0,19.0,17.0,14.0,6.07
2016,4,21,6,45,0.0,31.0,1.25,19.5,31.0,25.59,15.61
2016,4,21,7,0,0.0,45.0,1.5,20.0,45.0,37.22,25.56
2016,4,21,7,15,0.0,61.0,1.55,20.0,61.0,50.43,36.76
2016,4,21,7,30,0.0,77.0,1.6,20.0,77.0,63.62,47.75
2016,4,21,7,45,0.0,42.0,1.65,20.5,42.0,34.71,23.47
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,5.77,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,23.96,14.33
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,42.26,29.37
2016,4,21,8,45,0.0,68.0,1.55,21.5,68.0,56.46,40.79
2016,4,21,9,0,0.0,85.0,1.5,22.0,85.0,70.7,52.09
2016,4,21,9,15,0.0,94.0,1.45,22.5,94.0,78.29,57.89
2016,4,21,9,30,0.0,103.0,1.4,23.0,103.0,85.9,63.66
2016,4,21,9,45,0.0,109.5,1.35,23.5,109.5,91.44,67.74
2016,4,21,10,0,0.0,116.0,1.3,24.0,116.0,97.0,71.81
2016,4,21,10,15,5.0,174.5,1.2,24.0,179.0,150.55,113.56
2016,4,21,10,30,10.0,233.0,1.1,24.0,242.0,205.04,155.03
2016,4,21,10,45,64.0,338.5,1.05,24.5,395.5,352.54,265.15
2016,4,21,11,0,118.0,444.0,1.0,25.0,549.0,509.38,375.31
2016,4,21,11,15,223.5,443.0,1.0,25.0,647.5,603.85,441.18
2016,4,21,11,30,329.0,442.0,1.0,25.0,746.0,713.41,515.4
2016,4,21,11,45,594.5,296.5,1.0,25.0,855.0,835.84,600.73
2016,4,21,12,0,860.0,151.0,1.0,25.0,964.0,929.08,661.42
2016,4,21,12,15,861.0,151.5,1.05,25.0,968.5,935.34,664.77
2016,4,21,12,30,862.0,152.0,1.1,25.0,973.0,938.19,667.25
2016,4,21,12,45,862.5,151.0,1.15,25.5,969.0,935.86,665.33
2016,4,21,13,0,863.0,150.0,1.2,26.0,965.0,930.11,661.42
2016,4,21,13,15,860.0,149.0,1.25,26.0,952.0,917.75,654.76
2016,4,21,13,30,857.0,148.0,1.3,26.0,939.0,902.03,646.07
2016,4,21,13,45,850.0,148.0,1.4,26.0,917.5,880.39,634.29
2016,4,21,14,0,843.0,148.0,1.5,26.0,896.0,865.85,627.02
2016,4,21,14,15,835.0,146.0,1.55,25.5,866.5,834.74,609.42
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,800.87,589.89
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,761.52,564.7
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,720.12,537.0
2016,4,21,15,15,787.0,138.0,1.7,25.0,720.0,673.83,504.91
2016,4,21,15,30,772.0,135.0,1.7,25.0,677.0,626.22,471.15
2016,4,21,15,45,753.5,130.5,1.75,25.0,629.0,574.14,433.58
2016,4,21,16,0,735.0,126.0,1.8,25.0,581.0,521.51,394.46
2016,4,21,16,15,710.0,120.5,1.75,24.5,529.0,464.42,351.19
2016,4,21,16,30,685.0,115.0,1.7,24.0,477.0,408.25,307.23
2016,4,21,16,45,417.0,147.0,1.65,24.0,360.0,291.82,219.23
2016,4,21,17,0,149.0,179.0,1.6,24.0,243.0,199.66,151.45
2016,4,21,17,15,336.0,133.0,1.5,23.5,249.5,201.0,146.06
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,181.53,121.14
2016,4,21,17,45,456.0,76.5,1.3,22.5,202.5,128.37,80.19
2016,4,21,18,0,389.0,66.0,1.2,22.0,149.0,80.84,47.63
2016,4,21,18,15,295.0,51.0,1.15,21.5,103.0,40.2,28.76
2016,4,21,18,30,201.0,36.0,1.1,21.0,57.0,27.69,17.14
2016,4,21,18,45,100.5,18.0,1.1,21.0,28.5,13.98,0.0
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,155.0,17.5,2.3,14.5,34.5,14.11,0.37
2016,4,22,6,30,310.0,35.0,2.5,15.0,69.0,28.55,18.66
2016,4,22,6,45,410.0,46.5,2.7,15.5,120.0,42.19,26.66
2016,4,22,7,0,510.0,58.0,2.9,16.0,171.0,88.43,50.26
2016,4,22,7,15,573.5,66.0,2.8,16.5,227.5,138.76,85.91
2016,4,22,7,30,637.0,74.0,2.7,17.0,284.0,196.41,132.47
2016,4,22,7,45,679.5,80.5,2.6,18.0,342.0,254.22,181.79
2016,4,22,8,0,722.0,87.0,2.5,19.0,400.0,316.11,234.41
2016,4,22,8,15,752.5,91.5,2.5,20.0,457.0,376.93,285.47
2016,4,22,8,30,783.0,96.0,2.5,21.0,514.0,437.8,335.0
2016,4,22,8,45,805.0,100.0,2.55,22.0,567.5,495.65,380.67
2016,4,22,9,0,827.0,104.0,2.6,23.0,621.0,553.81,424.88
2016,4,22,9,15,844.0,107.5,2.6,23.0,670.5,608.56,466.61
2016,4,22,9,30,861.0,111.0,2.6,23.0,720.0,662.49,506.59
2016,4,22,9,45,873.0,114.0,2.65,23.5,763.5,707.07,538.25
2016,4,22,10,0,885.0,117.0,2.7,24.0,807.0,753.33,570.2
2016,4,22,10,15,894.0,119.0,2.75,24.0,844.0,794.3,598.12
2016,4,22,10,30,903.0,121.0,2.8,24.0,881.0,832.7,623.44
2016,4,22,10,45,909.5,122.5,2.85,24.5,910.5,865.83,643.81
2016,4,22,11,0,916.0,124.0,2.9,25.0,940.0,895.87,661.99
2016,4,22,11,15,921.0,125.0,2.95,25.0,961.5,920.91,678.11
2016,4,22,11,30,926.0,126.0,3.0,25.0,983.0,942.52,692.02
2016,4,22,11,45,929.0,126.5,3.05,25.5,995.5,958.34,700.84
2016,4,22,12,0,932.0,127.0,3.1,26.0,1008.0,970.52,707.37
2016,4,22,12,15,932.5,127.0,3.1,26.0,1012.0,976.28,710.85
2016,4,22,12,30,933.0,127.0,3.1,26.0,1016.0,978.33,712.08
2016,4,22,12,45,932.0,126.5,3.15,26.0,1011.5,974.84,710.23
2016,4,22,13,0,931.0,126.0,3.2,26.0,1007.0,967.63,706.12
