Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,13,15,928.0,125.5,3.2,26.0,993.0,954.93,698.15
2016,4,22,13,30,925.0,125.0,3.2,26.0,979.0,938.59,687.93
2016,4,22,13,45,919.5,124.0,3.2,26.0,957.0,916.06,673.68
2016,4,22,14,0,914.0,123.0,3.2,26.0,935.0,890.13,657.23
2016,4,22,14,15,907.0,121.0,3.15,26.0,904.5,858.8,636.85
2016,4,22,14,30,900.0,119.0,3.1,26.0,874.0,824.44,614.38
2016,4,22,14,45,890.0,117.0,3.1,26.0,836.5,784.96,588.58
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,743.04,560.0
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,696.42,527.5
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,651.46,495.27
2016,4,22,15,45,837.0,106.5,2.85,25.0,662.0,597.62,455.11
2016,4,22,16,0,820.0,103.0,2.8,25.0,613.0,543.01,413.33
2016,4,22,16,15,797.5,99.0,2.6,24.5,559.0,484.84,368.09
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,427.1,321.82
2016,4,22,16,45,744.5,90.0,2.2,24.0,448.5,366.23,271.41
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,305.43,220.12
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,244.44,169.29
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,187.68,122.18
2016,4,22,17,45,563.5,64.5,1.45,21.5,221.0,130.67,77.81
2016,4,22,18,0,500.0,56.0,1.3,21.0,165.0,81.05,44.53
2016,4,22,18,15,396.5,44.5,1.25,20.5,115.0,36.28,25.57
2016,4,22,18,30,293.0,33.0,1.2,20.0,65.0,26.9,16.66
2016,4,22,18,45,146.5,16.5,1.15,19.5,32.5,13.33,0.0
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,14.48,1.87
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,29.32,19.37
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,42.52,27.08
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,88.72,50.15
2016,4,23,7,15,574.5,67.5,1.0,18.5,231.0,139.44,85.49
2016,4,23,7,30,638.0,76.0,0.9,19.0,288.0,197.48,131.39
2016,4,23,7,45,681.0,82.0,0.8,19.5,346.5,254.94,179.45
2016,4,23,8,0,724.0,88.0,0.7,20.0,405.0,316.51,230.62
2016,4,23,8,15,754.0,93.0,0.8,20.5,461.5,377.64,281.26
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,438.74,330.51
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,496.05,374.84
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,553.57,417.7
2016,4,23,9,15,842.0,109.5,1.15,23.5,674.0,607.57,457.06
2016,4,23,9,30,858.0,113.0,1.2,24.0,723.0,660.66,494.53
2016,4,23,9,45,869.0,116.5,1.3,24.5,766.0,704.75,525.3
2016,4,23,10,0,880.0,120.0,1.4,25.0,809.0,750.48,556.4
2016,4,23,10,15,889.0,122.0,1.4,25.0,845.5,791.15,582.98
2016,4,23,10,30,898.0,124.0,1.4,25.0,882.0,829.28,606.79
2016,4,23,10,45,903.0,126.5,1.4,25.0,910.5,861.85,626.79
2016,4,23,11,0,908.0,129.0,1.4,25.0,939.0,891.25,644.68
2016,4,23,11,15,912.0,130.0,1.4,25.0,960.0,915.15,659.02
2016,4,23,11,30,916.0,131.0,1.4,25.0,981.0,935.61,671.23
2016,4,23,11,45,919.0,131.5,1.4,25.5,993.5,951.2,679.12
2016,4,23,12,0,922.0,132.0,1.4,26.0,1006.0,963.19,684.83
2016,4,23,12,15,922.5,132.0,1.4,26.0,1009.5,968.83,688.04
2016,4,23,12,30,923.0,132.0,1.4,26.0,1013.0,970.81,689.16
2016,4,23,12,45,920.0,133.0,1.4,26.0,1008.0,966.83,686.71
2016,4,23,13,0,917.0,134.0,1.4,26.0,1003.0,959.21,682.19
2016,4,23,13,15,914.0,133.0,1.45,26.0,989.5,946.22,675.13
2016,4,23,13,30,911.0,132.0,1.5,26.0,976.0,929.65,665.91
2016,4,23,13,45,904.0,132.0,1.55,26.0,953.5,907.02,652.85
2016,4,23,14,0,897.0,132.0,1.6,26.0,931.0,881.11,637.68
2016,4,23,14,15,890.0,130.5,1.7,26.0,901.0,850.73,620.04
2016,4,23,14,30,883.0,129.0,1.8,26.0,871.0,817.37,600.21
2016,4,23,14,45,873.0,127.0,1.9,26.0,834.0,778.52,576.38
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,737.27,549.21
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,695.54,521.38
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,646.68,487.75
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,593.94,449.55
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,540.43,409.49
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,482.17,364.74
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,424.49,319.0
2016,4,23,16,45,726.0,97.5,2.05,24.0,448.5,362.39,268.2
2016,4,23,17,0,695.0,92.0,2.0,24.0,392.0,303.73,218.95
2016,4,23,17,15,650.5,85.5,1.8,23.0,334.5,243.22,168.74
2016,4,23,17,30,606.0,79.0,1.6,22.0,277.0,187.1,122.43
2016,4,23,17,45,537.5,70.5,1.45,21.5,221.0,130.88,79.16
2016,4,23,18,0,469.0,62.0,1.3,21.0,165.0,82.7,47.28
2016,4,23,18,15,369.0,49.0,1.3,20.5,115.5,39.35,28.22
2016,4,23,18,30,269.0,36.0,1.3,20.0,66.0,27.89,17.56
2016,4,23,18,45,134.5,18.0,1.3,19.5,33.0,14.03,0.0
2016,4,23,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.5,23.0,1.05,16.0,30.5,18.13,5.02
2016,4,24,6,30,129.0,46.0,1.3,16.0,61.0,35.25,24.49
2016,4,24,6,45,195.0,68.5,1.6,16.5,106.0,53.88,41.54
2016,4,24,7,0,261.0,91.0,1.9,17.0,151.0,91.76,62.15
2016,4,24,7,15,319.5,108.5,1.95,17.5,202.0,133.16,92.03
2016,4,24,7,30,378.0,126.0,2.0,18.0,253.0,183.6,131.67
2016,4,24,7,45,421.0,140.0,2.15,18.5,306.0,232.64,172.04
2016,4,24,8,0,464.0,154.0,2.3,19.0,359.0,286.21,216.37
2016,4,24,8,15,261.0,189.0,2.4,19.0,307.5,264.7,205.67
2016,4,24,8,30,58.0,224.0,2.5,19.0,256.0,214.74,168.91
2016,4,24,8,45,32.5,210.0,2.7,19.5,228.5,194.78,152.78
2016,4,24,9,0,7.0,196.0,2.9,20.0,201.0,167.58,130.47
2016,4,24,9,15,9.0,211.0,3.05,20.5,217.5,182.09,141.46
2016,4,24,9,30,11.0,226.0,3.2,21.0,234.0,196.82,152.47
2016,4,24,9,45,16.5,258.5,3.35,21.5,271.0,229.1,177.12
2016,4,24,10,0,22.0,291.0,3.5,22.0,308.0,262.01,201.93
2016,4,24,10,15,16.0,258.0,3.55,22.0,271.0,230.18,176.91
2016,4,24,10,30,10.0,225.0,3.6,22.0,234.0,197.87,151.57
2016,4,24,10,45,9.0,213.0,3.65,22.0,221.5,187.25,143.17
2016,4,24,11,0,8.0,201.0,3.7,22.0,209.0,176.53,134.67
2016,4,24,11,15,116.5,336.0,3.65,22.0,445.0,410.09,315.65
2016,4,24,11,30,225.0,471.0,3.6,22.0,681.0,632.3,478.0
2016,4,24,11,45,231.5,477.0,3.6,22.5,695.5,647.84,486.79
2016,4,24,12,0,238.0,483.0,3.6,23.0,710.0,662.33,495.94
2016,4,24,12,15,137.0,445.0,3.55,23.0,576.0,537.56,404.6
2016,4,24,12,30,36.0,407.0,3.5,23.0,442.0,397.9,300.4
2016,4,24,12,45,24.5,330.0,3.45,23.0,353.5,316.45,240.16
2016,4,24,13,0,13.0,253.0,3.4,23.0,265.0,227.03,172.44
2016,4,24,13,15,14.5,274.5,3.35,23.0,288.0,246.77,187.78
2016,4,24,13,30,16.0,296.0,3.3,23.0,311.0,266.4,202.77
2016,4,24,13,45,87.5,373.5,3.3,23.0,452.0,407.04,310.38
2016,4,24,14,0,159.0,451.0,3.3,23.0,593.0,545.88,412.66
2016,4,24,14,15,79.5,287.0,3.25,23.0,358.0,327.05,250.3
2016,4,24,14,30,0.0,123.0,3.2,23.0,123.0,103.08,76.5
2016,4,24,14,45,2.0,149.5,3.2,23.0,151.5,126.89,95.73
2016,4,24,15,0,4.0,176.0,3.2,23.0,180.0,150.57,114.56
2016,4,24,15,15,2.5,167.0,3.2,23.0,169.5,141.61,107.68
2016,4,24,15,30,1.0,158.0,3.2,23.0,159.0,132.8,100.97
2016,4,24,15,45,156.0,212.5,3.2,23.0,310.0,278.9,217.4
2016,4,24,16,0,311.0,267.0,3.2,23.0,461.0,404.51,313.0
2016,4,24,16,15,197.5,248.0,3.15,23.0,367.5,310.12,239.94
2016,4,24,16,30,84.0,229.0,3.1,23.0,274.0,228.93,177.4
2016,4,24,16,45,301.0,181.5,3.1,23.0,316.5,269.6,206.0
2016,4,24,17,0,518.0,134.0,3.1,23.0,359.0,280.25,206.86
2016,4,24,17,15,472.0,123.0,2.9,22.5,305.5,225.84,161.81
2016,4,24,17,30,426.0,112.0,2.7,22.0,252.0,176.23,121.38
2016,4,24,17,45,368.5,96.5,2.5,22.0,201.0,126.66,83.05
2016,4,24,18,0,311.0,81.0,2.3,22.0,150.0,83.92,53.6
2016,4,24,18,15,228.5,61.5,2.15,21.5,104.5,46.2,33.95
2016,4,24,18,30,146.0,42.0,2.0,21.0,59.0,32.42,21.28
2016,4,24,18,45,73.0,21.0,1.95,20.5,29.5,16.6,0.65
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,104.0,22.0,2.15,20.0,35.0,16.99,5.09
2016,4,25,6,30,208.0,44.0,2.3,20.0,70.0,33.59,22.72
2016,4,25,6,45,299.0,60.0,2.45,20.5,118.0,48.21,36.01
2016,4,25,7,0,390.0,76.0,2.6,21.0,166.0,90.0,55.21
2016,4,25,7,15,195.0,76.0,2.7,21.5,121.0,90.12,60.8
2016,4,25,7,30,0.0,76.0,2.8,22.0,76.0,62.83,46.65
2016,4,25,7,45,6.5,115.5,2.95,23.0,118.5,96.77,73.92
2016,4,25,8,0,13.0,155.0,3.1,24.0,161.0,131.85,101.52
2016,4,25,8,15,96.0,197.0,3.2,24.5,248.5,201.39,154.97
2016,4,25,8,30,179.0,239.0,3.3,25.0,336.0,283.49,217.93
2016,4,25,8,45,103.5,241.0,3.4,25.5,298.5,260.56,200.22
2016,4,25,9,0,28.0,243.0,3.5,26.0,261.0,223.08,170.56
2016,4,25,9,15,36.5,272.5,3.55,26.0,297.5,256.01,195.61
2016,4,25,9,30,45.0,302.0,3.6,26.0,334.0,289.91,221.04
2016,4,25,9,45,95.0,343.0,3.65,26.5,416.5,362.75,275.6
2016,4,25,10,0,145.0,384.0,3.7,27.0,499.0,448.57,338.43
2016,4,25,10,15,468.5,275.5,3.7,27.0,669.0,619.2,467.55
2016,4,25,10,30,792.0,167.0,3.7,27.0,839.0,789.27,591.66
2016,4,25,10,45,512.5,308.0,3.7,27.5,748.5,717.42,533.46
2016,4,25,11,0,233.0,449.0,3.7,28.0,658.0,605.81,447.91
2016,4,25,11,15,523.5,312.5,3.7,28.0,796.0,758.78,561.77
2016,4,25,11,30,814.0,176.0,3.7,28.0,934.0,893.42,656.86
2016,4,25,11,45,838.0,162.0,3.7,28.5,951.5,913.29,667.41
2016,4,25,12,0,862.0,148.0,3.7,29.0,969.0,917.74,668.59
2016,4,25,12,15,862.5,148.5,3.65,29.0,972.5,923.33,671.8
2016,4,25,12,30,863.0,149.0,3.6,29.0,976.0,925.54,672.88
2016,4,25,12,45,627.0,287.5,3.6,29.0,887.0,857.82,625.33
2016,4,25,13,0,391.0,426.0,3.6,29.0,798.0,756.51,551.38
2016,4,25,13,15,618.5,289.0,3.55,29.0,868.0,839.6,614.11
2016,4,25,13,30,846.0,152.0,3.5,29.0,938.0,884.65,646.83
2016,4,25,13,45,837.0,152.5,3.5,29.5,915.5,872.92,637.94
2016,4,25,14,0,828.0,153.0,3.5,30.0,893.0,846.66,619.87
2016,4,25,14,15,553.5,279.0,3.45,30.0,767.0,720.69,530.29
2016,4,25,14,30,279.0,405.0,3.4,30.0,641.0,593.03,436.54
2016,4,25,14,45,529.0,278.0,3.35,30.0,700.5,662.13,490.86
2016,4,25,15,0,779.0,151.0,3.3,30.0,760.0,702.37,522.72
2016,4,25,15,15,764.0,147.5,3.25,29.5,718.0,656.77,490.86
2016,4,25,15,30,749.0,144.0,3.2,29.0,676.0,610.8,458.43
2016,4,25,15,45,561.0,198.5,3.2,29.0,581.5,511.4,384.71
2016,4,25,16,0,373.0,253.0,3.2,29.0,487.0,423.44,318.83
2016,4,25,16,15,512.5,190.5,3.1,28.5,481.5,419.74,315.71
2016,4,25,16,30,652.0,128.0,3.0,28.0,476.0,397.3,296.08
2016,4,25,16,45,616.5,121.5,2.9,28.0,422.0,339.81,249.43
2016,4,25,17,0,581.0,115.0,2.8,28.0,368.0,285.14,204.4
2016,4,25,17,15,535.0,106.0,2.75,27.5,313.5,228.89,158.65
2016,4,25,17,30,489.0,97.0,2.7,27.0,259.0,174.38,114.85
2016,4,25,17,45,423.0,85.5,2.7,26.5,206.0,123.57,76.84
2016,4,25,18,0,357.0,74.0,2.7,26.0,153.0,80.46,48.73
2016,4,25,18,15,268.5,57.5,2.95,25.5,107.0,43.43,31.06
2016,4,25,18,30,180.0,41.0,3.2,25.0,61.0,31.32,20.03
2016,4,25,18,45,90.0,20.5,3.45,24.5,30.5,15.85,1.28
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,85.0,24.0,3.35,21.0,34.5,18.97,7.06
2016,4,26,6,30,170.0,48.0,3.4,21.0,69.0,36.88,25.44
2016,4,26,6,45,244.0,68.0,3.5,21.5,115.5,53.07,40.04
2016,4,26,7,0,318.0,88.0,3.6,22.0,162.0,93.34,60.4
2016,4,26,7,15,176.0,108.0,3.75,22.0,151.0,112.25,79.71
2016,4,26,7,30,34.0,128.0,3.9,22.0,140.0,111.26,85.09
2016,4,26,7,45,30.5,147.5,4.05,22.5,159.5,129.63,100.03
2016,4,26,8,0,27.0,167.0,4.2,23.0,179.0,147.65,114.37
2016,4,26,8,15,39.0,195.0,4.3,23.5,215.0,178.14,138.11
2016,4,26,8,30,51.0,223.0,4.4,24.0,251.0,210.23,162.87
2016,4,26,8,45,173.5,249.5,4.5,24.5,357.5,300.96,232.86
2016,4,26,9,0,296.0,276.0,4.6,25.0,464.0,405.81,312.82
2016,4,26,9,15,300.0,299.0,4.65,25.0,502.0,445.1,342.46
2016,4,26,9,30,304.0,322.0,4.7,25.0,540.0,484.04,371.53
2016,4,26,9,45,515.5,255.5,4.8,25.5,651.5,590.83,452.72
2016,4,26,10,0,727.0,189.0,4.9,26.0,763.0,707.58,539.42
2016,4,26,10,15,738.0,192.5,4.95,26.5,798.0,747.01,566.31
2016,4,26,10,30,749.0,196.0,5.0,27.0,833.0,784.5,591.72
2016,4,26,10,45,756.0,199.5,5.05,27.5,860.5,816.6,612.93
2016,4,26,11,0,763.0,203.0,5.1,28.0,888.0,846.13,632.09
2016,4,26,11,15,544.5,328.0,5.1,28.0,823.0,788.67,586.57
2016,4,26,11,30,326.0,453.0,5.1,28.0,758.0,712.2,527.54
2016,4,26,11,45,288.0,468.0,5.2,28.0,740.0,697.99,517.12
2016,4,26,12,0,250.0,483.0,5.3,28.0,722.0,681.41,504.71
2016,4,26,12,15,255.0,484.0,5.3,28.0,728.5,688.84,510.02
2016,4,26,12,30,260.0,485.0,5.3,28.0,735.0,694.83,514.26
2016,4,26,12,45,249.5,485.0,5.35,28.5,724.0,684.45,505.89
2016,4,26,13,0,239.0,485.0,5.4,29.0,713.0,661.56,489.03
2016,4,26,13,15,175.5,477.0,5.35,29.0,643.5,594.7,440.46
2016,4,26,13,30,112.0,469.0,5.3,29.0,574.0,517.01,383.8
2016,4,26,13,45,203.5,451.5,5.3,29.0,635.5,586.83,436.64
2016,4,26,14,0,295.0,434.0,5.3,29.0,697.0,650.77,484.05
2016,4,26,14,15,212.5,426.5,5.3,29.0,613.0,558.21,416.7
2016,4,26,14,30,130.0,419.0,5.3,29.0,529.0,479.68,358.84
2016,4,26,14,45,228.5,387.5,5.3,29.0,570.5,517.83,389.39
2016,4,26,15,0,327.0,356.0,5.3,29.0,612.0,556.82,419.51
2016,4,26,15,15,211.5,343.0,5.2,28.5,505.0,445.6,337.37
2016,4,26,15,30,96.0,330.0,5.1,28.0,398.0,344.63,261.67
2016,4,26,15,45,63.0,287.0,5.0,28.0,330.5,282.58,214.99
2016,4,26,16,0,30.0,244.0,4.9,28.0,263.0,224.05,170.43
2016,4,26,16,15,73.5,240.0,4.7,27.5,280.5,238.25,182.11
2016,4,26,16,30,117.0,236.0,4.5,27.0,298.0,251.67,192.47
2016,4,26,16,45,78.5,203.0,4.35,26.5,243.0,198.01,151.29
2016,4,26,17,0,40.0,170.0,4.2,26.0,188.0,153.23,117.05
2016,4,26,17,15,27.5,147.0,4.1,25.5,159.0,127.63,97.28
2016,4,26,17,30,15.0,124.0,4.0,25.0,130.0,103.28,78.36
2016,4,26,17,45,66.0,112.5,3.95,25.0,129.0,97.74,71.72
2016,4,26,18,0,117.0,101.0,3.9,25.0,128.0,84.44,59.83
2016,4,26,18,15,77.0,69.5,3.85,24.5,85.0,52.35,38.75
2016,4,26,18,30,37.0,38.0,3.8,24.0,42.0,30.03,19.13
2016,4,26,18,45,18.5,19.0,3.8,23.5,21.0,15.73,2.12
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,5.12,0.0
2016,4,27,6,15,97.0,27.5,0.7,20.0,39.0,21.56,9.6
2016,4,27,6,30,184.0,49.0,0.8,20.0,72.0,37.67,26.35
2016,4,27,6,45,280.0,66.0,0.9,20.5,122.0,51.66,39.06
2016,4,27,7,0,376.0,83.0,1.0,21.0,172.0,93.28,58.57
2016,4,27,7,15,441.0,95.5,1.0,21.0,227.5,138.92,90.02
2016,4,27,7,30,506.0,108.0,1.0,21.0,283.0,192.09,131.1
2016,4,27,7,45,566.0,113.5,1.05,21.5,342.0,248.76,176.74
2016,4,27,8,0,626.0,119.0,1.1,22.0,401.0,308.38,225.13
2016,4,27,8,15,660.5,126.0,1.05,22.5,457.0,365.67,271.52
2016,4,27,8,30,695.0,133.0,1.0,23.0,513.0,425.51,318.49
2016,4,27,8,45,733.0,133.0,1.0,23.5,569.5,482.92,362.41
2016,4,27,9,0,771.0,133.0,1.0,24.0,626.0,542.32,406.36
2016,4,27,9,15,790.0,137.0,1.05,24.5,675.0,595.8,445.03
2016,4,27,9,30,809.0,141.0,1.1,25.0,724.0,648.54,482.03
2016,4,27,9,45,832.5,139.5,1.2,26.0,770.0,698.4,515.63
2016,4,27,10,0,856.0,138.0,1.3,27.0,816.0,747.39,547.72
2016,4,27,10,15,866.5,140.5,1.4,27.0,853.0,789.25,576.38
2016,4,27,10,30,877.0,143.0,1.5,27.0,890.0,820.74,597.32
2016,4,27,10,45,888.5,142.5,1.6,27.5,921.0,854.89,618.3
2016,4,27,11,0,900.0,142.0,1.7,28.0,952.0,886.29,637.33
2016,4,27,11,15,905.0,143.0,1.75,28.0,973.5,910.49,652.44
2016,4,27,11,30,910.0,144.0,1.8,28.0,995.0,931.33,665.51
2016,4,27,11,45,921.5,139.5,1.9,28.5,1010.5,949.69,676.34
2016,4,27,12,0,933.0,135.0,2.0,29.0,1026.0,964.66,685.08
2016,4,27,12,15,934.0,135.5,2.05,29.0,1030.5,971.03,689.32
2016,4,27,12,30,935.0,136.0,2.1,29.0,1035.0,973.73,691.46
2016,4,27,12,45,935.5,134.5,2.15,29.5,1030.5,970.58,688.67
2016,4,27,13,0,936.0,133.0,2.2,30.0,1026.0,963.73,683.72
2016,4,27,13,15,933.5,132.5,2.2,30.0,1012.5,951.4,676.3
2016,4,27,13,30,931.0,132.0,2.2,30.0,999.0,935.42,666.7
2016,4,27,13,45,928.5,129.5,2.2,30.0,977.5,914.07,653.76
2016,4,27,14,0,926.0,127.0,2.2,30.0,956.0,889.17,638.6
2016,4,27,14,15,919.0,125.5,2.15,29.5,926.0,858.12,620.27
2016,4,27,14,30,912.0,124.0,2.1,29.0,896.0,824.01,599.85
2016,4,27,14,45,904.5,121.0,2.1,29.0,859.0,785.3,575.42
2016,4,27,15,0,897.0,118.0,2.1,29.0,822.0,743.92,547.47
2016,4,27,15,15,884.5,115.5,1.95,29.0,777.5,697.26,514.31
2016,4,27,15,30,872.0,113.0,1.8,29.0,733.0,651.91,481.34
2016,4,27,15,45,854.5,109.5,1.65,29.0,683.0,597.35,441.31
2016,4,27,16,0,837.0,106.0,1.5,29.0,633.0,542.05,399.82
2016,4,27,16,15,815.0,102.5,1.45,29.0,579.0,484.21,355.86
2016,4,27,16,30,793.0,99.0,1.4,29.0,525.0,426.7,310.8
2016,4,27,16,45,762.0,94.0,1.35,29.0,467.5,365.28,261.73
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,303.7,211.5
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,242.58,161.73
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,185.59,115.89
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,128.71,73.86
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,79.34,43.39
2016,4,27,18,15,413.5,49.5,0.8,26.5,126.5,39.72,27.86
2016,4,27,18,30,312.0,38.0,0.8,26.0,75.0,31.06,19.88
2016,4,27,18,45,156.0,19.0,0.8,25.5,37.5,15.32,2.59
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,6.83,0.0
2016,4,28,6,15,148.0,26.5,1.25,17.0,44.5,20.48,9.52
2016,4,28,6,30,265.0,45.0,1.5,18.0,80.0,34.49,23.92
2016,4,28,6,45,357.0,59.0,1.8,19.0,130.5,46.95,35.26
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,92.8,56.04
2016,4,28,7,15,510.0,83.0,2.3,20.5,236.5,140.07,88.41
2016,4,28,7,30,571.0,93.0,2.5,21.0,292.0,194.44,130.93
2016,4,28,7,45,614.5,100.0,2.7,21.5,348.5,248.49,176.06
2016,4,28,8,0,658.0,107.0,2.9,22.0,405.0,306.78,225.12
2016,4,28,8,15,688.5,113.0,3.1,22.5,460.0,363.25,272.65
2016,4,28,8,30,719.0,119.0,3.3,23.0,515.0,421.77,320.76
2016,4,28,8,45,741.5,124.0,3.5,24.0,566.5,477.25,364.74
2016,4,28,9,0,764.0,129.0,3.7,25.0,618.0,533.24,407.71
2016,4,28,9,15,577.0,216.0,3.75,25.0,601.5,537.92,411.41
2016,4,28,9,30,390.0,303.0,3.8,25.0,585.0,518.63,395.92
2016,4,28,9,45,604.5,224.5,3.9,25.5,690.5,622.88,474.46
2016,4,28,10,0,819.0,146.0,4.0,26.0,796.0,726.59,550.91
2016,4,28,10,15,828.5,148.5,4.0,26.0,831.5,766.31,578.62
2016,4,28,10,30,838.0,151.0,4.0,26.0,867.0,803.69,604.56
2016,4,28,10,45,840.0,156.0,4.05,26.5,893.5,834.83,623.98
2016,4,28,11,0,842.0,161.0,4.1,27.0,920.0,862.84,641.17
2016,4,28,11,15,846.0,162.5,4.1,27.0,940.0,886.1,656.15
2016,4,28,11,30,850.0,164.0,4.1,27.0,960.0,906.11,668.98
2016,4,28,11,45,845.5,169.5,4.1,27.5,969.5,918.96,675.73
2016,4,28,12,0,841.0,175.0,4.1,28.0,979.0,928.2,680.19
2016,4,28,12,15,840.0,175.0,4.1,28.0,981.0,932.03,682.51
2016,4,28,12,30,839.0,175.0,4.1,28.0,983.0,932.39,682.68
2016,4,28,12,45,822.0,184.5,4.1,28.5,973.0,923.56,675.52
2016,4,28,13,0,805.0,194.0,4.1,29.0,963.0,911.37,666.32
2016,4,28,13,15,800.0,193.0,4.05,29.0,948.5,897.33,657.1
2016,4,28,13,30,795.0,192.0,4.0,29.0,934.0,880.12,645.85
2016,4,28,13,45,760.5,208.0,3.95,29.0,904.5,856.9,630.33
2016,4,28,14,0,726.0,224.0,3.9,29.0,875.0,825.02,608.08
2016,4,28,14,15,380.0,286.0,3.85,29.0,626.0,582.37,434.53
2016,4,28,14,30,34.0,348.0,3.8,29.0,377.0,331.07,246.38
2016,4,28,14,45,27.0,316.0,3.8,29.0,338.5,295.39,220.92
2016,4,28,15,0,20.0,284.0,3.8,29.0,300.0,253.49,189.94
2016,4,28,15,15,16.5,260.0,3.75,28.5,273.0,229.47,172.56
2016,4,28,15,30,13.0,236.0,3.7,28.0,246.0,205.83,155.23
2016,4,28,15,45,13.0,224.0,3.65,28.0,233.0,194.68,147.08
2016,4,28,16,0,13.0,212.0,3.6,28.0,220.0,183.51,138.86
2016,4,28,16,15,28.5,214.5,3.5,27.5,230.5,194.94,148.36
2016,4,28,16,30,44.0,217.0,3.4,27.0,241.0,200.53,153.13
2016,4,28,16,45,33.5,194.5,3.35,27.0,211.5,174.22,132.91
2016,4,28,17,0,23.0,172.0,3.3,27.0,182.0,147.76,112.54
2016,4,28,17,15,123.5,164.5,3.25,26.5,207.0,165.57,123.61
2016,4,28,17,30,224.0,157.0,3.2,26.0,232.0,166.56,119.96
2016,4,28,17,45,180.0,129.0,3.2,26.0,182.0,122.76,86.74
2016,4,28,18,0,136.0,101.0,3.2,26.0,132.0,84.76,59.46
2016,4,28,18,15,93.5,70.0,3.25,25.5,88.5,52.9,39.1
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,30.87,19.84
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,15.95,3.58
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,3.41,0.0
2016,4,29,6,15,45.0,26.0,3.0,22.0,31.5,20.95,9.97
2016,4,29,6,30,84.0,48.0,3.2,22.0,59.0,37.46,26.01
2016,4,29,6,45,128.5,76.0,3.4,22.5,102.5,58.14,44.31
2016,4,29,7,0,173.0,104.0,3.6,23.0,146.0,92.9,65.08
2016,4,29,7,15,86.5,93.5,3.9,23.5,114.5,88.04,63.34
2016,4,29,7,30,0.0,83.0,4.2,24.0,83.0,68.47,50.88
2016,4,29,7,45,0.0,112.0,4.5,24.5,112.0,92.19,69.96
2016,4,29,8,0,0.0,141.0,4.8,25.0,141.0,116.18,88.9
2016,4,29,8,15,5.0,162.5,4.95,25.0,165.0,136.14,104.45
2016,4,29,8,30,10.0,184.0,5.1,25.0,189.0,156.8,120.48
2016,4,29,8,45,18.0,213.5,5.25,25.5,224.5,186.17,143.0
2016,4,29,9,0,26.0,243.0,5.4,26.0,260.0,216.55,166.08
2016,4,29,9,15,39.0,278.0,5.45,26.0,305.5,260.77,199.97
2016,4,29,9,30,52.0,313.0,5.5,26.0,351.0,302.16,231.36
2016,4,29,9,45,26.0,203.5,5.55,26.5,222.5,192.67,146.33
2016,4,29,10,0,0.0,94.0,5.6,27.0,94.0,78.49,56.47
2016,4,29,10,15,30.0,242.5,5.6,27.0,268.5,232.84,176.78
2016,4,29,10,30,60.0,391.0,5.6,27.0,443.0,389.77,294.91
2016,4,29,10,45,54.5,397.5,5.7,27.5,446.0,393.99,296.69
2016,4,29,11,0,49.0,404.0,5.8,28.0,449.0,397.64,298.42
2016,4,29,11,15,183.0,429.0,5.85,28.0,600.5,546.84,410.74
2016,4,29,11,30,317.0,454.0,5.9,28.0,752.0,700.18,522.42
2016,4,29,11,45,172.0,415.0,5.95,28.0,577.0,532.34,399.1
2016,4,29,12,0,27.0,376.0,6.0,28.0,402.0,358.25,267.94
2016,4,29,12,15,24.5,364.0,5.95,28.0,387.5,345.49,258.68
2016,4,29,12,30,22.0,352.0,5.9,28.0,373.0,321.0,240.42
2016,4,29,12,45,20.0,336.5,5.9,28.5,356.0,305.53,228.45
2016,4,29,13,0,18.0,321.0,5.9,29.0,339.0,289.94,216.43
2016,4,29,13,15,108.0,399.5,5.85,28.5,501.0,461.37,346.12
2016,4,29,13,30,198.0,478.0,5.8,28.0,663.0,607.32,453.59
2016,4,29,13,45,131.0,449.0,5.75,28.0,570.0,519.65,388.75
2016,4,29,14,0,64.0,420.0,5.7,28.0,477.0,423.77,317.68
2016,4,29,14,15,98.0,420.5,5.55,28.0,505.5,448.43,337.03
2016,4,29,14,30,132.0,421.0,5.4,28.0,534.0,479.8,360.75
2016,4,29,14,45,108.5,395.5,5.3,28.0,486.0,425.03,320.38
2016,4,29,15,0,85.0,370.0,5.2,28.0,438.0,380.82,287.69
2016,4,29,15,15,122.0,355.0,5.05,28.0,446.0,394.35,298.71
2016,4,29,15,30,159.0,340.0,4.9,28.0,454.0,396.29,300.74
2016,4,29,15,45,85.0,274.5,4.75,28.0,335.0,282.69,214.94
2016,4,29,16,0,11.0,209.0,4.6,28.0,216.0,179.85,136.08
2016,4,29,16,15,138.0,218.5,4.4,27.5,294.0,253.33,193.45
2016,4,29,16,30,265.0,228.0,4.2,27.0,372.0,307.58,233.62
2016,4,29,16,45,269.0,201.5,4.05,27.0,334.0,269.25,202.58
2016,4,29,17,0,273.0,175.0,3.9,27.0,296.0,230.25,170.6
2016,4,29,17,15,183.0,172.0,3.85,26.5,248.0,184.89,136.72
2016,4,29,17,30,93.0,169.0,3.8,26.0,200.0,150.32,112.46
2016,4,29,17,45,68.0,133.5,3.8,25.5,154.0,111.96,82.98
2016,4,29,18,0,43.0,98.0,3.8,25.0,108.0,77.72,56.77
2016,4,29,18,15,21.5,65.0,3.8,24.5,70.0,50.3,37.1
2016,4,29,18,30,0.0,32.0,3.8,24.0,32.0,26.32,16.22
2016,4,29,18,45,0.0,16.0,3.85,24.0,16.0,13.19,2.45
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,3.0,3.5,2.45,17.5,3.5,0.0,0.0
2016,4,30,6,0,6.0,7.0,2.8,17.0,7.0,5.97,0.0
2016,4,30,6,15,64.0,31.5,2.9,17.0,40.0,24.88,13.66
2016,4,30,6,30,122.0,56.0,3.0,17.0,73.0,42.33,30.84
2016,4,30,6,45,209.0,76.5,3.2,17.5,121.5,58.12,45.26
2016,4,30,7,0,296.0,97.0,3.4,18.0,170.0,96.37,65.09
2016,4,30,7,15,356.0,113.0,3.5,18.5,223.0,139.3,95.35
2016,4,30,7,30,416.0,129.0,3.6,19.0,276.0,189.05,134.03
2016,4,30,7,45,473.5,137.5,3.75,19.5,332.5,238.89,174.6
2016,4,30,8,0,531.0,146.0,3.9,20.0,389.0,294.69,220.69
2016,4,30,8,15,427.0,185.5,3.9,20.5,396.5,322.63,247.52
2016,4,30,8,30,323.0,225.0,3.9,21.0,404.0,333.77,258.96
2016,4,30,8,45,494.5,199.5,3.95,22.0,503.5,418.99,324.37
2016,4,30,9,0,666.0,174.0,4.0,23.0,603.0,518.72,399.93
2016,4,30,9,15,686.0,179.0,3.85,23.5,650.5,568.93,437.41
2016,4,30,9,30,706.0,184.0,3.7,24.0,698.0,618.98,473.83
2016,4,30,9,45,732.5,182.5,3.6,24.5,742.0,667.02,508.03
2016,4,30,10,0,759.0,181.0,3.5,25.0,786.0,714.68,541.05
2016,4,30,10,15,770.5,184.0,3.4,25.0,821.5,754.71,568.81
2016,4,30,10,30,782.0,187.0,3.3,25.0,857.0,788.33,591.73
2016,4,30,10,45,800.5,182.5,3.2,25.5,888.5,822.48,613.56
2016,4,30,11,0,819.0,178.0,3.1,26.0,920.0,854.43,632.78
2016,4,30,11,15,650.5,289.0,3.0,26.0,886.0,835.42,615.12
2016,4,30,11,30,482.0,400.0,2.9,26.0,852.0,800.49,586.37
2016,4,30,11,45,676.0,279.5,2.85,26.5,923.5,871.79,637.95
2016,4,30,12,0,870.0,159.0,2.8,27.0,995.0,920.9,670.24
2016,4,30,12,15,871.0,159.5,2.75,27.0,998.5,926.72,673.08
2016,4,30,12,30,872.0,160.0,2.7,27.0,1002.0,929.19,674.2
2016,4,30,12,45,873.5,157.5,2.65,27.5,998.0,926.27,670.62
2016,4,30,13,0,875.0,155.0,2.6,28.0,994.0,919.95,665.0
2016,4,30,13,15,872.0,154.5,2.6,28.0,980.5,907.91,657.51
2016,4,30,13,30,869.0,154.0,2.6,28.0,967.0,892.49,647.96
2016,4,30,13,45,866.5,151.0,2.65,28.0,946.0,872.05,635.55
2016,4,30,14,0,864.0,148.0,2.7,28.0,925.0,848.3,620.97
2016,4,30,14,15,857.0,146.0,2.7,28.0,896.0,827.16,607.8
2016,4,30,14,30,850.0,144.0,2.7,28.0,867.0,793.72,586.18
2016,4,30,14,45,842.5,140.5,2.7,28.0,831.0,755.85,560.47
2016,4,30,15,0,835.0,137.0,2.7,28.0,795.0,715.55,532.6
2016,4,30,15,15,822.0,134.0,2.6,28.0,752.5,669.89,499.92
2016,4,30,15,30,809.0,131.0,2.5,28.0,710.0,622.68,465.5
2016,4,30,15,45,795.0,125.5,2.45,28.0,662.5,571.33,427.55
2016,4,30,16,0,781.0,120.0,2.4,28.0,615.0,519.08,387.92
2016,4,30,16,15,758.5,115.5,2.3,27.5,562.5,463.18,345.08
2016,4,30,16,30,736.0,111.0,2.2,27.0,510.0,406.22,300.16
2016,4,30,16,45,709.0,104.5,2.1,27.0,455.0,347.95,252.54
2016,4,30,17,0,682.0,98.0,2.0,27.0,400.0,291.38,205.36
2016,4,30,17,15,639.0,91.0,1.8,26.0,343.5,232.62,157.36
2016,4,30,17,30,596.0,84.0,1.6,25.0,287.0,178.07,113.47
2016,4,30,17,45,539.5,74.5,1.4,24.5,232.0,124.4,73.45
2016,4,30,18,0,483.0,65.0,1.2,24.0,177.0,77.25,44.4
2016,4,30,18,15,388.0,53.0,1.15,23.0,127.0,42.37,30.63
2016,4,30,18,30,293.0,41.0,1.1,22.0,77.0,31.66,20.93
2016,4,30,18,45,146.5,20.5,1.1,21.5,38.5,15.93,4.72
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,10.24,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,22.77,12.28
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,35.99,25.32
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,46.41,34.93
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,90.71,55.04
2016,5,1,7,15,262.0,107.0,4.3,19.5,176.5,120.95,84.01
2016,5,1,7,30,76.0,141.0,4.4,20.0,168.0,128.57,98.23
2016,5,1,7,45,41.0,146.5,4.55,20.5,161.5,130.72,101.27
2016,5,1,8,0,6.0,152.0,4.7,21.0,155.0,126.82,98.79
2016,5,1,8,15,3.0,123.0,4.75,21.0,124.5,103.0,79.15
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,78.14,58.67
2016,5,1,8,45,0.0,83.0,4.85,21.5,83.0,69.01,50.92
2016,5,1,9,0,0.0,72.0,4.9,22.0,72.0,59.86,43.22
2016,5,1,9,15,26.0,193.0,4.9,22.0,212.0,179.77,139.4
2016,5,1,9,30,52.0,314.0,4.9,22.0,352.0,302.15,234.74
2016,5,1,9,45,27.0,235.0,4.9,22.5,255.0,220.27,169.99
2016,5,1,10,0,2.0,156.0,4.9,23.0,158.0,132.06,99.9
2016,5,1,10,15,15.0,246.5,4.9,23.0,259.5,218.7,167.86
2016,5,1,10,30,28.0,337.0,4.9,23.0,361.0,315.96,242.34
2016,5,1,10,45,90.5,398.0,4.95,23.5,479.5,421.93,322.64
2016,5,1,11,0,153.0,459.0,5.0,24.0,598.0,541.51,410.68
2016,5,1,11,15,83.5,364.5,5.0,24.0,441.0,391.81,298.6
2016,5,1,11,30,14.0,270.0,5.0,24.0,284.0,241.23,183.16
2016,5,1,11,45,114.5,381.0,5.0,24.0,491.5,449.17,342.57
2016,5,1,12,0,215.0,492.0,5.0,24.0,699.0,640.35,482.49
2016,5,1,12,15,308.5,460.0,5.0,24.0,758.0,706.42,531.15
2016,5,1,12,30,402.0,428.0,5.0,24.0,817.0,761.13,571.88
2016,5,1,12,45,258.0,457.0,5.05,24.0,706.0,658.37,495.54
2016,5,1,13,0,114.0,486.0,5.1,24.0,595.0,534.12,402.77
2016,5,1,13,15,70.0,424.0,5.1,24.0,491.0,437.34,331.5
2016,5,1,13,30,26.0,362.0,5.1,24.0,387.0,341.89,259.62
2016,5,1,13,45,43.5,389.5,5.2,24.0,430.0,380.12,289.26
2016,5,1,14,0,61.0,417.0,5.3,24.0,473.0,417.27,317.65
2016,5,1,14,15,391.0,313.5,5.25,24.0,648.5,610.25,468.38
2016,5,1,14,30,721.0,210.0,5.2,24.0,824.0,757.15,579.69
2016,5,1,14,45,697.0,213.0,5.2,24.0,786.0,716.65,549.4
2016,5,1,15,0,673.0,216.0,5.2,24.0,748.0,675.17,518.91
2016,5,1,15,15,656.0,210.5,5.15,24.0,706.0,630.22,485.45
2016,5,1,15,30,639.0,205.0,5.1,24.0,664.0,584.52,450.87
2016,5,1,15,45,616.0,198.5,5.05,24.0,616.5,534.16,412.15
2016,5,1,16,0,593.0,192.0,5.0,24.0,569.0,484.19,372.99
2016,5,1,16,15,566.0,183.5,4.85,23.5,518.5,427.73,328.68
2016,5,1,16,30,539.0,175.0,4.7,23.0,468.0,376.45,287.36
2016,5,1,16,45,503.5,164.5,4.6,23.0,415.5,322.29,242.73
2016,5,1,17,0,468.0,154.0,4.5,23.0,363.0,271.14,200.12
2016,5,1,17,15,423.0,140.5,4.25,22.5,309.5,218.69,157.15
2016,5,1,17,30,378.0,127.0,4.0,22.0,256.0,170.99,118.88
2016,5,1,17,45,319.5,110.0,3.8,22.0,205.0,123.47,83.04
2016,5,1,18,0,261.0,93.0,3.6,22.0,154.0,84.18,56.96
2016,5,1,18,15,192.0,70.5,3.55,21.5,109.0,53.01,39.96
2016,5,1,18,30,123.0,48.0,3.5,21.0,64.0,36.71,25.27
2016,5,1,18,45,61.5,24.0,3.5,20.5,32.0,18.92,7.17
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,44.0,11.0,5.0,14.0,13.0,9.39,0.0
2016,5,2,6,15,142.5,30.0,5.05,14.0,48.5,23.07,12.99
2016,5,2,6,30,241.0,49.0,5.1,14.0,84.0,37.27,26.93
2016,5,2,6,45,315.0,64.5,5.15,14.5,131.0,48.87,37.71
2016,5,2,7,0,389.0,80.0,5.2,15.0,178.0,89.11,56.79
2016,5,2,7,15,194.5,49.0,5.3,15.0,98.0,66.14,42.19
2016,5,2,7,30,0.0,18.0,5.4,15.0,18.0,14.83,7.06
2016,5,2,7,45,0.0,31.0,5.5,15.0,31.0,25.6,16.22
2016,5,2,8,0,0.0,44.0,5.6,15.0,44.0,36.4,25.32
2016,5,2,8,15,0.0,50.0,5.55,15.0,50.0,41.41,29.44
2016,5,2,8,30,0.0,56.0,5.5,15.0,56.0,46.44,33.55
2016,5,2,8,45,4.0,129.0,5.5,15.5,132.0,109.16,85.52
2016,5,2,9,0,8.0,202.0,5.5,16.0,208.0,172.46,136.85
2016,5,2,9,15,4.0,170.0,5.45,16.0,173.0,144.14,113.36
2016,5,2,9,30,0.0,138.0,5.4,16.0,138.0,115.22,89.46
2016,5,2,9,45,0.5,145.5,5.35,16.0,146.0,121.98,94.79
2016,5,2,10,0,1.0,153.0,5.3,16.0,154.0,128.81,100.13
2016,5,2,10,15,4.5,176.5,5.2,16.0,181.0,151.42,118.31
2016,5,2,10,30,8.0,200.0,5.1,16.0,208.0,174.38,136.64
2016,5,2,10,45,10.5,230.0,5.0,16.5,240.0,202.39,158.54
2016,5,2,11,0,13.0,260.0,4.9,17.0,272.0,230.65,180.4
2016,5,2,11,15,164.5,357.0,4.9,17.0,512.0,463.3,364.51
2016,5,2,11,30,316.0,454.0,4.9,17.0,752.0,694.32,538.0
2016,5,2,11,45,298.0,466.0,4.95,17.0,750.0,694.92,536.79
2016,5,2,12,0,280.0,478.0,5.0,17.0,748.0,693.62,535.32
2016,5,2,12,15,155.0,434.5,5.1,17.0,584.0,535.49,416.26
2016,5,2,12,30,30.0,391.0,5.2,17.0,420.0,373.68,290.7
