Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,12,45,23.0,346.5,5.35,17.5,369.0,326.99,254.68
2016,5,2,13,0,16.0,302.0,5.5,18.0,318.0,271.16,211.01
2016,5,2,13,15,22.0,336.0,5.55,18.0,357.5,305.5,238.07
2016,5,2,13,30,28.0,370.0,5.6,18.0,397.0,350.36,272.96
2016,5,2,13,45,22.5,337.0,5.65,18.0,359.0,305.43,238.24
2016,5,2,14,0,17.0,304.0,5.7,18.0,321.0,271.56,212.04
2016,5,2,14,15,16.0,290.0,5.6,18.0,305.0,257.93,201.59
2016,5,2,14,30,15.0,276.0,5.5,18.0,289.0,244.34,191.13
2016,5,2,14,45,10.5,232.0,5.4,18.5,241.0,202.72,158.1
2016,5,2,15,0,6.0,188.0,5.3,19.0,193.0,161.7,125.4
2016,5,2,15,15,19.0,236.5,5.15,19.0,250.5,210.55,164.8
2016,5,2,15,30,32.0,285.0,5.0,19.0,308.0,263.47,206.96
2016,5,2,15,45,133.5,285.5,4.85,19.0,371.5,323.32,255.1
2016,5,2,16,0,235.0,286.0,4.7,19.0,435.0,366.26,288.54
2016,5,2,16,15,128.0,242.5,4.55,18.5,323.0,266.86,210.59
2016,5,2,16,30,21.0,199.0,4.4,18.0,211.0,172.82,136.47
2016,5,2,16,45,10.5,146.5,4.25,18.0,152.5,124.56,97.69
2016,5,2,17,0,0.0,94.0,4.1,18.0,94.0,77.85,59.64
2016,5,2,17,15,0.0,80.5,3.85,17.5,80.5,66.68,50.64
2016,5,2,17,30,0.0,67.0,3.6,17.0,67.0,55.54,41.5
2016,5,2,17,45,0.0,54.0,3.35,17.0,54.0,44.69,32.36
2016,5,2,18,0,0.0,41.0,3.1,17.0,41.0,33.88,23.12
2016,5,2,18,15,0.0,29.5,2.75,16.5,29.5,24.33,15.77
2016,5,2,18,30,0.0,18.0,2.4,16.0,18.0,14.82,7.12
2016,5,2,18,45,0.0,10.0,2.1,15.5,10.0,8.22,0.21
2016,5,2,19,0,0.0,2.0,1.8,15.0,2.0,1.71,0.0
2016,5,2,19,15,0.0,1.0,1.75,15.0,1.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,38.0,7.5,2.5,11.0,9.0,6.4,0.0
2016,5,3,6,0,76.0,15.0,2.6,11.0,18.0,11.66,0.0
2016,5,3,6,15,201.5,31.5,2.7,11.5,57.0,24.36,14.46
2016,5,3,6,30,327.0,48.0,2.8,12.0,96.0,36.88,26.9
2016,5,3,6,45,422.5,58.5,2.9,13.0,148.5,46.44,35.83
2016,5,3,7,0,518.0,69.0,3.0,14.0,201.0,90.7,54.05
2016,5,3,7,15,575.0,77.0,3.1,14.5,257.5,139.37,87.22
2016,5,3,7,30,632.0,85.0,3.2,15.0,314.0,194.46,131.19
2016,5,3,7,45,677.5,90.0,3.35,16.0,372.0,250.16,178.5
2016,5,3,8,0,723.0,95.0,3.5,17.0,430.0,310.16,229.92
2016,5,3,8,15,752.0,99.5,3.55,17.0,486.0,369.65,281.72
2016,5,3,8,30,781.0,104.0,3.6,17.0,542.0,428.51,332.09
2016,5,3,8,45,805.0,107.0,3.7,17.5,595.5,485.01,378.88
2016,5,3,9,0,829.0,110.0,3.8,18.0,649.0,541.98,424.68
2016,5,3,9,15,845.0,113.0,3.8,18.5,697.5,594.54,465.62
2016,5,3,9,30,861.0,116.0,3.8,19.0,746.0,646.16,504.6
2016,5,3,9,45,874.0,118.0,3.85,19.5,789.0,689.81,536.94
2016,5,3,10,0,887.0,120.0,3.9,20.0,832.0,734.72,569.31
2016,5,3,10,15,896.0,122.0,3.9,20.5,868.0,774.66,597.15
2016,5,3,10,30,905.0,124.0,3.9,21.0,904.0,812.04,621.55
2016,5,3,10,45,911.0,125.5,3.9,21.5,932.5,843.82,641.53
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,872.5,659.22
2016,5,3,11,15,921.5,128.0,3.9,22.0,981.5,896.22,674.73
2016,5,3,11,30,926.0,129.0,3.9,22.0,1002.0,916.52,687.93
2016,5,3,11,45,929.5,128.5,3.9,22.5,1014.5,931.13,695.99
2016,5,3,12,0,933.0,128.0,3.9,23.0,1027.0,942.17,701.72
2016,5,3,12,15,933.5,128.0,3.9,23.0,1030.5,947.4,705.01
2016,5,3,12,30,934.0,128.0,3.9,23.0,1034.0,949.03,706.02
2016,5,3,12,45,932.5,128.0,3.9,23.5,1028.5,945.29,702.2
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,937.95,696.13
2016,5,3,13,15,928.0,127.5,3.85,24.0,1009.5,925.26,687.66
2016,5,3,13,30,925.0,127.0,3.8,24.0,996.0,909.0,676.91
2016,5,3,13,45,920.0,125.5,3.8,24.0,973.5,886.66,662.4
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,860.94,645.63
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,830.4,625.3
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,796.87,602.85
2016,5,3,14,45,891.5,119.0,3.7,24.0,854.0,758.27,576.28
2016,5,3,15,0,882.0,117.0,3.7,24.0,817.0,717.23,546.81
2016,5,3,15,15,869.5,114.5,3.65,24.0,773.5,671.59,513.24
2016,5,3,15,30,857.0,112.0,3.6,24.0,730.0,624.2,477.67
2016,5,3,15,45,841.5,108.5,3.6,24.0,681.0,574.62,439.7
2016,5,3,16,0,826.0,105.0,3.6,24.0,632.0,521.54,398.12
2016,5,3,16,15,804.5,101.0,3.45,23.5,579.0,464.68,353.0
2016,5,3,16,30,783.0,97.0,3.3,23.0,526.0,408.15,306.78
2016,5,3,16,45,755.0,92.5,3.2,22.5,470.0,349.58,257.9
2016,5,3,17,0,727.0,88.0,3.1,22.0,414.0,290.27,207.48
2016,5,3,17,15,687.0,82.0,2.7,21.5,357.0,231.03,157.12
2016,5,3,17,30,647.0,76.0,2.3,21.0,300.0,175.55,111.1
2016,5,3,17,45,587.0,68.5,1.95,20.5,243.5,120.69,70.05
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,72.65,41.4
2016,5,3,18,15,436.0,50.5,1.5,19.0,136.0,40.3,29.45
2016,5,3,18,30,345.0,40.0,1.4,18.0,85.0,32.53,22.2
2016,5,3,18,45,202.0,24.5,1.35,17.0,48.0,19.96,8.9
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,7.68,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,6.4,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,11.66,0.0
2016,5,4,6,15,206.0,31.5,1.4,13.5,58.0,24.36,14.52
2016,5,4,6,30,332.0,48.0,1.7,14.0,98.0,36.89,26.73
2016,5,4,6,45,421.5,59.0,2.05,15.0,150.0,46.74,35.83
2016,5,4,7,0,511.0,70.0,2.4,16.0,202.0,90.31,53.7
2016,5,4,7,15,568.0,78.5,2.4,17.0,258.5,138.85,86.21
2016,5,4,7,30,625.0,87.0,2.4,18.0,315.0,193.81,129.18
2016,5,4,7,45,667.5,93.0,2.4,19.0,372.5,249.12,175.39
2016,5,4,8,0,710.0,99.0,2.4,20.0,430.0,308.41,225.24
2016,5,4,8,15,739.0,104.0,2.45,20.5,485.5,365.55,273.61
2016,5,4,8,30,768.0,109.0,2.5,21.0,541.0,426.09,323.46
2016,5,4,8,45,790.5,112.5,2.65,22.0,594.0,481.58,367.7
2016,5,4,9,0,813.0,116.0,2.8,23.0,647.0,537.42,410.75
2016,5,4,9,15,829.0,119.5,2.9,23.5,695.0,589.61,450.45
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,640.9,488.36
2016,5,4,9,45,858.0,125.5,3.1,24.5,786.0,688.11,522.38
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,728.55,550.96
2016,5,4,10,15,880.0,130.0,3.25,25.0,865.0,767.83,578.92
2016,5,4,10,30,889.0,132.0,3.3,25.0,901.0,804.58,604.06
2016,5,4,10,45,896.0,133.5,3.35,25.5,929.5,836.61,623.99
2016,5,4,11,0,903.0,135.0,3.4,26.0,958.0,865.62,641.77
2016,5,4,11,15,586.5,302.0,3.4,26.0,841.0,783.67,580.69
2016,5,4,11,30,270.0,469.0,3.4,26.0,724.0,665.21,491.25
2016,5,4,11,45,598.5,300.5,3.45,26.5,875.5,812.76,600.96
2016,5,4,12,0,927.0,132.0,3.5,27.0,1027.0,937.69,686.34
2016,5,4,12,15,928.0,132.5,3.5,27.0,1031.0,943.71,689.2
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,946.18,690.73
2016,5,4,12,45,928.5,132.5,3.5,27.5,1030.0,942.9,687.27
2016,5,4,13,0,928.0,132.0,3.5,28.0,1025.0,936.04,681.61
2016,5,4,13,15,925.5,131.0,3.5,28.0,1011.5,923.42,673.65
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,907.21,663.43
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.5,885.78,649.83
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,860.94,633.98
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.0,830.85,614.6
2016,5,4,14,30,902.0,124.0,3.5,28.0,895.0,797.73,593.1
2016,5,4,14,45,892.5,122.0,3.5,28.0,858.5,759.16,566.86
2016,5,4,15,0,883.0,120.0,3.5,28.0,822.0,718.14,537.94
2016,5,4,15,15,871.0,117.5,3.4,27.5,778.5,672.85,506.05
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,628.48,473.92
2016,5,4,15,45,843.0,112.0,3.25,27.0,686.0,576.45,434.68
2016,5,4,16,0,827.0,109.0,3.2,27.0,637.0,523.57,393.79
2016,5,4,16,15,805.5,105.0,2.95,26.5,584.0,466.74,349.18
2016,5,4,16,30,784.0,101.0,2.7,26.0,531.0,410.24,303.56
2016,5,4,16,45,756.5,95.5,2.5,26.0,475.0,350.98,254.34
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,290.88,203.78
2016,5,4,17,15,688.5,84.5,2.05,25.0,361.5,231.95,155.1
2016,5,4,17,30,648.0,79.0,1.8,24.0,304.0,176.83,110.52
2016,5,4,17,45,590.5,71.0,1.55,23.5,247.5,121.89,70.09
2016,5,4,18,0,533.0,63.0,1.3,23.0,191.0,73.48,41.8
2016,5,4,18,15,438.5,52.5,1.25,22.0,139.0,41.94,30.48
2016,5,4,18,30,344.0,42.0,1.2,21.0,87.0,34.22,23.36
2016,5,4,18,45,199.5,26.5,1.2,20.0,49.5,20.61,9.53
2016,5,4,19,0,55.0,11.0,1.2,19.0,12.0,9.39,0.0
2016,5,4,19,15,27.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,6.83,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,13.04,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,24.04,14.23
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,34.83,24.62
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,41.76,31.05
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,87.93,48.72
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,138.78,82.18
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,195.42,126.52
2016,5,5,7,45,727.5,80.5,2.35,20.5,386.0,254.48,176.37
2016,5,5,8,0,761.0,86.0,2.3,21.0,443.0,313.47,226.69
2016,5,5,8,15,786.5,90.5,2.25,22.0,498.5,371.18,275.01
2016,5,5,8,30,812.0,95.0,2.2,23.0,554.0,430.14,322.77
2016,5,5,8,45,827.0,100.0,2.15,24.0,605.0,485.59,366.24
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,540.57,407.55
2016,5,5,9,15,856.0,107.5,2.05,25.5,703.0,590.03,444.17
2016,5,5,9,30,870.0,110.0,2.0,26.0,750.0,639.47,479.46
2016,5,5,9,45,876.5,114.5,2.0,26.5,790.5,684.34,510.61
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,726.88,539.26
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,765.41,565.61
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,801.3,588.89
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,831.29,606.5
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,858.02,621.85
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,880.47,636.08
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,899.52,648.19
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,913.81,656.01
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,924.62,661.71
2016,5,5,12,15,918.5,128.5,2.3,29.0,1018.5,929.26,665.36
2016,5,5,12,30,918.0,129.0,2.4,29.0,1021.0,930.37,666.9
2016,5,5,12,45,915.5,129.0,2.5,29.0,1015.0,925.79,664.88
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,917.71,660.72
2016,5,5,13,15,909.5,128.5,2.65,29.0,995.0,904.82,653.12
2016,5,5,13,30,906.0,128.0,2.7,29.0,981.0,888.46,643.34
2016,5,5,13,45,685.5,249.5,2.75,29.0,886.5,813.83,592.61
2016,5,5,14,0,465.0,371.0,2.8,29.0,792.0,724.72,528.54
2016,5,5,14,15,438.0,365.5,2.8,29.0,752.0,684.49,501.62
2016,5,5,14,30,411.0,360.0,2.8,29.0,712.0,643.91,473.81
2016,5,5,14,45,419.5,340.0,2.85,29.0,686.0,616.58,455.73
2016,5,5,15,0,428.0,320.0,2.9,29.0,660.0,587.11,435.72
2016,5,5,15,15,518.5,268.0,2.85,29.0,658.0,580.67,432.39
2016,5,5,15,30,609.0,216.0,2.8,29.0,656.0,567.88,423.63
2016,5,5,15,45,700.0,164.5,2.8,29.0,638.0,542.95,405.39
2016,5,5,16,0,791.0,113.0,2.8,29.0,620.0,507.13,377.89
2016,5,5,16,15,543.5,169.5,2.65,28.5,504.5,398.94,297.36
2016,5,5,16,30,296.0,226.0,2.5,28.0,389.0,312.05,233.32
2016,5,5,16,45,284.0,202.5,2.4,28.0,345.5,269.37,199.89
2016,5,5,17,0,272.0,179.0,2.3,28.0,302.0,227.72,166.65
2016,5,5,17,15,255.0,157.5,2.05,27.0,260.5,187.68,135.13
2016,5,5,17,30,238.0,136.0,1.8,26.0,219.0,149.5,105.23
2016,5,5,17,45,220.0,113.0,1.6,25.5,179.0,112.12,76.83
2016,5,5,18,0,202.0,90.0,1.4,25.0,139.0,77.11,52.69
2016,5,5,18,15,166.0,68.5,1.3,24.0,101.5,51.64,38.46
2016,5,5,18,30,130.0,47.0,1.2,23.0,64.0,36.15,24.79
2016,5,5,18,45,65.0,28.5,1.2,22.5,37.0,22.27,10.9
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,8.54,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,7.26,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,13.28,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,25.26,15.4
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,36.4,26.14
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,43.66,32.87
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,88.55,50.18
2016,5,6,7,15,625.5,72.0,1.75,18.5,272.0,138.81,83.16
2016,5,6,7,30,679.0,79.0,1.6,19.0,329.0,194.95,126.89
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,251.49,173.94
2016,5,6,8,0,751.0,91.0,1.3,21.0,444.0,313.6,225.52
2016,5,6,8,15,777.5,95.5,1.55,21.5,500.0,371.02,274.05
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,429.83,322.66
2016,5,6,8,45,826.0,103.0,2.1,23.0,609.0,486.21,367.71
2016,5,6,9,0,848.0,106.0,2.4,24.0,662.0,542.81,411.53
2016,5,6,9,15,862.5,108.5,2.35,24.5,710.0,592.75,448.86
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,642.69,484.88
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,689.12,517.25
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,733.64,547.28
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,773.45,574.36
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,810.64,598.16
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,842.14,616.37
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,870.5,632.33
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,893.49,645.43
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,912.98,656.19
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,928.85,663.87
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,941.2,669.35
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,946.47,671.76
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,948.06,672.02
2016,5,6,12,45,953.0,115.5,1.6,28.0,1039.0,944.24,669.69
2016,5,6,13,0,953.0,114.0,1.6,28.0,1034.0,936.74,665.2
2016,5,6,13,15,950.5,113.5,1.6,28.0,1020.0,924.24,657.7
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,908.08,648.01
2016,5,6,13,45,943.0,112.0,1.6,28.5,984.0,885.8,633.23
2016,5,6,14,0,938.0,111.0,1.6,29.0,962.0,860.07,616.37
2016,5,6,14,15,931.5,109.5,1.65,29.0,932.0,829.41,598.07
2016,5,6,14,30,925.0,108.0,1.7,29.0,902.0,795.66,577.61
2016,5,6,14,45,912.5,108.5,1.75,29.0,864.0,756.55,552.72
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,715.14,524.89
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,669.32,494.65
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,621.68,461.99
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,569.92,424.28
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,518.07,385.19
2016,5,6,16,15,820.5,96.5,2.15,27.5,587.0,461.71,341.79
2016,5,6,16,30,800.0,93.0,2.1,27.0,534.0,405.55,297.1
2016,5,6,16,45,770.0,89.5,2.1,27.0,478.0,346.67,248.78
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,289.65,201.06
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.5,228.26,150.7
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,172.97,106.27
2016,5,6,17,45,603.5,68.0,1.55,24.0,251.0,118.3,66.77
2016,5,6,18,0,545.0,61.0,1.4,23.0,195.0,70.21,39.67
2016,5,6,18,15,457.5,51.0,1.4,22.0,143.0,40.66,29.42
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,33.31,22.66
2016,5,6,18,45,233.5,26.5,1.4,20.5,53.0,21.65,10.82
2016,5,6,19,0,97.0,12.0,1.4,20.0,15.0,10.24,0.0
2016,5,6,19,15,48.5,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,7.68,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,13.97,0.0
2016,5,7,6,15,200.0,35.5,1.95,16.5,62.0,27.32,17.14
2016,5,7,6,30,310.0,53.0,2.1,17.0,102.0,40.43,29.53
2016,5,7,6,45,383.5,66.5,2.3,17.5,151.5,50.18,38.51
2016,5,7,7,0,457.0,80.0,2.5,18.0,201.0,90.45,55.72
2016,5,7,7,15,511.5,90.0,2.55,18.5,255.0,138.78,88.21
2016,5,7,7,30,566.0,100.0,2.6,19.0,309.0,190.81,128.51
2016,5,7,7,45,415.5,145.0,2.7,19.5,312.0,224.27,163.69
2016,5,7,8,0,265.0,190.0,2.8,20.0,315.0,239.79,182.6
2016,5,7,8,15,268.5,215.5,3.15,20.5,355.5,279.66,215.34
2016,5,7,8,30,272.0,241.0,3.5,21.0,396.0,319.63,247.46
2016,5,7,8,45,515.0,186.5,3.85,22.0,513.5,408.7,315.39
2016,5,7,9,0,758.0,132.0,4.2,23.0,631.0,518.3,399.07
2016,5,7,9,15,540.5,229.5,4.25,23.5,598.5,515.27,396.36
2016,5,7,9,30,323.0,327.0,4.3,24.0,566.0,487.06,373.26
2016,5,7,9,45,566.5,238.0,4.35,24.5,685.5,591.24,452.87
2016,5,7,10,0,810.0,149.0,4.4,25.0,805.0,704.46,537.23
2016,5,7,10,15,819.5,151.5,4.35,25.5,839.5,743.04,563.36
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,779.33,587.67
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,809.46,607.21
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,836.55,623.8
2016,5,7,11,15,838.0,164.0,4.3,27.0,945.5,858.58,638.12
2016,5,7,11,30,842.0,165.0,4.3,27.0,965.0,877.41,650.31
2016,5,7,11,45,863.0,153.0,4.3,27.5,981.0,884.22,653.15
2016,5,7,12,0,884.0,141.0,4.3,28.0,997.0,900.07,662.22
2016,5,7,12,15,884.0,141.5,4.3,28.0,1000.0,904.87,665.19
2016,5,7,12,30,884.0,142.0,4.3,28.0,1003.0,906.32,666.1
2016,5,7,12,45,882.0,141.5,4.3,28.5,997.5,901.87,661.86
2016,5,7,13,0,880.0,141.0,4.3,29.0,992.0,894.09,655.54
2016,5,7,13,15,876.0,140.5,4.3,29.0,978.0,881.22,647.25
2016,5,7,13,30,872.0,140.0,4.3,29.0,964.0,865.03,636.83
2016,5,7,13,45,660.5,257.5,4.3,29.0,873.5,795.55,587.24
2016,5,7,14,0,449.0,375.0,4.3,29.0,783.0,711.46,524.84
2016,5,7,14,15,369.0,392.0,4.3,29.0,720.5,643.44,476.67
2016,5,7,14,30,289.0,409.0,4.3,29.0,658.0,585.75,434.95
2016,5,7,14,45,291.5,389.5,4.3,29.0,631.5,558.54,416.27
2016,5,7,15,0,294.0,370.0,4.3,29.0,605.0,530.13,396.37
2016,5,7,15,15,292.5,348.5,4.3,29.0,572.0,496.34,372.27
2016,5,7,15,30,291.0,327.0,4.3,29.0,539.0,461.8,347.27
2016,5,7,15,45,506.5,232.0,4.3,29.0,570.5,488.41,368.0
2016,5,7,16,0,722.0,137.0,4.3,29.0,602.0,489.61,367.63
2016,5,7,16,15,698.5,132.0,4.15,28.5,551.5,436.0,325.6
2016,5,7,16,30,675.0,127.0,4.0,28.0,501.0,383.17,283.25
2016,5,7,16,45,644.5,120.5,3.9,27.5,447.5,327.75,238.14
2016,5,7,17,0,614.0,114.0,3.8,27.0,394.0,274.53,194.05
2016,5,7,17,15,572.0,106.0,3.9,26.5,339.5,219.98,149.38
2016,5,7,17,30,530.0,98.0,4.0,26.0,285.0,169.62,109.22
2016,5,7,17,45,475.5,87.0,4.15,25.5,232.5,117.49,71.19
2016,5,7,18,0,421.0,76.0,4.3,25.0,180.0,74.14,45.76
2016,5,7,18,15,338.0,62.0,4.35,24.0,132.0,46.84,34.42
2016,5,7,18,30,255.0,48.0,4.4,23.0,84.0,36.63,25.24
2016,5,7,18,45,127.5,30.5,4.5,22.5,48.5,23.44,12.26
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,11.1,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.0,3.1,17.5,5.0,4.27,0.0
2016,5,8,6,0,0.0,10.0,3.2,18.0,10.0,8.22,0.0
2016,5,8,6,15,1.0,31.5,3.25,18.5,31.5,25.65,15.68
2016,5,8,6,30,2.0,53.0,3.3,19.0,53.0,42.24,30.85
2016,5,8,6,45,13.5,76.5,3.35,19.5,79.5,60.08,46.79
2016,5,8,7,0,25.0,100.0,3.4,20.0,106.0,79.54,60.15
2016,5,8,7,15,40.0,122.5,3.75,20.5,136.0,101.94,77.66
2016,5,8,7,30,55.0,145.0,4.1,21.0,166.0,126.41,96.82
2016,5,8,7,45,103.0,173.5,4.5,21.5,220.0,166.74,127.72
2016,5,8,8,0,151.0,202.0,4.9,22.0,274.0,212.24,163.1
2016,5,8,8,15,75.5,125.5,5.0,22.5,161.5,134.33,102.58
2016,5,8,8,30,0.0,49.0,5.1,23.0,49.0,40.62,27.6
2016,5,8,8,45,0.0,87.0,5.2,23.5,87.0,72.37,53.17
2016,5,8,9,0,0.0,125.0,5.3,24.0,125.0,104.04,78.24
2016,5,8,9,15,0.0,99.5,5.15,24.0,99.5,82.92,61.13
2016,5,8,9,30,0.0,74.0,5.0,24.0,74.0,61.64,43.97
2016,5,8,9,45,0.0,77.5,4.9,24.0,77.5,64.62,46.25
2016,5,8,10,0,0.0,81.0,4.8,24.0,81.0,67.61,48.53
2016,5,8,10,15,0.5,112.0,4.7,24.0,112.5,94.04,69.39
2016,5,8,10,30,1.0,143.0,4.6,24.0,144.0,120.62,90.19
2016,5,8,10,45,7.5,208.0,4.5,24.5,215.0,180.87,136.88
2016,5,8,11,0,14.0,273.0,4.4,25.0,286.0,241.93,183.24
2016,5,8,11,15,14.0,272.5,4.35,25.0,285.5,242.08,183.07
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,242.14,182.97
2016,5,8,11,45,7.0,194.0,4.3,25.0,200.5,169.8,127.45
2016,5,8,12,0,0.0,116.0,4.3,25.0,116.0,97.63,71.32
2016,5,8,12,15,3.5,147.5,4.3,25.0,151.0,127.43,94.7
2016,5,8,12,30,7.0,179.0,4.3,25.0,186.0,157.31,117.91
2016,5,8,12,45,9.0,201.5,4.3,25.5,210.5,178.19,133.75
2016,5,8,13,0,11.0,224.0,4.3,26.0,235.0,198.99,149.43
2016,5,8,13,15,21.5,305.5,4.1,25.5,326.0,285.89,215.76
2016,5,8,13,30,32.0,387.0,3.9,25.0,417.0,366.3,276.06
2016,5,8,13,45,24.5,346.0,3.75,25.0,369.5,322.4,243.18
2016,5,8,14,0,17.0,305.0,3.6,25.0,322.0,271.45,205.08
2016,5,8,14,15,14.0,269.5,3.4,24.5,283.0,238.0,180.34
2016,5,8,14,30,11.0,234.0,3.2,24.0,244.0,204.87,155.51
2016,5,8,14,45,25.0,283.5,3.05,24.0,304.5,262.03,199.76
2016,5,8,15,0,39.0,333.0,2.9,24.0,365.0,312.36,238.06
2016,5,8,15,15,20.5,249.5,2.8,23.5,266.5,221.67,169.4
2016,5,8,15,30,2.0,166.0,2.7,23.0,168.0,139.65,106.06
2016,5,8,15,45,1.0,124.5,2.65,23.0,125.5,104.25,78.39
2016,5,8,16,0,0.0,83.0,2.6,23.0,83.0,69.05,50.43
2016,5,8,16,15,33.5,158.5,3.2,22.5,177.0,148.23,114.22
2016,5,8,16,30,67.0,234.0,3.8,22.0,271.0,220.09,171.2
2016,5,8,16,45,33.5,139.0,4.45,22.0,157.5,127.03,97.56
2016,5,8,17,0,0.0,44.0,5.1,22.0,44.0,36.4,24.52
2016,5,8,17,15,0.0,38.0,5.75,21.5,38.0,31.4,20.54
2016,5,8,17,30,0.0,32.0,6.4,21.0,32.0,26.41,16.48
2016,5,8,17,45,0.0,26.0,7.1,21.0,26.0,21.43,12.33
2016,5,8,18,0,0.0,20.0,7.8,21.0,20.0,16.46,8.13
2016,5,8,18,15,0.0,14.5,7.7,20.5,14.5,11.92,4.7
2016,5,8,18,30,0.0,9.0,7.6,20.0,9.0,7.39,0.65
2016,5,8,18,45,0.0,5.0,7.55,20.0,5.0,4.1,0.0
2016,5,8,19,0,0.0,1.0,7.5,20.0,1.0,0.85,0.0
2016,5,8,19,15,0.0,0.5,7.05,19.5,0.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,20.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,20.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,8.54,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,16.16,0.0
2016,5,9,6,15,130.0,41.5,4.65,20.0,60.0,31.97,20.86
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,47.84,35.53
2016,5,9,6,45,269.0,84.0,4.95,20.5,144.5,62.87,49.02
2016,5,9,7,0,321.0,105.0,5.1,21.0,191.0,99.55,67.24
2016,5,9,7,15,269.5,125.5,5.35,21.5,209.5,131.82,92.11
2016,5,9,7,30,218.0,146.0,5.6,22.0,228.0,157.81,115.25
2016,5,9,7,45,350.5,157.5,5.95,23.0,313.5,214.86,157.04
2016,5,9,8,0,483.0,169.0,6.3,24.0,399.0,289.3,214.15
2016,5,9,8,15,462.0,187.0,6.35,24.0,428.0,326.94,247.25
2016,5,9,8,30,441.0,205.0,6.4,24.0,457.0,361.49,277.03
2016,5,9,8,45,287.5,255.0,6.5,24.5,425.5,353.78,273.19
2016,5,9,9,0,134.0,305.0,6.6,25.0,394.0,329.55,254.45
2016,5,9,9,15,110.0,323.5,6.55,25.5,400.0,335.32,258.13
2016,5,9,9,30,86.0,342.0,6.5,26.0,406.0,343.14,263.01
2016,5,9,9,45,291.0,322.5,6.5,26.5,556.0,476.28,365.45
2016,5,9,10,0,496.0,303.0,6.5,27.0,706.0,620.07,473.25
2016,5,9,10,15,411.5,354.5,6.4,27.5,698.0,622.93,472.11
2016,5,9,10,30,327.0,406.0,6.3,28.0,690.0,613.24,461.98
2016,5,9,10,45,244.0,435.5,6.2,28.5,652.0,585.82,439.09
2016,5,9,11,0,161.0,465.0,6.1,29.0,614.0,544.94,406.43
2016,5,9,11,15,238.0,462.0,6.0,29.0,686.5,610.69,455.11
2016,5,9,11,30,315.0,459.0,5.9,29.0,759.0,686.73,509.93
2016,5,9,11,45,587.0,309.5,5.8,29.5,876.0,799.37,594.01
2016,5,9,12,0,859.0,160.0,5.7,30.0,993.0,889.07,657.7
2016,5,9,12,15,860.0,160.0,5.6,30.0,997.0,894.1,660.0
2016,5,9,12,30,861.0,160.0,5.5,30.0,1001.0,895.95,660.65
2016,5,9,12,45,861.5,158.5,5.4,30.0,996.5,892.97,658.14
2016,5,9,13,0,862.0,157.0,5.3,30.0,992.0,886.75,653.56
2016,5,9,13,15,859.0,156.0,5.2,30.0,978.5,874.64,645.09
2016,5,9,13,30,856.0,155.0,5.1,30.0,965.0,859.24,634.52
2016,5,9,13,45,853.5,152.0,5.0,30.5,944.0,839.35,619.71
2016,5,9,14,0,851.0,149.0,4.9,31.0,923.0,816.21,602.84
2016,5,9,14,15,843.5,147.0,4.85,31.0,894.0,794.86,588.77
2016,5,9,14,30,836.0,145.0,4.8,31.0,865.0,761.92,565.7
2016,5,9,14,45,826.5,142.0,4.75,31.0,829.0,724.1,538.97
2016,5,9,15,0,817.0,139.0,4.7,31.0,793.0,684.05,510.27
2016,5,9,15,15,803.5,136.0,4.6,30.5,751.0,639.49,478.61
2016,5,9,15,30,790.0,133.0,4.5,30.0,709.0,593.5,445.22
2016,5,9,15,45,770.5,130.5,4.45,30.0,661.0,543.53,407.34
2016,5,9,16,0,751.0,128.0,4.4,30.0,613.0,492.18,367.56
2016,5,9,16,15,728.0,123.0,4.25,29.5,561.5,437.62,325.01
2016,5,9,16,30,705.0,118.0,4.1,29.0,510.0,383.73,281.82
2016,5,9,16,45,672.5,113.0,3.95,29.0,456.0,327.64,235.67
2016,5,9,17,0,640.0,108.0,3.8,29.0,402.0,273.88,190.87
2016,5,9,17,15,599.0,100.5,3.55,28.5,347.0,218.79,145.89
2016,5,9,17,30,558.0,93.0,3.3,28.0,292.0,167.7,105.46
2016,5,9,17,45,499.5,83.5,3.1,27.5,238.5,117.52,69.84
2016,5,9,18,0,441.0,74.0,2.9,27.0,185.0,71.91,43.74
2016,5,9,18,15,358.0,61.0,3.0,26.5,136.5,46.19,33.53
2016,5,9,18,30,275.0,48.0,3.1,26.0,88.0,36.69,25.01
2016,5,9,18,45,163.0,30.5,3.25,25.5,51.5,23.51,12.51
2016,5,9,19,0,51.0,13.0,3.4,25.0,15.0,11.1,0.0
2016,5,9,19,15,25.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,8.11,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,15.46,0.29
2016,5,10,6,15,100.0,43.5,2.75,22.5,58.0,33.29,21.8
2016,5,10,6,30,170.0,68.0,2.8,23.0,96.0,50.98,37.78
2016,5,10,6,45,255.5,85.0,2.9,23.5,145.5,63.47,48.93
2016,5,10,7,0,341.0,102.0,3.0,24.0,195.0,97.73,64.4
2016,5,10,7,15,396.0,115.5,3.0,24.0,247.0,139.44,91.84
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,187.38,127.91
2016,5,10,7,45,509.0,134.5,3.05,24.5,355.0,235.64,166.0
2016,5,10,8,0,567.0,140.0,3.1,25.0,411.0,289.69,209.6
2016,5,10,8,15,598.0,147.5,3.05,25.5,463.5,344.76,254.51
2016,5,10,8,30,629.0,155.0,3.0,26.0,516.0,398.7,297.71
2016,5,10,8,45,664.0,155.5,3.0,26.5,568.0,450.34,338.28
2016,5,10,9,0,699.0,156.0,3.0,27.0,620.0,503.78,379.17
2016,5,10,9,15,716.5,160.5,3.0,27.5,665.5,552.48,415.49
2016,5,10,9,30,734.0,165.0,3.0,28.0,711.0,600.71,450.44
2016,5,10,9,45,752.0,166.0,3.05,28.5,752.0,645.36,482.15
2016,5,10,10,0,770.0,167.0,3.1,29.0,793.0,687.04,511.11
2016,5,10,10,15,779.5,169.5,3.15,29.0,826.5,724.02,537.17
2016,5,10,10,30,789.0,172.0,3.2,29.0,860.0,758.84,561.37
2016,5,10,10,45,795.0,174.5,3.25,29.5,886.5,788.58,580.62
2016,5,10,11,0,801.0,177.0,3.3,30.0,913.0,815.6,597.75
2016,5,10,11,15,805.5,178.5,3.35,30.0,932.0,837.63,612.09
2016,5,10,11,30,810.0,180.0,3.4,30.0,951.0,856.62,624.4
2016,5,10,11,45,804.0,186.5,3.45,30.5,960.0,867.89,630.4
2016,5,10,12,0,798.0,193.0,3.5,31.0,969.0,875.73,634.25
2016,5,10,12,15,798.0,193.5,3.5,31.0,971.5,880.28,637.06
2016,5,10,12,30,798.0,194.0,3.5,31.0,974.0,881.67,637.91
2016,5,10,12,45,787.5,200.0,3.55,31.0,966.5,875.54,634.2
2016,5,10,13,0,777.0,206.0,3.6,31.0,959.0,866.35,628.61
2016,5,10,13,15,542.0,332.5,3.6,31.0,854.5,778.05,564.57
2016,5,10,13,30,307.0,459.0,3.6,31.0,750.0,676.02,490.28
2016,5,10,13,45,210.5,456.5,3.65,31.0,654.0,579.87,423.18
2016,5,10,14,0,114.0,454.0,3.7,31.0,558.0,494.95,362.31
2016,5,10,14,15,221.0,426.5,3.75,31.0,620.5,548.05,402.94
2016,5,10,14,30,328.0,399.0,3.8,31.0,683.0,601.7,442.56
2016,5,10,14,45,293.5,389.5,3.9,31.0,635.5,555.99,410.16
2016,5,10,15,0,259.0,380.0,4.0,31.0,588.0,511.56,378.73
2016,5,10,15,15,397.5,312.0,4.05,31.0,611.5,527.28,392.31
2016,5,10,15,30,536.0,244.0,4.1,31.0,635.0,537.13,400.32
2016,5,10,15,45,383.0,268.0,4.15,31.0,538.0,442.08,329.99
2016,5,10,16,0,230.0,292.0,4.2,31.0,441.0,361.6,270.22
2016,5,10,16,15,354.0,239.0,4.2,30.5,447.0,362.0,270.08
2016,5,10,16,30,478.0,186.0,4.2,30.0,453.0,348.69,257.49
2016,5,10,16,45,431.0,182.0,4.25,29.5,403.5,300.31,219.55
2016,5,10,17,0,384.0,178.0,4.3,29.0,354.0,253.83,183.05
2016,5,10,17,15,381.0,156.5,4.25,28.5,312.5,210.81,147.87
2016,5,10,17,30,378.0,135.0,4.2,28.0,271.0,168.64,113.88
2016,5,10,17,45,323.5,118.0,4.2,27.5,220.0,123.29,81.53
2016,5,10,18,0,269.0,101.0,4.2,27.0,169.0,85.01,58.11
2016,5,10,18,15,202.0,79.5,4.1,26.5,123.5,59.27,44.58
2016,5,10,18,30,135.0,58.0,4.0,26.0,78.0,43.84,30.98
2016,5,10,18,45,74.0,34.0,3.95,25.5,44.0,26.33,14.86
2016,5,10,19,0,13.0,10.0,3.9,25.0,10.0,8.45,0.0
2016,5,10,19,15,6.5,5.0,3.7,24.5,5.0,4.27,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.0,1.85,19.5,8.0,6.83,0.0
2016,5,11,6,0,0.0,16.0,2.1,20.0,16.0,13.2,0.35
2016,5,11,6,15,45.0,39.0,2.3,20.5,46.5,30.66,19.92
2016,5,11,6,30,90.0,62.0,2.5,21.0,77.0,47.55,35.21
2016,5,11,6,45,123.5,86.0,2.75,21.5,115.0,64.64,50.37
2016,5,11,7,0,157.0,110.0,3.0,22.0,153.0,93.09,66.84
2016,5,11,7,15,199.5,127.5,3.2,22.5,195.0,123.88,88.13
2016,5,11,7,30,242.0,145.0,3.4,23.0,237.0,160.34,115.49
2016,5,11,7,45,375.5,150.5,3.65,23.5,319.0,215.59,155.65
2016,5,11,8,0,509.0,156.0,3.9,24.0,401.0,284.43,208.19
2016,5,11,8,15,540.5,166.0,3.95,24.5,453.0,335.21,249.77
2016,5,11,8,30,572.0,176.0,4.0,25.0,505.0,388.38,292.6
2016,5,11,8,45,587.0,188.0,4.1,25.5,552.5,437.78,331.87
2016,5,11,9,0,602.0,200.0,4.2,26.0,600.0,490.66,372.65
2016,5,11,9,15,620.5,207.5,4.2,26.5,645.5,538.14,408.35
2016,5,11,9,30,639.0,215.0,4.2,27.0,691.0,585.5,443.05
2016,5,11,9,45,638.0,229.5,4.2,27.5,727.5,625.91,471.7
2016,5,11,10,0,637.0,244.0,4.2,28.0,764.0,664.13,498.08
2016,5,11,10,15,648.5,249.5,4.15,28.5,797.5,701.39,523.31
2016,5,11,10,30,660.0,255.0,4.1,29.0,831.0,737.03,546.88
2016,5,11,10,45,656.0,267.0,4.05,29.5,855.0,764.34,564.0
2016,5,11,11,0,652.0,279.0,4.0,30.0,879.0,788.8,578.91
2016,5,11,11,15,657.5,282.5,3.9,30.0,898.5,811.04,593.36
2016,5,11,11,30,663.0,286.0,3.8,30.0,918.0,830.72,605.94
2016,5,11,11,45,351.5,354.0,3.75,30.5,689.5,635.93,466.14
2016,5,11,12,0,40.0,422.0,3.7,31.0,461.0,405.41,296.09
2016,5,11,12,15,122.5,462.0,3.6,31.0,582.0,522.91,381.89
2016,5,11,12,30,205.0,502.0,3.5,31.0,703.0,629.99,456.91
2016,5,11,12,45,158.5,496.0,3.45,31.0,651.0,583.72,423.4
2016,5,11,13,0,112.0,490.0,3.4,31.0,599.0,527.6,383.61
2016,5,11,13,15,92.5,472.0,3.35,31.0,561.5,493.08,359.36
2016,5,11,13,30,73.0,454.0,3.3,31.0,524.0,458.61,334.9
2016,5,11,13,45,102.0,456.0,3.25,31.5,550.5,481.57,351.39
2016,5,11,14,0,131.0,458.0,3.2,32.0,577.0,510.97,371.9
2016,5,11,14,15,211.5,434.0,3.15,31.5,619.5,546.25,399.19
2016,5,11,14,30,292.0,410.0,3.1,31.0,662.0,583.43,427.32
2016,5,11,14,45,268.0,396.5,3.05,31.0,620.5,542.88,398.62
2016,5,11,15,0,244.0,383.0,3.0,31.0,579.0,503.0,370.52
2016,5,11,15,15,246.0,360.5,3.0,31.0,549.5,472.68,349.44
2016,5,11,15,30,248.0,338.0,3.0,31.0,520.0,441.48,327.33
2016,5,11,15,45,292.0,304.5,3.0,31.0,505.0,422.79,314.1
2016,5,11,16,0,336.0,271.0,3.0,31.0,490.0,399.41,296.68
2016,5,11,16,15,423.5,231.0,2.95,30.5,483.5,388.95,288.01
2016,5,11,16,30,511.0,191.0,2.9,30.0,477.0,364.29,267.2
2016,5,11,16,45,478.0,179.5,2.9,29.5,425.0,312.74,226.86
2016,5,11,17,0,445.0,168.0,2.9,29.0,373.0,263.95,188.22
2016,5,11,17,15,403.0,153.5,2.95,28.5,321.0,213.9,148.99
2016,5,11,17,30,361.0,139.0,3.0,28.0,269.0,167.44,113.42
2016,5,11,17,45,320.0,119.0,3.05,27.5,219.5,123.08,81.48
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,83.57,56.91
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,58.06,43.57
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,42.58,29.97
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,26.36,15.05
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,9.89,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.12,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.0,1.1,20.5,12.0,8.54,0.0
2016,5,12,6,0,62.0,20.0,1.2,21.0,24.0,15.89,2.41
2016,5,12,6,15,145.0,41.5,1.4,21.5,62.5,32.12,21.11
2016,5,12,6,30,228.0,63.0,1.6,22.0,101.0,48.0,35.48
2016,5,12,6,45,166.5,84.0,1.85,22.5,117.5,62.28,48.15
2016,5,12,7,0,105.0,105.0,2.1,23.0,134.0,86.53,62.8
2016,5,12,7,15,55.0,116.0,2.15,23.5,131.5,98.71,73.37
2016,5,12,7,30,5.0,127.0,2.2,24.0,129.0,103.69,79.2
2016,5,12,7,45,2.5,105.0,2.3,24.5,106.0,87.07,65.48
2016,5,12,8,0,0.0,83.0,2.4,25.0,83.0,68.93,50.57
2016,5,12,8,15,158.0,159.5,2.4,25.0,251.0,190.07,143.76
2016,5,12,8,30,316.0,236.0,2.4,25.0,419.0,329.15,249.29
2016,5,12,8,45,302.5,263.5,2.4,25.5,451.5,364.9,276.44
2016,5,12,9,0,289.0,291.0,2.4,26.0,484.0,398.78,301.67
2016,5,12,9,15,145.0,224.5,2.35,26.5,321.5,275.11,209.0
2016,5,12,9,30,1.0,158.0,2.3,27.0,159.0,132.38,98.43
2016,5,12,9,45,4.0,179.5,2.25,27.5,183.0,152.51,113.79
2016,5,12,10,0,7.0,201.0,2.2,28.0,207.0,172.97,128.96
2016,5,12,10,15,3.5,170.5,2.15,28.0,173.5,145.3,107.52
2016,5,12,10,30,0.0,140.0,2.1,28.0,140.0,117.29,85.85
2016,5,12,10,45,143.5,293.0,2.05,28.5,425.5,372.61,279.43
2016,5,12,11,0,287.0,446.0,2.0,29.0,711.0,633.38,461.46
2016,5,12,11,15,497.5,348.0,2.0,29.0,818.0,735.36,532.82
2016,5,12,11,30,708.0,250.0,2.0,29.0,925.0,835.29,602.24
2016,5,12,11,45,477.0,370.5,2.0,29.5,828.0,754.88,542.09
2016,5,12,12,0,246.0,491.0,2.0,30.0,731.0,652.26,467.69
2016,5,12,12,15,208.5,497.5,2.05,30.0,701.0,627.49,451.11
2016,5,12,12,30,171.0,504.0,2.1,30.0,671.0,601.25,432.82
2016,5,12,12,45,166.5,501.0,2.15,30.0,663.5,593.97,428.22
2016,5,12,13,0,162.0,498.0,2.2,30.0,656.0,585.69,422.83
2016,5,12,13,15,229.5,480.0,2.25,30.0,700.0,623.98,450.99
2016,5,12,13,30,297.0,462.0,2.3,30.0,744.0,667.4,481.91
2016,5,12,13,45,261.0,458.5,2.4,30.0,703.0,628.08,454.98
2016,5,12,14,0,225.0,455.0,2.5,30.0,662.0,581.42,423.3
