Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,14,15,269.5,429.5,2.5,29.5,668.5,592.78,433.48
2016,5,12,14,30,314.0,404.0,2.5,29.0,675.0,593.06,435.66
2016,5,12,14,45,201.5,391.0,2.5,29.0,562.5,483.94,357.74
2016,5,12,15,0,89.0,378.0,2.5,29.0,450.0,382.5,284.03
2016,5,12,15,15,116.5,362.5,2.45,29.0,451.0,387.01,288.37
2016,5,12,15,30,144.0,347.0,2.4,29.0,452.0,382.45,285.51
2016,5,12,15,45,121.0,320.0,2.35,29.0,404.5,338.59,253.39
2016,5,12,16,0,98.0,293.0,2.3,29.0,357.0,292.7,219.61
2016,5,12,16,15,165.0,267.0,2.2,28.5,364.5,297.07,223.08
2016,5,12,16,30,232.0,241.0,2.1,28.0,372.0,290.33,217.01
2016,5,12,16,45,238.5,214.5,2.05,28.0,336.5,258.12,191.36
2016,5,12,17,0,245.0,188.0,2.0,28.0,301.0,222.13,162.37
2016,5,12,17,15,299.0,164.0,1.8,27.5,284.5,197.41,140.2
2016,5,12,17,30,353.0,140.0,1.6,27.0,268.0,166.26,112.92
2016,5,12,17,45,302.5,122.0,1.4,26.5,218.5,122.99,82.26
2016,5,12,18,0,252.0,104.0,1.2,26.0,169.0,85.55,59.35
2016,5,12,18,15,191.5,81.0,1.2,25.5,123.5,60.25,45.6
2016,5,12,18,30,131.0,58.0,1.2,25.0,78.0,43.88,31.25
2016,5,12,18,45,65.5,34.5,1.2,24.5,44.5,27.24,15.99
2016,5,12,19,0,0.0,11.0,1.2,24.0,11.0,9.06,0.0
2016,5,12,19,15,0.0,5.5,1.35,24.0,5.5,4.69,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,9.0,6.83,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,18.0,13.3,1.71
2016,5,13,6,15,63.0,43.5,2.6,20.0,54.0,33.85,22.75
2016,5,13,6,30,107.0,71.0,2.6,20.0,90.0,53.42,40.45
2016,5,13,6,45,162.5,97.0,2.6,20.5,137.0,71.65,56.66
2016,5,13,7,0,218.0,123.0,2.6,21.0,184.0,103.95,74.39
2016,5,13,7,15,196.5,138.0,2.6,21.5,202.0,130.32,93.83
2016,5,13,7,30,175.0,153.0,2.6,22.0,220.0,153.05,112.69
2016,5,13,7,45,288.0,173.5,2.6,22.5,304.5,209.59,154.15
2016,5,13,8,0,401.0,194.0,2.6,23.0,389.0,278.54,206.35
2016,5,13,8,15,433.0,207.5,2.55,23.5,439.5,328.87,246.38
2016,5,13,8,30,465.0,221.0,2.5,24.0,490.0,379.56,286.12
2016,5,13,8,45,495.5,229.0,2.5,25.0,539.0,427.46,322.48
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,477.15,359.2
2016,5,13,9,15,378.0,293.5,2.4,26.5,555.0,465.26,350.0
2016,5,13,9,30,230.0,350.0,2.3,27.0,522.0,438.83,329.07
2016,5,13,9,45,419.0,305.0,2.2,27.5,639.5,544.55,406.24
2016,5,13,10,0,608.0,260.0,2.1,28.0,757.0,654.22,483.39
2016,5,13,10,15,620.5,265.0,2.0,28.0,790.5,690.67,507.32
2016,5,13,10,30,633.0,270.0,1.9,28.0,824.0,725.64,530.24
2016,5,13,10,45,470.5,355.0,1.8,28.5,774.5,692.39,502.61
2016,5,13,11,0,308.0,440.0,1.7,29.0,725.0,643.48,464.65
2016,5,13,11,15,489.5,358.0,1.65,29.0,821.0,735.6,530.02
2016,5,13,11,30,671.0,276.0,1.6,29.0,917.0,824.62,590.64
2016,5,13,11,45,540.0,351.0,1.55,29.0,871.0,789.52,563.35
2016,5,13,12,0,409.0,426.0,1.5,29.0,825.0,740.96,528.4
2016,5,13,12,15,561.5,340.0,1.45,29.0,889.5,807.4,575.16
2016,5,13,12,30,714.0,254.0,1.4,29.0,954.0,863.19,613.25
2016,5,13,12,45,710.5,255.0,1.35,29.5,948.5,858.98,608.11
2016,5,13,13,0,707.0,256.0,1.3,30.0,943.0,851.83,601.77
2016,5,13,13,15,703.0,255.0,1.25,30.0,930.0,839.59,593.52
2016,5,13,13,30,699.0,254.0,1.2,30.0,917.0,824.48,583.48
2016,5,13,13,45,452.0,356.5,1.2,30.0,781.5,699.65,498.34
2016,5,13,14,0,205.0,459.0,1.2,30.0,646.0,568.12,406.99
2016,5,13,14,15,437.5,349.5,1.2,29.5,733.0,656.88,473.6
2016,5,13,14,30,670.0,240.0,1.2,29.0,820.0,719.13,519.26
2016,5,13,14,45,577.0,270.0,1.2,29.0,755.0,654.25,473.99
2016,5,13,15,0,484.0,300.0,1.2,29.0,690.0,594.99,432.99
2016,5,13,15,15,541.0,261.5,1.2,29.0,675.5,576.03,421.01
2016,5,13,15,30,598.0,223.0,1.2,29.0,661.0,553.44,405.42
2016,5,13,15,45,577.5,210.5,1.2,29.0,611.0,499.37,366.73
2016,5,13,16,0,557.0,198.0,1.2,29.0,561.0,448.53,329.54
2016,5,13,16,15,562.5,177.5,1.15,28.5,518.5,402.92,295.35
2016,5,13,16,30,568.0,157.0,1.1,28.0,476.0,358.99,261.07
2016,5,13,16,45,462.0,163.5,1.05,28.0,406.0,292.44,210.69
2016,5,13,17,0,356.0,170.0,1.0,28.0,336.0,237.46,169.6
2016,5,13,17,15,300.0,162.5,0.9,27.5,289.5,195.84,138.18
2016,5,13,17,30,244.0,155.0,0.8,27.0,243.0,159.86,112.05
2016,5,13,17,45,209.5,132.0,0.75,27.0,198.5,120.77,83.78
2016,5,13,18,0,175.0,109.0,0.7,27.0,154.0,86.83,61.61
2016,5,13,18,15,154.0,85.0,0.75,26.5,117.5,63.62,48.24
2016,5,13,18,30,133.0,61.0,0.8,26.0,81.0,45.94,32.85
2016,5,13,18,45,77.0,36.5,0.85,25.5,47.0,28.68,17.18
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,10.07,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,5.12,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,20.5,11.0,9.39,0.0
2016,5,14,6,0,10.0,22.0,1.7,21.0,22.0,17.97,4.93
2016,5,14,6,15,70.0,44.0,1.7,21.5,55.0,34.26,23.01
2016,5,14,6,30,130.0,66.0,1.7,22.0,88.0,49.57,36.87
2016,5,14,6,45,193.0,82.0,1.7,22.5,128.5,61.17,47.23
2016,5,14,7,0,256.0,98.0,1.7,23.0,169.0,88.55,60.2
2016,5,14,7,15,250.0,122.5,1.6,23.5,205.0,124.82,86.31
2016,5,14,7,30,244.0,147.0,1.5,24.0,241.0,160.58,114.64
2016,5,14,7,45,201.0,176.5,1.45,24.5,262.0,189.9,139.98
2016,5,14,8,0,158.0,206.0,1.4,25.0,283.0,214.6,161.09
2016,5,14,8,15,159.0,232.0,1.25,25.5,317.0,247.1,186.18
2016,5,14,8,30,160.0,258.0,1.1,26.0,351.0,279.64,210.59
2016,5,14,8,45,231.0,274.0,1.0,26.5,421.0,335.74,251.47
2016,5,14,9,0,302.0,290.0,0.9,27.0,491.0,402.55,299.31
2016,5,14,9,15,181.5,310.0,0.8,27.0,433.5,365.54,271.83
2016,5,14,9,30,61.0,330.0,0.7,27.0,376.0,315.8,234.5
2016,5,14,9,45,47.5,331.5,0.6,27.0,368.5,312.53,231.61
2016,5,14,10,0,34.0,333.0,0.5,27.0,361.0,307.85,227.33
2016,5,14,10,15,41.0,359.0,0.5,27.0,394.5,337.56,248.43
2016,5,14,10,30,48.0,385.0,0.5,27.0,428.0,367.75,269.41
2016,5,14,10,45,35.0,361.0,0.55,27.0,392.5,339.29,248.74
2016,5,14,11,0,22.0,337.0,0.6,27.0,357.0,302.18,222.07
2016,5,14,11,15,21.5,339.0,0.7,27.0,359.0,304.35,223.99
2016,5,14,11,30,21.0,341.0,0.8,27.0,361.0,306.39,225.56
2016,5,14,11,45,18.0,313.5,0.95,27.0,331.0,280.83,207.27
2016,5,14,12,0,15.0,286.0,1.1,27.0,301.0,255.06,188.72
2016,5,14,12,15,17.5,316.5,1.15,26.5,334.0,283.59,210.19
2016,5,14,12,30,20.0,347.0,1.2,26.0,367.0,312.04,231.31
2016,5,14,12,45,15.0,281.0,1.25,26.0,296.5,250.92,186.48
2016,5,14,13,0,10.0,215.0,1.3,26.0,226.0,190.06,141.35
2016,5,14,13,15,10.5,219.5,1.35,26.0,230.0,194.06,144.66
2016,5,14,13,30,11.0,224.0,1.4,26.0,234.0,197.96,147.71
2016,5,14,13,45,10.5,223.5,1.45,26.0,233.5,196.72,146.89
2016,5,14,14,0,10.0,223.0,1.5,26.0,233.0,195.44,146.07
2016,5,14,14,15,5.0,153.5,1.45,25.5,158.5,132.5,98.33
2016,5,14,14,30,0.0,84.0,1.4,25.0,84.0,70.24,50.11
2016,5,14,14,45,0.0,59.0,1.35,25.0,59.0,49.23,33.66
2016,5,14,15,0,0.0,34.0,1.3,25.0,34.0,28.3,17.06
2016,5,14,15,15,0.0,42.5,1.25,24.5,42.5,35.36,22.83
2016,5,14,15,30,0.0,51.0,1.2,24.0,51.0,42.42,28.62
2016,5,14,15,45,68.5,175.5,1.15,24.0,220.5,188.95,144.77
2016,5,14,16,0,137.0,300.0,1.1,24.0,390.0,320.19,243.55
2016,5,14,16,15,220.5,265.5,1.1,23.5,396.0,318.71,241.54
2016,5,14,16,30,304.0,231.0,1.1,23.0,402.0,311.11,234.33
2016,5,14,16,45,285.5,208.5,1.1,23.0,356.5,267.34,199.85
2016,5,14,17,0,267.0,186.0,1.1,23.0,311.0,225.28,166.45
2016,5,14,17,15,228.0,171.5,1.05,22.5,268.5,186.81,136.77
2016,5,14,17,30,189.0,157.0,1.0,22.0,226.0,152.09,110.63
2016,5,14,17,45,166.0,132.0,0.95,22.0,185.5,116.7,84.05
2016,5,14,18,0,143.0,107.0,0.9,22.0,145.0,84.34,61.61
2016,5,14,18,15,106.5,82.5,1.0,21.5,107.0,61.89,47.84
2016,5,14,18,30,70.0,58.0,1.1,21.0,69.0,44.46,32.38
2016,5,14,18,45,35.0,35.5,1.2,21.0,41.0,27.93,17.09
2016,5,14,19,0,0.0,13.0,1.3,21.0,13.0,10.72,0.0
2016,5,14,19,15,0.0,6.5,1.6,20.5,6.5,5.55,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,7.68,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,14.86,3.73
2016,5,15,6,15,21.0,41.5,2.8,16.0,45.0,32.96,22.52
2016,5,15,6,30,42.0,65.0,2.8,16.0,72.0,50.3,38.47
2016,5,15,6,45,77.0,86.0,2.85,16.5,105.5,64.58,51.42
2016,5,15,7,0,112.0,107.0,2.9,17.0,139.0,87.68,65.29
2016,5,15,7,15,115.5,135.5,2.9,17.0,174.5,118.59,89.33
2016,5,15,7,30,119.0,164.0,2.9,17.0,210.0,150.43,115.19
2016,5,15,7,45,82.5,178.0,2.95,17.5,212.5,162.11,126.16
2016,5,15,8,0,46.0,192.0,3.0,18.0,215.0,169.47,133.16
2016,5,15,8,15,59.0,220.0,2.95,18.5,253.0,200.57,157.54
2016,5,15,8,30,72.0,248.0,2.9,19.0,291.0,233.29,182.91
2016,5,15,8,45,41.5,231.5,2.9,19.5,257.0,211.77,165.58
2016,5,15,9,0,11.0,215.0,2.9,20.0,223.0,183.71,142.84
2016,5,15,9,15,22.5,257.5,2.8,20.5,274.0,226.18,175.64
2016,5,15,9,30,34.0,300.0,2.7,21.0,325.0,274.23,212.05
2016,5,15,9,45,48.5,335.0,2.6,21.5,373.5,315.77,242.88
2016,5,15,10,0,63.0,370.0,2.5,22.0,422.0,358.6,274.18
2016,5,15,10,15,79.5,397.0,2.4,22.5,465.5,397.08,301.79
2016,5,15,10,30,96.0,424.0,2.3,23.0,509.0,436.53,329.66
2016,5,15,10,45,58.5,377.5,2.2,23.5,430.0,371.28,280.04
2016,5,15,11,0,21.0,331.0,2.1,24.0,351.0,296.1,222.98
2016,5,15,11,15,21.5,340.0,2.05,24.0,360.5,305.04,229.68
2016,5,15,11,30,22.0,349.0,2.0,24.0,370.0,313.91,235.99
2016,5,15,11,45,35.0,393.5,1.95,24.0,427.5,373.22,279.58
2016,5,15,12,0,48.0,438.0,1.9,24.0,485.0,424.56,316.46
2016,5,15,12,15,44.0,431.5,1.9,24.0,474.5,415.94,309.84
2016,5,15,12,30,40.0,425.0,1.9,24.0,464.0,406.87,303.24
2016,5,15,12,45,34.5,407.0,1.9,24.0,441.0,385.9,288.05
2016,5,15,13,0,29.0,389.0,1.9,24.0,418.0,364.68,272.68
2016,5,15,13,15,29.0,384.0,1.95,24.0,412.0,359.42,269.15
2016,5,15,13,30,29.0,379.0,2.0,24.0,406.0,353.92,265.39
2016,5,15,13,45,20.5,311.5,2.05,24.0,330.5,279.57,210.59
2016,5,15,14,0,12.0,244.0,2.1,24.0,255.0,214.74,162.06
2016,5,15,14,15,23.5,301.0,2.1,23.5,322.0,277.38,210.4
2016,5,15,14,30,35.0,358.0,2.1,23.0,389.0,333.47,252.97
2016,5,15,14,45,30.5,332.5,2.1,23.0,359.0,306.11,232.58
2016,5,15,15,0,26.0,307.0,2.1,23.0,329.0,279.1,212.65
2016,5,15,15,15,17.0,259.0,2.0,23.0,273.0,226.61,172.97
2016,5,15,15,30,8.0,211.0,1.9,23.0,217.0,180.29,137.57
2016,5,15,15,45,10.0,213.0,1.85,23.0,220.0,182.18,139.48
2016,5,15,16,0,12.0,215.0,1.8,23.0,223.0,183.73,141.01
2016,5,15,16,15,6.0,164.0,1.75,22.5,168.0,138.3,105.88
2016,5,15,16,30,0.0,113.0,1.7,22.0,113.0,93.72,70.85
2016,5,15,16,45,0.0,126.0,1.65,22.0,126.0,104.01,79.5
2016,5,15,17,0,0.0,139.0,1.6,22.0,139.0,113.82,87.72
2016,5,15,17,15,0.0,120.5,1.55,21.5,120.5,98.44,75.67
2016,5,15,17,30,0.0,102.0,1.5,21.0,102.0,83.18,63.56
2016,5,15,17,45,0.0,84.0,1.45,21.0,84.0,68.46,51.53
2016,5,15,18,0,0.0,66.0,1.4,21.0,66.0,53.91,39.43
2016,5,15,18,15,0.0,49.0,1.35,20.5,49.0,40.37,29.51
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,26.43,17.12
2016,5,15,18,45,0.0,19.5,1.3,20.0,19.5,16.07,7.57
2016,5,15,19,0,0.0,7.0,1.3,20.0,7.0,5.75,0.0
2016,5,15,19,15,0.0,3.5,1.25,20.0,3.5,2.99,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,10.0,2.15,19.0,10.0,8.54,0.0
2016,5,16,6,0,0.0,20.0,2.0,19.0,20.0,16.52,5.09
2016,5,16,6,15,21.5,41.0,1.95,19.0,45.0,32.68,22.04
2016,5,16,6,30,43.0,62.0,1.9,19.0,70.0,48.45,36.43
2016,5,16,6,45,63.5,84.5,1.9,19.0,100.5,64.95,51.24
2016,5,16,7,0,84.0,107.0,1.9,19.0,131.0,85.99,64.19
2016,5,16,7,15,98.0,132.0,1.85,19.0,165.5,113.94,85.47
2016,5,16,7,30,112.0,157.0,1.8,19.0,200.0,143.91,109.08
2016,5,16,7,45,61.0,161.0,1.8,19.5,185.0,144.17,111.18
2016,5,16,8,0,10.0,165.0,1.8,20.0,170.0,137.52,107.16
2016,5,16,8,15,7.5,171.5,1.6,20.0,175.5,143.34,111.55
2016,5,16,8,30,5.0,178.0,1.4,20.0,181.0,148.72,115.47
2016,5,16,8,45,7.5,195.0,1.2,20.5,200.5,164.54,127.31
2016,5,16,9,0,10.0,212.0,1.0,21.0,220.0,180.67,139.18
2016,5,16,9,15,5.0,168.5,0.85,21.5,172.5,142.92,108.93
2016,5,16,9,30,0.0,125.0,0.7,22.0,125.0,104.23,78.05
2016,5,16,9,45,39.0,253.0,0.55,22.5,285.5,239.88,182.88
2016,5,16,10,0,78.0,381.0,0.4,23.0,446.0,377.58,282.27
2016,5,16,10,15,65.0,386.0,0.4,23.5,441.0,376.91,279.46
2016,5,16,10,30,52.0,391.0,0.4,24.0,436.0,375.03,276.98
2016,5,16,10,45,31.5,309.5,0.45,24.5,337.0,291.15,216.02
2016,5,16,11,0,11.0,228.0,0.5,25.0,238.0,200.52,148.98
2016,5,16,11,15,28.0,325.5,0.55,25.0,352.5,305.1,226.74
2016,5,16,11,30,45.0,423.0,0.6,25.0,467.0,405.99,298.19
2016,5,16,11,45,31.5,372.5,0.7,25.5,403.5,351.36,258.32
2016,5,16,12,0,18.0,322.0,0.8,26.0,340.0,288.24,212.78
2016,5,16,12,15,143.0,407.0,1.0,26.0,547.5,487.63,358.71
2016,5,16,12,30,268.0,492.0,1.2,26.0,755.0,676.79,488.66
2016,5,16,12,45,196.0,494.0,1.45,26.5,686.0,608.87,440.83
2016,5,16,13,0,124.0,496.0,1.7,27.0,617.0,547.85,398.55
2016,5,16,13,15,221.5,476.5,2.05,27.0,689.0,609.81,445.78
2016,5,16,13,30,319.0,457.0,2.4,27.0,761.0,675.58,494.18
2016,5,16,13,45,270.0,458.0,2.75,27.0,711.5,629.75,462.96
2016,5,16,14,0,221.0,459.0,3.1,27.0,662.0,577.61,427.31
2016,5,16,14,15,139.0,425.5,3.35,27.0,551.5,479.54,357.32
2016,5,16,14,30,57.0,392.0,3.6,27.0,441.0,378.4,283.33
2016,5,16,14,45,34.5,316.0,3.85,27.0,345.5,294.41,221.67
2016,5,16,15,0,12.0,240.0,4.1,27.0,250.0,208.49,156.97
2016,5,16,15,15,12.5,238.5,4.15,26.5,248.5,206.64,156.32
2016,5,16,15,30,13.0,237.0,4.2,26.0,247.0,204.66,155.44
2016,5,16,15,45,11.5,222.5,4.3,26.0,231.0,190.74,145.03
2016,5,16,16,0,10.0,208.0,4.4,26.0,215.0,176.97,134.72
2016,5,16,16,15,7.5,191.5,4.3,25.5,196.5,161.3,123.08
2016,5,16,16,30,5.0,175.0,4.2,25.0,178.0,145.93,111.59
2016,5,16,16,45,143.0,180.5,4.15,25.0,248.0,196.35,148.7
2016,5,16,17,0,281.0,186.0,4.1,25.0,318.0,227.83,168.35
2016,5,16,17,15,263.5,164.5,3.9,24.5,276.0,187.96,136.22
2016,5,16,17,30,246.0,143.0,3.7,24.0,234.0,149.97,106.24
2016,5,16,17,45,354.0,109.0,3.5,23.5,215.5,115.95,76.09
2016,5,16,18,0,462.0,75.0,3.3,23.0,197.0,70.75,45.18
2016,5,16,18,15,384.0,63.0,2.9,22.5,148.0,47.67,35.51
2016,5,16,18,30,306.0,51.0,2.5,22.0,99.0,38.94,27.6
2016,5,16,18,45,200.5,34.5,2.2,21.5,61.0,26.57,16.12
2016,5,16,19,0,95.0,18.0,1.9,21.0,23.0,13.97,0.0
2016,5,16,19,15,47.5,9.0,1.8,20.5,11.5,7.68,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,4.27,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,8.22,0.0
2016,5,17,6,15,0.0,22.0,2.2,18.5,22.0,18.13,9.79
2016,5,17,6,30,0.0,34.0,2.3,19.0,34.0,28.08,18.81
2016,5,17,6,45,0.0,48.5,2.45,19.5,48.5,40.13,29.55
2016,5,17,7,0,0.0,63.0,2.6,20.0,63.0,51.96,38.03
2016,5,17,7,15,0.0,72.5,2.65,20.5,72.5,59.86,44.51
2016,5,17,7,30,0.0,82.0,2.7,21.0,82.0,67.76,50.84
2016,5,17,7,45,0.0,57.5,2.75,21.5,57.5,47.62,33.94
2016,5,17,8,0,0.0,33.0,2.8,22.0,33.0,27.28,16.96
2016,5,17,8,15,0.0,49.0,2.8,22.0,49.0,40.6,27.84
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,53.96,38.64
2016,5,17,8,45,0.0,91.5,2.8,22.5,91.5,76.15,56.38
2016,5,17,9,0,0.0,118.0,2.8,23.0,118.0,98.18,73.7
2016,5,17,9,15,0.0,106.5,2.7,23.5,106.5,88.74,65.8
2016,5,17,9,30,0.0,95.0,2.6,24.0,95.0,79.24,57.95
2016,5,17,9,45,38.0,237.5,2.55,24.5,269.0,225.88,172.53
2016,5,17,10,0,76.0,380.0,2.5,25.0,443.0,374.91,283.56
2016,5,17,10,15,58.5,378.0,2.4,25.0,428.0,365.03,274.88
2016,5,17,10,30,41.0,376.0,2.3,25.0,413.0,353.58,265.67
2016,5,17,10,45,48.0,398.0,2.25,25.0,442.0,380.27,285.01
2016,5,17,11,0,55.0,420.0,2.2,25.0,471.0,407.22,304.23
2016,5,17,11,15,69.5,444.0,2.15,25.0,510.0,442.12,329.2
2016,5,17,11,30,84.0,468.0,2.1,25.0,549.0,477.32,354.09
2016,5,17,11,45,55.0,423.0,2.05,25.5,476.5,415.2,308.07
2016,5,17,12,0,26.0,378.0,2.0,26.0,404.0,351.96,261.26
2016,5,17,12,15,414.5,280.0,2.05,26.0,688.0,621.89,463.76
2016,5,17,12,30,803.0,182.0,2.1,26.0,972.0,859.68,628.61
2016,5,17,12,45,470.5,340.0,2.15,26.5,803.0,721.57,527.27
2016,5,17,13,0,138.0,498.0,2.2,27.0,634.0,560.52,408.97
2016,5,17,13,15,463.0,341.0,2.25,27.0,784.5,706.71,519.09
2016,5,17,13,30,788.0,184.0,2.3,27.0,935.0,821.72,602.68
2016,5,17,13,45,779.5,184.5,2.4,27.0,913.5,800.78,588.45
2016,5,17,14,0,771.0,185.0,2.5,27.0,892.0,777.1,573.17
2016,5,17,14,15,482.0,308.0,2.5,27.0,745.5,649.25,480.37
2016,5,17,14,30,193.0,431.0,2.5,27.0,599.0,516.31,382.36
2016,5,17,14,45,197.5,411.5,2.55,27.0,577.5,494.3,368.01
2016,5,17,15,0,202.0,392.0,2.6,27.0,556.0,471.31,352.13
2016,5,17,15,15,110.0,326.0,2.6,26.5,415.0,349.44,263.39
2016,5,17,15,30,18.0,260.0,2.6,26.0,274.0,226.48,171.31
2016,5,17,15,45,41.0,272.0,2.6,26.0,300.0,249.94,189.99
2016,5,17,16,0,64.0,284.0,2.6,26.0,326.0,267.12,203.27
2016,5,17,16,15,160.5,262.5,2.5,25.5,356.5,288.85,219.65
2016,5,17,16,30,257.0,241.0,2.4,25.0,387.0,299.22,225.93
2016,5,17,16,45,277.5,212.0,2.35,25.0,355.5,265.56,198.31
2016,5,17,17,0,298.0,183.0,2.3,25.0,324.0,229.46,168.17
2016,5,17,17,15,278.0,163.0,2.15,24.5,281.0,189.36,136.22
2016,5,17,17,30,258.0,143.0,2.0,24.0,238.0,151.35,106.52
2016,5,17,17,45,231.0,122.0,1.95,24.0,196.5,114.24,79.18
2016,5,17,18,0,204.0,101.0,1.9,24.0,155.0,80.41,57.26
2016,5,17,18,15,164.0,79.5,1.9,23.5,116.5,59.21,45.21
2016,5,17,18,30,124.0,58.0,1.9,23.0,78.0,43.98,31.76
2016,5,17,18,45,62.0,38.0,1.95,23.0,48.0,29.87,18.77
2016,5,17,19,0,0.0,18.0,2.0,23.0,18.0,14.77,0.0
2016,5,17,19,15,0.0,9.0,2.05,22.5,9.0,7.68,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,16.0,7.0,5.97,0.0
2016,5,18,6,0,0.0,14.0,3.8,16.0,14.0,11.53,2.39
2016,5,18,6,15,0.0,32.0,3.8,16.0,32.0,26.38,17.01
2016,5,18,6,30,0.0,50.0,3.8,16.0,50.0,40.58,30.03
2016,5,18,6,45,0.0,71.5,3.85,16.5,71.5,57.13,44.91
2016,5,18,7,0,0.0,93.0,3.9,17.0,93.0,74.17,57.23
2016,5,18,7,15,5.5,114.5,3.95,17.0,116.5,92.33,72.2
2016,5,18,7,30,11.0,136.0,4.0,17.0,140.0,111.35,87.63
2016,5,18,7,45,7.5,146.0,4.1,17.5,149.5,120.28,94.73
2016,5,18,8,0,4.0,156.0,4.2,18.0,159.0,128.62,101.21
2016,5,18,8,15,37.0,202.5,4.1,18.5,224.5,178.63,140.58
2016,5,18,8,30,70.0,249.0,4.0,19.0,290.0,232.37,182.53
2016,5,18,8,45,76.0,274.5,3.95,19.5,322.5,261.19,204.66
2016,5,18,9,0,82.0,300.0,3.9,20.0,355.0,290.64,226.99
2016,5,18,9,15,114.5,329.0,3.8,20.5,412.0,342.16,266.1
2016,5,18,9,30,147.0,358.0,3.7,21.0,469.0,392.71,303.85
2016,5,18,9,45,132.0,377.0,3.65,21.5,481.0,407.72,313.9
2016,5,18,10,0,117.0,396.0,3.6,22.0,493.0,421.13,322.63
2016,5,18,10,15,253.0,388.0,3.5,22.0,607.5,521.76,398.89
2016,5,18,10,30,389.0,380.0,3.4,22.0,722.0,624.43,474.65
2016,5,18,10,45,567.0,297.0,3.35,22.5,813.0,708.3,536.21
2016,5,18,11,0,745.0,214.0,3.3,23.0,904.0,791.94,596.46
2016,5,18,11,15,750.5,215.5,3.25,23.0,923.0,813.93,610.85
2016,5,18,11,30,756.0,217.0,3.2,23.0,942.0,833.09,623.58
2016,5,18,11,45,515.5,351.5,3.15,23.5,848.5,760.31,566.23
2016,5,18,12,0,275.0,486.0,3.1,24.0,755.0,672.47,498.26
2016,5,18,12,15,242.0,494.5,3.05,24.0,732.0,646.76,479.94
2016,5,18,12,30,209.0,503.0,3.0,24.0,709.0,626.57,464.95
2016,5,18,12,45,489.5,358.0,3.0,24.5,836.5,751.54,558.18
2016,5,18,13,0,770.0,213.0,3.0,25.0,964.0,848.67,629.03
2016,5,18,13,15,481.0,349.0,3.0,25.0,816.5,726.96,538.82
2016,5,18,13,30,192.0,485.0,3.0,25.0,669.0,586.65,434.89
2016,5,18,13,45,168.5,473.5,3.05,25.0,632.0,552.96,411.77
2016,5,18,14,0,145.0,462.0,3.1,25.0,595.0,519.42,387.95
2016,5,18,14,15,129.5,444.0,3.15,25.0,560.5,486.76,364.81
2016,5,18,14,30,114.0,426.0,3.2,25.0,526.0,454.42,341.69
2016,5,18,14,45,99.0,402.0,3.25,25.0,486.5,411.68,310.81
2016,5,18,15,0,84.0,378.0,3.3,25.0,447.0,376.3,285.06
2016,5,18,15,15,58.5,336.0,3.35,24.5,382.5,320.35,244.01
2016,5,18,15,30,33.0,294.0,3.4,24.0,318.0,266.71,204.06
2016,5,18,15,45,204.0,279.5,3.5,24.0,415.0,345.66,265.66
2016,5,18,16,0,375.0,265.0,3.6,24.0,512.0,406.63,310.73
2016,5,18,16,15,205.5,243.5,3.65,23.5,377.5,292.41,224.18
2016,5,18,16,30,36.0,222.0,3.7,23.0,243.0,196.12,151.48
2016,5,18,16,45,18.0,154.0,3.75,23.0,164.5,132.2,101.43
2016,5,18,17,0,0.0,86.0,3.8,23.0,86.0,71.37,53.02
2016,5,18,17,15,0.0,74.5,3.8,22.5,74.5,61.8,45.51
2016,5,18,17,30,0.0,63.0,3.8,22.0,63.0,52.19,37.81
2016,5,18,17,45,173.0,80.0,3.8,22.0,126.0,78.29,52.79
2016,5,18,18,0,346.0,97.0,3.8,22.0,189.0,80.34,55.62
2016,5,18,18,15,277.0,79.5,3.75,21.5,142.0,58.82,45.3
2016,5,18,18,30,208.0,62.0,3.7,21.0,95.0,47.11,34.74
2016,5,18,18,45,128.5,40.5,3.65,20.5,58.0,31.27,20.22
2016,5,18,19,0,49.0,19.0,3.6,20.0,21.0,15.08,0.0
2016,5,18,19,15,24.5,9.5,3.6,19.5,10.5,8.11,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,1.7,16.5,0.5,0.43,0.0
2016,5,19,6,0,0.0,1.0,1.7,17.0,1.0,0.82,0.0
2016,5,19,6,15,0.0,3.5,1.8,17.0,3.5,2.87,0.0
2016,5,19,6,30,0.0,6.0,1.9,17.0,6.0,4.92,0.0
2016,5,19,6,45,0.0,8.5,2.05,17.0,8.5,6.98,0.55
2016,5,19,7,0,0.0,11.0,2.2,17.0,11.0,9.04,2.07
2016,5,19,7,15,0.0,11.5,2.15,17.0,11.5,9.46,2.43
2016,5,19,7,30,0.0,12.0,2.1,17.0,12.0,9.88,2.77
2016,5,19,7,45,0.0,16.0,2.05,17.5,16.0,13.2,5.53
2016,5,19,8,0,0.0,20.0,2.0,18.0,20.0,16.52,8.27
2016,5,19,8,15,0.0,31.5,2.2,18.0,31.5,26.06,16.21
2016,5,19,8,30,0.0,43.0,2.4,18.0,43.0,35.64,24.11
2016,5,19,8,45,0.0,39.0,2.65,18.5,39.0,32.34,21.22
2016,5,19,9,0,0.0,35.0,2.9,19.0,35.0,29.04,18.37
2016,5,19,9,15,0.0,67.0,3.05,19.0,67.0,55.75,40.22
2016,5,19,9,30,0.0,99.0,3.2,19.0,99.0,82.57,61.89
2016,5,19,9,45,0.0,82.0,3.35,19.0,82.0,68.41,50.25
2016,5,19,10,0,0.0,65.0,3.5,19.0,65.0,54.22,38.65
2016,5,19,10,15,0.0,71.5,3.35,19.0,71.5,59.72,43.04
2016,5,19,10,30,0.0,78.0,3.2,19.0,78.0,65.23,47.42
2016,5,19,10,45,1.5,114.5,3.1,19.5,116.0,97.05,72.82
2016,5,19,11,0,3.0,151.0,3.0,20.0,154.0,129.07,98.02
2016,5,19,11,15,4.5,158.5,2.8,20.0,162.5,136.79,104.0
2016,5,19,11,30,6.0,166.0,2.6,20.0,171.0,144.56,110.05
2016,5,19,11,45,78.5,334.0,2.4,20.5,410.5,364.49,279.94
2016,5,19,12,0,151.0,502.0,2.2,21.0,650.0,573.88,430.66
2016,5,19,12,15,128.5,499.0,2.35,21.0,625.5,553.54,414.77
2016,5,19,12,30,106.0,496.0,2.5,21.0,601.0,523.95,393.71
2016,5,19,12,45,151.5,498.0,2.65,21.5,646.5,571.77,428.85
2016,5,19,13,0,197.0,500.0,2.8,22.0,692.0,609.98,456.45
2016,5,19,13,15,221.0,489.0,2.65,22.5,702.5,617.23,460.68
2016,5,19,13,30,245.0,478.0,2.5,23.0,713.0,622.78,463.82
2016,5,19,13,45,339.5,431.0,2.35,23.5,748.0,658.21,489.38
2016,5,19,14,0,434.0,384.0,2.2,24.0,783.0,687.49,509.83
2016,5,19,14,15,415.0,378.0,2.05,24.0,750.0,654.91,486.17
2016,5,19,14,30,396.0,372.0,1.9,24.0,717.0,616.31,458.74
2016,5,19,14,45,299.0,382.5,1.75,24.0,637.0,543.62,405.85
2016,5,19,15,0,202.0,393.0,1.6,24.0,557.0,470.64,352.51
2016,5,19,15,15,310.0,343.5,1.55,24.0,580.0,489.91,368.12
2016,5,19,15,30,418.0,294.0,1.5,24.0,603.0,499.04,374.95
2016,5,19,15,45,318.5,296.5,1.45,24.0,523.5,422.8,318.56
2016,5,19,16,0,219.0,299.0,1.4,24.0,444.0,355.77,268.98
2016,5,19,16,15,289.0,260.5,1.3,24.0,435.5,343.85,259.19
2016,5,19,16,30,359.0,222.0,1.2,24.0,427.0,320.92,239.59
2016,5,19,16,45,267.0,211.0,1.15,24.0,355.0,260.26,193.72
2016,5,19,17,0,175.0,200.0,1.1,24.0,283.0,207.87,154.9
2016,5,19,17,15,161.0,177.0,1.05,23.5,246.0,174.26,128.82
2016,5,19,17,30,147.0,154.0,1.0,23.0,209.0,142.26,104.12
2016,5,19,17,45,266.5,122.0,1.0,22.5,201.5,116.75,80.28
2016,5,19,18,0,386.0,90.0,1.0,22.0,194.0,76.05,51.52
2016,5,19,18,15,315.0,75.0,1.0,21.5,146.5,55.8,42.7
2016,5,19,18,30,244.0,60.0,1.0,21.0,99.0,45.21,33.17
2016,5,19,18,45,154.5,40.0,1.05,20.5,61.5,31.04,20.14
2016,5,19,19,0,65.0,20.0,1.1,20.0,24.0,15.87,0.74
2016,5,19,19,15,32.5,10.0,1.3,19.5,12.0,8.54,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,57.5,13.5,1.5,15.5,18.0,11.52,0.0
2016,5,20,6,0,115.0,27.0,1.7,16.0,36.0,20.8,9.49
2016,5,20,6,15,206.5,45.0,1.75,16.5,76.5,34.29,23.82
2016,5,20,6,30,298.0,63.0,1.8,17.0,117.0,47.46,35.95
2016,5,20,6,45,149.0,79.0,1.85,17.5,106.0,58.94,46.34
2016,5,20,7,0,0.0,95.0,1.9,18.0,95.0,75.61,58.18
2016,5,20,7,15,59.0,127.0,1.95,18.5,150.0,105.95,80.74
2016,5,20,7,30,118.0,159.0,2.0,19.0,205.0,145.14,109.81
2016,5,20,7,45,108.5,183.5,2.05,19.5,231.0,171.45,131.41
2016,5,20,8,0,99.0,208.0,2.1,20.0,257.0,195.56,151.05
2016,5,20,8,15,203.0,225.0,2.15,20.5,340.0,253.55,194.53
2016,5,20,8,30,307.0,242.0,2.2,21.0,423.0,323.59,247.72
2016,5,20,8,45,230.5,277.0,2.25,21.5,419.5,333.76,256.58
2016,5,20,9,0,154.0,312.0,2.3,22.0,416.0,338.47,260.23
2016,5,20,9,15,455.0,232.5,2.35,22.5,569.5,453.33,347.39
2016,5,20,9,30,756.0,153.0,2.4,23.0,723.0,585.12,445.46
2016,5,20,9,45,768.5,156.0,2.45,23.5,762.5,627.59,475.74
2016,5,20,10,0,781.0,159.0,2.5,24.0,802.0,668.56,504.76
2016,5,20,10,15,790.5,162.0,2.5,24.0,835.5,705.72,531.21
2016,5,20,10,30,800.0,165.0,2.5,24.0,869.0,740.71,555.7
2016,5,20,10,45,807.0,166.5,2.5,24.5,896.0,770.15,574.89
2016,5,20,11,0,814.0,168.0,2.5,25.0,923.0,796.9,591.93
2016,5,20,11,15,818.5,169.5,2.45,25.0,942.0,818.81,606.01
2016,5,20,11,30,823.0,171.0,2.4,25.0,961.0,837.67,617.68
2016,5,20,11,45,838.5,162.5,2.4,25.5,976.0,853.76,626.69
2016,5,20,12,0,854.0,154.0,2.4,26.0,991.0,855.42,626.18
2016,5,20,12,15,854.5,154.0,2.35,26.0,994.0,859.85,628.57
2016,5,20,12,30,855.0,154.0,2.3,26.0,997.0,861.25,629.02
2016,5,20,12,45,852.0,155.0,2.3,26.5,991.5,857.48,625.36
2016,5,20,13,0,849.0,156.0,2.3,27.0,986.0,850.67,619.84
2016,5,20,13,15,846.0,155.0,2.25,27.0,972.5,839.14,612.16
2016,5,20,13,30,843.0,154.0,2.2,27.0,959.0,824.41,602.49
2016,5,20,13,45,836.5,153.5,2.15,27.0,937.5,804.12,589.21
2016,5,20,14,0,830.0,153.0,2.1,27.0,916.0,789.37,579.59
2016,5,20,14,15,822.0,151.0,2.1,27.0,888.0,760.01,559.79
2016,5,20,14,30,814.0,149.0,2.1,27.0,860.0,728.05,538.03
2016,5,20,14,45,806.5,145.5,2.1,27.0,825.5,692.65,513.58
2016,5,20,15,0,799.0,142.0,2.1,27.0,791.0,654.99,487.07
2016,5,20,15,15,786.0,139.0,2.1,26.5,750.0,612.34,457.35
2016,5,20,15,30,773.0,136.0,2.1,26.0,709.0,568.28,425.76
2016,5,20,15,45,754.5,133.0,2.15,26.0,662.5,520.18,389.7
2016,5,20,16,0,736.0,130.0,2.2,26.0,616.0,470.28,351.31
2016,5,20,16,15,714.5,125.0,2.2,26.0,566.0,418.21,310.13
2016,5,20,16,30,693.0,120.0,2.2,26.0,516.0,366.66,268.29
2016,5,20,16,45,662.5,115.0,2.2,26.0,463.5,313.06,224.22
2016,5,20,17,0,632.0,110.0,2.2,26.0,411.0,261.54,181.33
2016,5,20,17,15,594.0,103.0,2.05,25.5,358.0,209.21,138.68
2016,5,20,17,30,556.0,96.0,1.9,25.0,305.0,160.47,100.54
2016,5,20,17,45,502.5,87.0,1.75,25.0,252.5,112.6,67.4
2016,5,20,18,0,449.0,78.0,1.6,25.0,200.0,68.8,44.25
2016,5,20,18,15,376.0,66.0,1.5,24.0,152.0,49.7,37.07
2016,5,20,18,30,303.0,54.0,1.4,23.0,104.0,41.07,29.39
2016,5,20,18,45,202.0,37.5,1.3,22.5,65.5,28.78,18.15
2016,5,20,19,0,101.0,21.0,1.2,22.0,27.0,16.26,1.77
2016,5,20,19,15,50.5,10.5,1.2,21.5,13.5,8.96,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,12.0,1.8,20.5,13.5,10.24,0.0
2016,5,21,6,0,40.0,24.0,2.0,21.0,27.0,19.45,8.45
2016,5,21,6,15,93.0,50.0,2.0,21.0,65.0,38.64,27.02
2016,5,21,6,30,146.0,76.0,2.0,21.0,103.0,56.43,43.04
2016,5,21,6,45,200.0,99.5,2.05,21.5,149.5,72.69,57.4
2016,5,21,7,0,254.0,123.0,2.1,22.0,196.0,102.33,72.77
2016,5,21,7,15,127.0,69.5,2.05,22.5,106.0,68.98,46.33
2016,5,21,7,30,0.0,16.0,2.0,23.0,16.0,13.18,5.32
2016,5,21,7,45,38.0,110.5,2.0,23.5,129.0,99.41,74.46
2016,5,21,8,0,76.0,205.0,2.0,24.0,242.0,186.56,142.41
2016,5,21,8,15,50.0,211.5,2.0,24.0,237.5,189.46,145.13
2016,5,21,8,30,24.0,218.0,2.0,24.0,233.0,187.93,144.16
2016,5,21,8,45,15.5,209.0,2.0,24.5,219.0,179.12,136.79
2016,5,21,9,0,7.0,200.0,2.0,25.0,205.0,169.03,128.39
2016,5,21,9,15,8.5,213.5,1.95,25.0,220.0,181.76,137.93
2016,5,21,9,30,10.0,227.0,1.9,25.0,235.0,194.63,147.48
2016,5,21,9,45,94.0,314.5,1.9,25.5,391.5,330.21,250.03
2016,5,21,10,0,178.0,402.0,1.9,26.0,548.0,464.33,347.03
2016,5,21,10,15,96.5,342.5,1.9,26.0,422.5,366.03,274.15
2016,5,21,10,30,15.0,283.0,1.9,26.0,297.0,248.29,185.83
2016,5,21,10,45,12.5,246.5,1.9,26.5,258.5,216.41,161.75
2016,5,21,11,0,10.0,210.0,1.9,27.0,220.0,184.22,137.09
2016,5,21,11,15,8.0,188.0,1.9,27.0,196.0,164.44,122.03
2016,5,21,11,30,6.0,166.0,1.9,27.0,172.0,144.51,106.78
2016,5,21,11,45,18.5,283.5,1.9,27.5,302.0,254.78,189.64
2016,5,21,12,0,31.0,401.0,1.9,28.0,432.0,375.05,276.39
2016,5,21,12,15,36.0,415.0,1.9,28.0,451.0,392.06,288.01
2016,5,21,12,30,41.0,429.0,1.9,28.0,470.0,408.74,299.88
2016,5,21,12,45,30.5,385.0,1.95,28.0,415.0,360.91,265.62
2016,5,21,13,0,20.0,341.0,2.0,28.0,360.0,305.39,225.59
2016,5,21,13,15,50.0,401.5,2.0,28.0,449.5,390.01,287.75
2016,5,21,13,30,80.0,462.0,2.0,28.0,539.0,465.78,341.73
2016,5,21,13,45,100.0,460.5,2.05,28.0,554.5,477.78,350.59
2016,5,21,14,0,120.0,459.0,2.1,28.0,570.0,495.37,363.66
2016,5,21,14,15,202.0,437.5,2.15,28.0,617.0,533.07,392.19
2016,5,21,14,30,284.0,416.0,2.2,28.0,664.0,571.42,420.52
2016,5,21,14,45,317.5,388.0,2.25,28.0,655.0,558.96,412.6
2016,5,21,15,0,351.0,360.0,2.3,28.0,646.0,543.15,402.36
2016,5,21,15,15,277.0,355.0,2.35,28.0,573.5,477.71,355.33
2016,5,21,15,30,203.0,350.0,2.4,28.0,501.0,412.75,308.31
2016,5,21,15,45,283.0,310.0,2.45,28.0,505.5,413.85,309.74
2016,5,21,16,0,363.0,270.0,2.5,28.0,510.0,402.64,300.91
2016,5,21,16,15,329.0,263.0,2.5,27.5,468.0,361.48,270.06
2016,5,21,16,30,295.0,256.0,2.5,27.0,426.0,322.77,240.79
2016,5,21,16,45,357.5,219.5,2.55,27.0,405.0,294.55,216.68
2016,5,21,17,0,420.0,183.0,2.6,27.0,384.0,260.9,186.99
2016,5,21,17,15,381.5,168.0,2.5,26.5,333.0,212.51,149.08
2016,5,21,17,30,343.0,153.0,2.4,26.0,282.0,169.55,116.49
2016,5,21,17,45,292.0,134.5,2.35,26.0,232.0,127.08,86.72
2016,5,21,18,0,241.0,116.0,2.3,26.0,182.0,90.4,64.7
2016,5,21,18,15,187.0,92.0,2.25,25.5,136.0,67.58,51.97
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,50.84,37.35
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,33.16,21.6
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,14.05,1.38
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,7.26,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,12.38,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,22.67,10.95
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,37.0,25.55
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,50.17,37.53
2016,5,22,6,45,334.0,81.0,2.25,22.5,164.0,59.88,46.19
2016,5,22,7,0,402.0,95.0,2.4,23.0,212.0,88.17,57.47
2016,5,22,7,15,209.5,117.5,2.4,23.5,179.5,113.08,78.79
2016,5,22,7,30,17.0,140.0,2.4,24.0,147.0,115.17,87.89
2016,5,22,7,45,17.0,157.5,2.4,24.5,165.5,131.05,100.23
2016,5,22,8,0,17.0,175.0,2.4,25.0,184.0,146.94,112.37
2016,5,22,8,15,33.0,208.0,2.35,25.0,227.0,180.85,138.39
2016,5,22,8,30,49.0,241.0,2.3,25.0,270.0,216.77,165.76
2016,5,22,8,45,40.0,252.0,2.3,25.5,277.0,226.08,172.36
2016,5,22,9,0,31.0,263.0,2.3,26.0,284.0,234.27,177.96
2016,5,22,9,15,51.0,301.5,2.3,26.0,338.5,279.56,211.97
2016,5,22,9,30,71.0,340.0,2.3,26.0,393.0,326.9,247.02
2016,5,22,9,45,61.5,351.0,2.35,26.5,399.0,334.81,251.83
2016,5,22,10,0,52.0,362.0,2.4,27.0,405.0,341.72,255.95
2016,5,22,10,15,37.0,341.5,2.4,27.0,373.0,317.06,237.24
2016,5,22,10,30,22.0,321.0,2.4,27.0,341.0,285.25,213.25
2016,5,22,10,45,115.5,393.5,2.45,27.5,500.5,432.28,321.9
2016,5,22,11,0,209.0,466.0,2.5,28.0,660.0,571.17,419.87
2016,5,22,11,15,109.5,338.5,2.55,28.0,441.0,387.74,288.08
2016,5,22,11,30,10.0,211.0,2.6,28.0,222.0,185.78,137.42
2016,5,22,11,45,18.5,297.0,2.65,28.0,315.5,266.18,198.04
2016,5,22,12,0,27.0,383.0,2.7,28.0,409.0,355.58,263.33
2016,5,22,12,15,221.5,408.0,2.75,28.0,626.0,556.81,411.45
2016,5,22,12,30,416.0,433.0,2.8,28.0,843.0,747.39,544.6
2016,5,22,12,45,289.5,467.5,2.9,28.5,752.5,665.18,484.26
2016,5,22,13,0,163.0,502.0,3.0,29.0,662.0,580.64,423.08
