Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,13,15,190.5,493.0,3.05,29.0,677.5,592.8,432.93
2016,5,22,13,30,218.0,484.0,3.1,29.0,693.0,603.27,441.07
2016,5,22,13,45,147.5,462.0,3.2,29.0,602.0,523.3,384.35
2016,5,22,14,0,77.0,440.0,3.3,29.0,511.0,438.42,323.43
2016,5,22,14,15,203.0,421.5,3.3,29.0,601.0,519.48,384.52
2016,5,22,14,30,329.0,403.0,3.3,29.0,691.0,591.57,437.19
2016,5,22,14,45,339.0,382.0,3.35,29.0,668.5,567.6,420.47
2016,5,22,15,0,349.0,361.0,3.4,29.0,646.0,541.78,402.65
2016,5,22,15,15,427.0,310.0,3.4,28.5,640.5,535.24,399.73
2016,5,22,15,30,505.0,259.0,3.4,28.0,635.0,516.57,387.3
2016,5,22,15,45,340.5,282.0,3.4,28.0,528.5,420.03,315.57
2016,5,22,16,0,176.0,305.0,3.4,28.0,422.0,338.66,254.99
2016,5,22,16,15,136.0,277.5,3.3,27.5,364.0,288.18,217.69
2016,5,22,16,30,96.0,250.0,3.2,27.0,306.0,239.6,181.44
2016,5,22,16,45,172.5,222.0,3.15,27.0,310.0,235.9,176.74
2016,5,22,17,0,249.0,194.0,3.1,27.0,314.0,222.62,163.22
2016,5,22,17,15,323.0,166.0,3.0,26.5,301.0,198.64,140.73
2016,5,22,17,30,397.0,138.0,2.9,26.0,288.0,166.23,111.69
2016,5,22,17,45,347.5,122.0,2.8,26.0,238.0,122.35,80.96
2016,5,22,18,0,298.0,106.0,2.7,26.0,188.0,85.2,59.83
2016,5,22,18,15,236.0,86.5,2.65,25.5,142.0,64.37,49.28
2016,5,22,18,30,174.0,67.0,2.6,25.0,96.0,50.41,37.01
2016,5,22,18,45,108.5,43.5,2.6,25.0,59.5,33.4,21.8
2016,5,22,19,0,43.0,20.0,2.6,25.0,23.0,16.32,3.15
2016,5,22,19,15,21.5,10.0,2.65,24.5,11.5,8.54,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.5,14.5,2.05,21.5,19.5,12.38,0.0
2016,5,23,6,0,119.0,29.0,2.3,22.0,39.0,22.75,11.19
2016,5,23,6,15,209.0,46.5,2.4,22.0,79.5,35.38,24.21
2016,5,23,6,30,299.0,64.0,2.5,22.0,120.0,48.15,35.81
2016,5,23,6,45,149.5,59.0,2.65,22.5,87.0,45.25,33.59
2016,5,23,7,0,0.0,54.0,2.8,23.0,54.0,44.69,31.53
2016,5,23,7,15,0.0,67.0,2.85,23.5,67.0,55.54,40.38
2016,5,23,7,30,0.0,80.0,2.9,24.0,80.0,66.19,48.91
2016,5,23,7,45,26.0,140.5,3.0,24.5,153.5,119.74,90.94
2016,5,23,8,0,52.0,201.0,3.1,25.0,227.0,176.4,134.76
2016,5,23,8,15,56.0,224.0,3.1,25.0,254.5,200.7,153.56
2016,5,23,8,30,60.0,247.0,3.1,25.0,282.0,225.49,172.63
2016,5,23,8,45,35.5,232.0,3.15,25.5,253.5,207.81,158.64
2016,5,23,9,0,11.0,217.0,3.2,26.0,225.0,184.75,140.3
2016,5,23,9,15,28.0,267.5,3.2,26.0,289.0,239.07,181.81
2016,5,23,9,30,45.0,318.0,3.2,26.0,353.0,293.33,222.57
2016,5,23,9,45,133.5,358.0,3.25,26.5,467.5,389.78,294.51
2016,5,23,10,0,222.0,398.0,3.3,27.0,582.0,488.33,366.22
2016,5,23,10,15,236.5,404.0,3.3,27.0,606.5,518.88,387.77
2016,5,23,10,30,251.0,410.0,3.3,27.0,631.0,544.16,405.75
2016,5,23,10,45,137.0,376.5,3.35,27.5,497.5,433.25,323.54
2016,5,23,11,0,23.0,343.0,3.4,28.0,364.0,306.64,228.17
2016,5,23,11,15,25.5,362.0,3.45,28.0,386.5,332.93,247.74
2016,5,23,11,30,28.0,381.0,3.5,28.0,409.0,352.64,261.99
2016,5,23,11,45,21.5,336.5,3.55,28.5,358.5,302.21,224.32
2016,5,23,12,0,15.0,292.0,3.6,29.0,308.0,259.29,192.16
2016,5,23,12,15,15.0,291.0,3.6,29.0,306.5,258.65,191.75
2016,5,23,12,30,15.0,290.0,3.6,29.0,305.0,257.85,191.16
2016,5,23,12,45,109.5,395.0,3.65,29.0,502.5,443.8,329.28
2016,5,23,13,0,204.0,500.0,3.7,29.0,700.0,612.18,448.89
2016,5,23,13,15,108.0,369.5,3.7,29.0,475.5,417.32,309.29
2016,5,23,13,30,12.0,239.0,3.7,29.0,251.0,210.94,156.11
2016,5,23,13,45,28.5,322.0,3.75,29.0,349.0,300.21,223.43
2016,5,23,14,0,45.0,405.0,3.8,29.0,447.0,383.21,284.36
2016,5,23,14,15,34.5,367.0,3.8,29.0,399.0,340.46,253.02
2016,5,23,14,30,24.0,329.0,3.8,29.0,351.0,292.87,218.18
2016,5,23,14,45,17.0,279.0,3.85,29.0,294.5,244.85,182.74
2016,5,23,15,0,10.0,229.0,3.9,29.0,238.0,197.54,147.36
2016,5,23,15,15,14.0,244.0,3.9,29.0,255.5,211.61,158.42
2016,5,23,15,30,18.0,259.0,3.9,29.0,273.0,225.09,168.95
2016,5,23,15,45,161.5,272.5,3.95,29.0,381.0,315.43,237.99
2016,5,23,16,0,305.0,286.0,4.0,29.0,489.0,386.92,290.29
2016,5,23,16,15,338.5,254.0,4.0,28.5,462.5,357.03,267.09
2016,5,23,16,30,372.0,222.0,4.0,28.0,436.0,323.26,240.2
2016,5,23,16,45,342.0,203.5,4.0,28.0,385.5,276.12,202.97
2016,5,23,17,0,312.0,185.0,4.0,28.0,335.0,231.73,167.77
2016,5,23,17,15,287.5,166.5,3.9,27.5,292.0,191.42,136.07
2016,5,23,17,30,263.0,148.0,3.8,27.0,249.0,153.63,107.08
2016,5,23,17,45,233.5,127.5,3.75,26.5,206.0,116.67,80.58
2016,5,23,18,0,204.0,107.0,3.7,26.0,163.0,83.21,59.63
2016,5,23,18,15,162.5,86.0,3.65,25.5,124.0,63.58,48.63
2016,5,23,18,30,121.0,65.0,3.6,25.0,85.0,49.76,36.49
2016,5,23,18,45,68.0,43.5,3.6,25.0,54.0,33.89,22.26
2016,5,23,19,0,15.0,22.0,3.6,25.0,23.0,17.97,4.67
2016,5,23,19,15,7.5,11.0,3.6,24.5,11.5,9.39,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.0,2.25,22.0,10.0,8.54,0.0
2016,5,24,6,0,0.0,20.0,2.4,22.0,20.0,16.51,6.69
2016,5,24,6,15,2.5,41.5,2.55,22.5,42.0,33.48,22.58
2016,5,24,6,30,5.0,63.0,2.7,23.0,64.0,49.97,37.21
2016,5,24,6,45,17.0,86.0,2.9,23.5,90.5,67.39,52.43
2016,5,24,7,0,29.0,109.0,3.1,24.0,117.0,84.92,63.71
2016,5,24,7,15,40.0,131.5,3.3,24.0,145.5,106.56,80.33
2016,5,24,7,30,51.0,154.0,3.5,24.0,174.0,129.77,98.3
2016,5,24,7,45,53.5,179.0,3.7,24.5,203.0,154.41,117.62
2016,5,24,8,0,56.0,204.0,3.9,25.0,232.0,179.56,137.19
2016,5,24,8,15,242.0,209.0,4.0,25.5,349.5,253.38,190.48
2016,5,24,8,30,428.0,214.0,4.1,26.0,467.0,347.44,260.6
2016,5,24,8,45,376.0,251.5,4.2,26.5,487.5,376.73,284.42
2016,5,24,9,0,324.0,289.0,4.3,27.0,508.0,403.24,305.03
2016,5,24,9,15,310.0,315.0,4.3,27.0,536.5,435.02,329.17
2016,5,24,9,30,296.0,341.0,4.3,27.0,565.0,464.8,351.24
2016,5,24,9,45,265.5,368.5,4.3,27.5,577.5,483.72,364.01
2016,5,24,10,0,235.0,396.0,4.3,28.0,590.0,494.37,370.45
2016,5,24,10,15,188.0,417.0,4.3,28.0,576.5,490.08,366.36
2016,5,24,10,30,141.0,438.0,4.3,28.0,563.0,482.03,359.37
2016,5,24,10,45,106.0,438.5,4.3,28.5,534.5,455.71,338.81
2016,5,24,11,0,71.0,439.0,4.3,29.0,506.0,432.99,320.8
2016,5,24,11,15,66.0,443.5,4.3,29.0,506.5,435.5,322.33
2016,5,24,11,30,61.0,448.0,4.3,29.0,507.0,437.43,323.38
2016,5,24,11,45,52.5,440.5,4.3,29.5,491.5,425.47,313.8
2016,5,24,12,0,44.0,433.0,4.3,30.0,476.0,412.89,303.87
2016,5,24,12,15,107.5,470.0,4.3,30.0,576.5,499.1,366.98
2016,5,24,12,30,171.0,507.0,4.3,30.0,677.0,592.46,433.48
2016,5,24,12,45,178.0,504.5,4.3,30.0,680.5,595.45,435.36
2016,5,24,13,0,185.0,502.0,4.3,30.0,684.0,597.29,436.89
2016,5,24,13,15,150.0,491.5,4.3,30.0,637.5,556.72,407.89
2016,5,24,13,30,115.0,481.0,4.3,30.0,591.0,516.18,378.89
2016,5,24,13,45,75.5,433.0,4.3,30.0,505.0,433.14,319.44
2016,5,24,14,0,36.0,385.0,4.3,30.0,419.0,358.74,265.29
2016,5,24,14,15,99.5,410.0,4.3,30.0,498.5,425.14,315.32
2016,5,24,14,30,163.0,435.0,4.3,30.0,578.0,493.16,365.21
2016,5,24,14,45,143.5,414.5,4.35,30.0,537.0,455.23,337.82
2016,5,24,15,0,124.0,394.0,4.4,30.0,496.0,418.14,311.19
2016,5,24,15,15,181.0,370.5,4.4,29.5,510.5,425.75,318.47
2016,5,24,15,30,238.0,347.0,4.4,29.0,525.0,428.29,321.46
2016,5,24,15,45,216.0,326.0,4.45,29.0,479.5,386.52,290.48
2016,5,24,16,0,194.0,305.0,4.5,29.0,434.0,346.25,260.44
2016,5,24,16,15,105.0,253.5,4.4,28.5,323.0,255.59,192.89
2016,5,24,16,30,16.0,202.0,4.3,28.0,212.0,171.24,129.6
2016,5,24,16,45,58.0,202.0,4.2,28.0,231.5,182.55,137.84
2016,5,24,17,0,100.0,202.0,4.1,28.0,251.0,187.67,140.47
2016,5,24,17,15,83.5,180.5,3.95,27.5,218.0,159.71,119.18
2016,5,24,17,30,67.0,159.0,3.8,27.0,185.0,133.65,99.55
2016,5,24,17,45,52.0,134.0,3.65,27.0,152.0,107.4,79.7
2016,5,24,18,0,37.0,109.0,3.5,27.0,119.0,83.32,61.75
2016,5,24,18,15,22.0,84.0,3.4,26.5,89.5,64.19,48.95
2016,5,24,18,30,7.0,59.0,3.3,26.0,60.0,46.78,33.86
2016,5,24,18,45,3.5,36.0,3.25,25.5,36.5,29.21,18.42
2016,5,24,19,0,0.0,13.0,3.2,25.0,13.0,10.7,0.82
2016,5,24,19,15,0.0,6.5,3.15,25.0,6.5,5.55,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,9.0,2.6,23.5,9.0,7.68,0.0
2016,5,25,6,0,0.0,18.0,2.8,24.0,18.0,14.84,5.45
2016,5,25,6,15,0.0,39.5,2.9,24.0,39.5,32.06,21.25
2016,5,25,6,30,0.0,61.0,3.0,24.0,61.0,48.59,35.89
2016,5,25,6,45,12.0,83.0,3.15,24.5,86.5,65.37,50.5
2016,5,25,7,0,24.0,105.0,3.3,25.0,112.0,82.04,61.24
2016,5,25,7,15,165.5,125.0,3.5,25.0,189.5,113.9,80.93
2016,5,25,7,30,307.0,145.0,3.7,25.0,267.0,163.39,113.91
2016,5,25,7,45,226.5,178.5,3.9,25.5,276.0,192.16,140.46
2016,5,25,8,0,146.0,212.0,4.1,26.0,285.0,210.92,158.49
2016,5,25,8,15,73.0,179.0,4.15,26.5,215.5,170.86,129.13
2016,5,25,8,30,0.0,146.0,4.2,27.0,146.0,120.59,90.62
2016,5,25,8,45,9.5,193.0,4.3,27.5,199.5,163.28,123.49
2016,5,25,9,0,19.0,240.0,4.4,28.0,253.0,207.17,156.72
2016,5,25,9,15,20.0,257.0,4.4,28.0,271.5,223.26,168.61
2016,5,25,9,30,21.0,274.0,4.4,28.0,290.0,239.42,180.55
2016,5,25,9,45,14.5,238.5,4.45,28.0,250.0,207.53,155.94
2016,5,25,10,0,8.0,203.0,4.5,28.0,210.0,174.68,130.58
2016,5,25,10,15,10.5,230.0,4.5,28.0,239.5,199.53,149.41
2016,5,25,10,30,13.0,257.0,4.5,28.0,269.0,224.63,168.24
2016,5,25,10,45,34.5,340.0,4.55,28.5,372.0,317.31,237.37
2016,5,25,11,0,56.0,423.0,4.6,29.0,475.0,407.19,302.6
2016,5,25,11,15,60.5,428.0,4.55,29.0,485.0,417.27,309.47
2016,5,25,11,30,65.0,433.0,4.5,29.0,495.0,427.17,316.46
2016,5,25,11,45,44.5,401.5,4.5,29.5,444.5,384.46,284.36
2016,5,25,12,0,24.0,370.0,4.5,30.0,394.0,333.08,245.96
2016,5,25,12,15,18.5,308.0,4.45,30.0,326.5,275.88,203.98
2016,5,25,12,30,13.0,246.0,4.4,30.0,259.0,218.58,161.44
2016,5,25,12,45,16.0,289.5,4.4,30.0,305.5,257.99,190.91
2016,5,25,13,0,19.0,333.0,4.4,30.0,352.0,297.24,219.88
2016,5,25,13,15,24.5,359.0,4.35,30.0,383.0,330.77,244.53
2016,5,25,13,30,30.0,385.0,4.3,30.0,414.0,356.81,263.61
2016,5,25,13,45,38.0,395.5,4.25,30.5,431.5,370.83,273.51
2016,5,25,14,0,46.0,406.0,4.2,31.0,449.0,384.19,282.91
2016,5,25,14,15,45.5,393.0,4.1,30.5,434.5,370.34,273.61
2016,5,25,14,30,45.0,380.0,4.0,30.0,420.0,356.33,264.21
2016,5,25,14,45,86.0,387.5,3.95,30.0,459.5,387.57,288.04
2016,5,25,15,0,127.0,395.0,3.9,30.0,499.0,420.4,312.55
2016,5,25,15,15,96.5,363.5,3.9,30.0,440.0,364.01,271.34
2016,5,25,15,30,66.0,332.0,3.9,30.0,381.0,315.01,235.42
2016,5,25,15,45,113.0,319.5,3.9,30.0,397.0,327.74,245.48
2016,5,25,16,0,160.0,307.0,3.9,30.0,413.0,331.49,248.19
2016,5,25,16,15,145.5,281.5,3.85,29.5,372.5,294.27,220.65
2016,5,25,16,30,131.0,256.0,3.8,29.0,332.0,258.35,193.85
2016,5,25,16,45,174.5,228.0,3.8,29.0,319.0,240.2,178.64
2016,5,25,17,0,218.0,200.0,3.8,29.0,306.0,217.31,158.88
2016,5,25,17,15,189.0,182.5,3.7,28.5,266.0,182.49,132.31
2016,5,25,17,30,160.0,165.0,3.6,28.0,226.0,150.66,108.62
2016,5,25,17,45,142.5,140.0,3.5,28.0,188.0,117.99,84.5
2016,5,25,18,0,125.0,115.0,3.4,28.0,150.0,87.69,63.86
2016,5,25,18,15,94.5,91.0,3.45,27.5,114.5,67.74,51.74
2016,5,25,18,30,64.0,67.0,3.5,27.0,79.0,50.85,37.13
2016,5,25,18,45,32.0,44.0,3.55,26.5,50.0,34.68,22.84
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,17.26,5.19
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,8.96,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.0,3.05,24.5,7.0,5.97,0.0
2016,5,26,6,0,0.0,14.0,3.3,25.0,14.0,11.52,3.0
2016,5,26,6,15,0.0,31.0,3.5,25.0,31.0,25.62,15.78
2016,5,26,6,30,0.0,48.0,3.7,25.0,48.0,39.31,27.86
2016,5,26,6,45,0.0,69.0,3.95,25.5,69.0,55.58,41.97
2016,5,26,7,0,0.0,90.0,4.2,26.0,90.0,72.07,53.44
2016,5,26,7,15,0.0,67.5,4.4,26.0,67.5,55.95,40.27
2016,5,26,7,30,0.0,45.0,4.6,26.0,45.0,37.21,24.87
2016,5,26,7,45,0.0,59.0,4.8,26.5,59.0,48.87,34.2
2016,5,26,8,0,0.0,73.0,5.0,27.0,73.0,60.58,43.41
2016,5,26,8,15,0.0,54.5,5.0,27.0,54.5,45.18,30.86
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,29.82,18.4
2016,5,26,8,45,0.0,95.0,5.05,27.5,95.0,79.07,57.53
2016,5,26,9,0,0.0,154.0,5.1,28.0,154.0,127.77,95.44
2016,5,26,9,15,4.0,181.0,5.1,28.0,184.0,152.38,114.29
2016,5,26,9,30,8.0,208.0,5.1,28.0,214.0,177.48,133.4
2016,5,26,9,45,24.0,276.5,5.1,28.0,296.5,248.29,187.38
2016,5,26,10,0,40.0,345.0,5.1,28.0,379.0,318.29,239.8
2016,5,26,10,15,79.0,390.0,4.9,28.0,459.0,385.76,289.87
2016,5,26,10,30,118.0,435.0,4.7,28.0,539.0,461.74,345.23
2016,5,26,10,45,65.5,348.5,4.55,28.0,406.5,347.39,260.27
2016,5,26,11,0,13.0,262.0,4.4,28.0,274.0,230.12,171.7
2016,5,26,11,15,37.0,355.0,4.2,28.0,390.5,335.15,250.43
2016,5,26,11,30,61.0,448.0,4.0,28.0,507.0,436.6,324.06
2016,5,26,11,45,229.0,440.5,3.8,28.0,665.5,583.06,431.72
2016,5,26,12,0,397.0,433.0,3.6,28.0,824.0,718.55,527.74
2016,5,26,12,15,198.5,274.0,3.8,28.0,469.5,416.08,312.38
2016,5,26,12,30,0.0,115.0,4.0,28.0,115.0,96.76,69.49
2016,5,26,12,45,3.5,144.5,4.2,28.5,148.0,124.56,91.09
2016,5,26,13,0,7.0,174.0,4.4,29.0,181.0,152.29,112.17
2016,5,26,13,15,237.0,293.0,4.7,29.0,520.5,459.98,346.76
2016,5,26,13,30,467.0,412.0,5.0,29.0,860.0,748.8,553.4
2016,5,26,13,45,579.5,324.0,5.3,29.5,868.0,753.97,558.82
2016,5,26,14,0,692.0,236.0,5.6,30.0,876.0,750.97,559.68
2016,5,26,14,15,683.5,233.0,5.55,30.0,849.0,723.52,540.08
2016,5,26,14,30,675.0,230.0,5.5,30.0,822.0,693.91,518.85
2016,5,26,14,45,348.0,263.0,5.45,30.0,568.0,476.14,358.52
2016,5,26,15,0,21.0,296.0,5.4,30.0,314.0,260.16,194.13
2016,5,26,15,15,218.0,297.0,5.2,29.5,461.0,390.47,294.81
2016,5,26,15,30,415.0,298.0,5.0,29.0,608.0,494.32,371.98
2016,5,26,15,45,333.5,298.0,4.8,29.0,537.5,426.92,320.84
2016,5,26,16,0,252.0,298.0,4.6,29.0,467.0,370.06,277.94
2016,5,26,16,15,286.0,266.5,4.5,28.5,444.0,343.41,257.57
2016,5,26,16,30,320.0,235.0,4.4,28.0,421.0,312.95,233.27
2016,5,26,16,45,186.5,214.5,4.3,28.0,320.5,233.48,173.94
2016,5,26,17,0,53.0,194.0,4.2,28.0,220.0,169.32,127.54
2016,5,26,17,15,41.0,172.5,4.2,27.5,191.0,145.19,109.41
2016,5,26,17,30,29.0,151.0,4.2,27.0,162.0,122.54,92.34
2016,5,26,17,45,21.0,126.5,4.25,27.0,134.0,101.38,76.05
2016,5,26,18,0,13.0,102.0,4.3,27.0,106.0,80.13,59.53
2016,5,26,18,15,6.5,78.0,4.35,26.5,80.0,61.55,46.75
2016,5,26,18,30,0.0,54.0,4.4,26.0,54.0,43.37,31.02
2016,5,26,18,45,0.0,32.5,4.5,25.5,32.5,26.71,16.43
2016,5,26,19,0,0.0,11.0,4.6,25.0,11.0,9.04,0.25
2016,5,26,19,15,0.0,5.5,4.55,24.5,5.5,4.69,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.35,23.5,16.0,12.38,0.0
2016,5,27,6,0,40.0,29.0,4.4,24.0,32.0,23.12,11.86
2016,5,27,6,15,96.5,54.5,4.5,24.0,70.5,41.77,29.38
2016,5,27,6,30,153.0,80.0,4.6,24.0,109.0,59.17,44.89
2016,5,27,6,45,79.0,90.0,4.75,24.0,105.0,67.53,52.46
2016,5,27,7,0,5.0,100.0,4.9,24.0,101.0,79.32,59.74
2016,5,27,7,15,2.5,58.5,5.1,24.0,59.0,48.68,34.53
2016,5,27,7,30,0.0,17.0,5.3,24.0,17.0,14.01,5.94
2016,5,27,7,45,0.0,49.0,5.5,24.5,49.0,40.55,27.69
2016,5,27,8,0,0.0,81.0,5.7,25.0,81.0,67.26,49.22
2016,5,27,8,15,0.0,70.5,5.85,25.5,70.5,58.52,41.85
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,49.79,34.59
2016,5,27,8,45,0.0,68.5,6.15,26.5,68.5,56.92,40.09
2016,5,27,9,0,0.0,77.0,6.3,27.0,77.0,64.07,45.56
2016,5,27,9,15,0.0,82.5,6.3,27.0,82.5,68.72,49.11
2016,5,27,9,30,0.0,88.0,6.3,27.0,88.0,73.39,52.66
2016,5,27,9,45,30.0,229.5,6.3,27.5,254.5,212.4,160.93
2016,5,27,10,0,60.0,371.0,6.3,28.0,421.0,352.8,266.74
2016,5,27,10,15,46.5,365.0,6.2,28.0,404.5,342.06,257.86
2016,5,27,10,30,33.0,359.0,6.1,28.0,388.0,330.01,248.25
2016,5,27,10,45,20.5,272.5,6.05,28.5,291.0,248.6,186.33
2016,5,27,11,0,8.0,186.0,6.0,29.0,194.0,162.19,120.11
2016,5,27,11,15,10.0,209.0,5.85,29.0,219.0,183.5,136.34
2016,5,27,11,30,12.0,232.0,5.7,29.0,244.0,204.91,152.47
2016,5,27,11,45,12.5,238.0,5.6,29.5,250.5,210.75,156.45
2016,5,27,12,0,13.0,244.0,5.5,30.0,257.0,216.53,160.4
2016,5,27,12,15,12.5,234.5,5.25,30.0,247.0,208.24,154.06
2016,5,27,12,30,12.0,225.0,5.0,30.0,237.0,199.81,147.66
2016,5,27,12,45,11.0,215.0,4.75,30.0,226.5,190.43,140.54
2016,5,27,13,0,10.0,205.0,4.5,30.0,216.0,180.96,133.37
2016,5,27,13,15,7.0,179.0,4.15,30.0,187.0,156.3,114.69
2016,5,27,13,30,4.0,153.0,3.8,30.0,158.0,131.74,96.03
2016,5,27,13,45,6.5,178.5,3.5,30.5,185.5,154.96,113.56
2016,5,27,14,0,9.0,204.0,3.2,31.0,213.0,178.01,130.73
2016,5,27,14,15,27.5,293.0,2.9,30.5,318.0,270.98,200.57
2016,5,27,14,30,46.0,382.0,2.6,30.0,423.0,358.2,264.55
2016,5,27,14,45,172.5,380.0,2.3,30.0,523.0,444.52,328.16
2016,5,27,15,0,299.0,378.0,2.0,30.0,623.0,519.96,381.61
2016,5,27,15,15,307.0,355.0,1.7,30.0,595.5,491.48,360.26
2016,5,27,15,30,315.0,332.0,1.4,30.0,568.0,461.46,338.11
2016,5,27,15,45,484.5,251.5,1.15,30.0,588.5,470.23,343.48
2016,5,27,16,0,654.0,171.0,0.9,30.0,609.0,460.36,333.4
2016,5,27,16,15,494.5,202.0,0.8,29.5,518.5,381.54,276.29
2016,5,27,16,30,335.0,233.0,0.7,29.0,428.0,316.45,229.81
2016,5,27,16,45,440.5,188.0,0.65,29.0,418.5,295.09,210.11
2016,5,27,17,0,546.0,143.0,0.6,29.0,409.0,259.22,177.47
2016,5,27,17,15,506.0,133.5,0.7,28.5,356.5,209.61,139.23
2016,5,27,17,30,466.0,124.0,0.8,28.0,304.0,163.83,105.16
2016,5,27,17,45,416.0,111.5,0.9,28.0,253.0,119.04,75.0
2016,5,27,18,0,366.0,99.0,1.0,28.0,202.0,79.77,54.41
2016,5,27,18,15,296.5,83.0,1.0,27.0,155.0,61.18,46.3
2016,5,27,18,30,227.0,67.0,1.0,26.0,108.0,50.82,37.31
2016,5,27,18,45,147.5,47.0,1.0,25.5,70.0,36.09,24.23
2016,5,27,19,0,68.0,27.0,1.0,25.0,32.0,21.11,8.58
2016,5,27,19,15,34.0,13.5,1.2,24.5,16.0,11.52,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,17.0,2.1,22.5,20.0,14.51,0.0
2016,5,28,6,0,66.0,34.0,2.2,23.0,40.0,26.6,14.69
2016,5,28,6,15,148.0,55.0,2.35,23.0,80.0,41.75,29.53
2016,5,28,6,30,230.0,76.0,2.5,23.0,120.0,57.01,43.25
2016,5,28,6,45,115.0,67.0,2.7,23.5,89.0,50.57,38.03
2016,5,28,7,0,0.0,58.0,2.9,24.0,58.0,48.03,34.14
2016,5,28,7,15,0.0,93.0,3.15,24.5,93.0,75.66,56.67
2016,5,28,7,30,0.0,128.0,3.4,25.0,128.0,103.26,78.75
2016,5,28,7,45,16.5,159.0,3.65,25.5,167.0,131.72,100.47
2016,5,28,8,0,33.0,190.0,3.9,26.0,206.0,162.04,123.51
2016,5,28,8,15,93.5,227.0,3.95,26.0,281.0,214.05,162.64
2016,5,28,8,30,154.0,264.0,4.0,26.0,356.0,274.8,208.73
2016,5,28,8,45,81.5,235.0,4.1,26.5,284.0,229.0,174.15
2016,5,28,9,0,9.0,206.0,4.2,27.0,212.0,174.52,131.97
2016,5,28,9,15,15.0,239.5,4.15,27.5,250.5,206.05,155.73
2016,5,28,9,30,21.0,273.0,4.1,28.0,289.0,238.28,179.6
2016,5,28,9,45,183.0,321.0,4.1,28.5,472.0,386.63,291.54
2016,5,28,10,0,345.0,369.0,4.1,29.0,655.0,544.72,406.53
2016,5,28,10,15,288.0,401.5,4.05,29.0,647.0,547.45,406.77
2016,5,28,10,30,231.0,434.0,4.0,29.0,639.0,540.16,400.29
2016,5,28,10,45,272.5,438.0,3.95,29.5,687.0,588.19,433.77
2016,5,28,11,0,314.0,442.0,3.9,30.0,735.0,631.86,463.55
2016,5,28,11,15,550.0,318.0,3.85,30.0,843.5,726.22,533.51
2016,5,28,11,30,786.0,194.0,3.8,30.0,952.0,812.93,596.95
2016,5,28,11,45,797.0,188.5,3.75,30.0,965.0,827.46,606.14
2016,5,28,12,0,808.0,183.0,3.7,30.0,978.0,839.06,613.36
2016,5,28,12,15,808.5,183.0,3.65,30.0,981.0,843.62,615.96
2016,5,28,12,30,809.0,183.0,3.6,30.0,984.0,845.17,616.68
2016,5,28,12,45,808.5,182.0,3.6,30.5,979.0,842.08,613.43
2016,5,28,13,0,808.0,181.0,3.6,31.0,974.0,835.96,608.3
2016,5,28,13,15,804.0,180.0,3.6,31.0,961.0,823.85,600.5
2016,5,28,13,30,800.0,179.0,3.6,31.0,948.0,808.64,590.62
2016,5,28,13,45,794.0,178.0,3.6,31.0,927.5,788.83,577.27
2016,5,28,14,0,788.0,177.0,3.6,31.0,907.0,766.15,561.88
2016,5,28,14,15,780.5,174.5,3.6,30.5,879.0,738.34,543.94
2016,5,28,14,30,773.0,172.0,3.6,30.0,851.0,708.03,523.94
2016,5,28,14,45,753.0,175.0,3.6,30.0,815.0,671.64,498.12
2016,5,28,15,0,733.0,178.0,3.6,30.0,779.0,635.35,471.93
2016,5,28,15,15,719.5,174.5,3.55,30.0,739.5,594.41,442.02
2016,5,28,15,30,706.0,171.0,3.5,30.0,700.0,552.28,410.65
2016,5,28,15,45,686.5,167.0,3.45,30.0,655.0,505.69,375.4
2016,5,28,16,0,667.0,163.0,3.4,30.0,610.0,458.96,339.27
2016,5,28,16,15,644.0,157.0,3.2,29.5,561.5,409.23,300.59
2016,5,28,16,30,621.0,151.0,3.0,29.0,513.0,360.3,261.65
2016,5,28,16,45,593.0,143.5,2.9,28.5,462.0,309.67,220.92
2016,5,28,17,0,565.0,136.0,2.8,28.0,411.0,260.98,181.31
2016,5,28,17,15,526.0,127.5,2.8,27.5,359.0,208.65,139.66
2016,5,28,17,30,487.0,119.0,2.8,27.0,307.0,162.79,104.61
2016,5,28,17,45,441.5,106.5,2.85,27.0,257.0,117.32,73.35
2016,5,28,18,0,396.0,94.0,2.9,27.0,207.0,76.82,52.06
2016,5,28,18,15,325.0,80.0,2.9,26.5,159.0,59.2,44.78
2016,5,28,18,30,254.0,66.0,2.9,26.0,111.0,49.45,36.19
2016,5,28,18,45,167.0,47.0,2.9,25.5,72.5,36.19,24.34
2016,5,28,19,0,80.0,28.0,2.9,25.0,34.0,21.87,9.44
2016,5,28,19,15,40.0,14.0,2.85,24.5,17.0,11.95,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,1.9,22.0,8.5,7.26,0.0
2016,5,29,6,0,0.0,17.0,2.1,22.0,17.0,14.01,5.17
2016,5,29,6,15,0.0,34.5,2.2,22.0,34.5,28.45,18.47
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,42.28,30.83
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,58.83,45.32
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,75.61,57.01
2016,5,29,7,15,4.5,115.5,2.5,23.0,117.0,92.74,70.8
2016,5,29,7,30,9.0,136.0,2.5,23.0,139.0,110.6,84.9
2016,5,29,7,45,8.0,150.0,2.55,23.5,153.5,123.02,94.5
2016,5,29,8,0,7.0,164.0,2.6,24.0,168.0,135.26,103.82
2016,5,29,8,15,64.5,213.5,2.65,24.0,251.5,194.09,148.62
2016,5,29,8,30,122.0,263.0,2.7,24.0,335.0,261.56,200.0
2016,5,29,8,45,175.5,285.5,2.8,24.5,399.5,311.3,237.24
2016,5,29,9,0,229.0,308.0,2.9,25.0,464.0,366.06,278.14
2016,5,29,9,15,483.0,232.0,2.95,25.5,589.5,457.51,346.58
2016,5,29,9,30,737.0,156.0,3.0,26.0,715.0,562.71,424.81
2016,5,29,9,45,754.5,156.5,3.05,26.5,755.5,605.04,455.43
2016,5,29,10,0,772.0,157.0,3.1,27.0,796.0,646.14,484.78
2016,5,29,10,15,781.5,159.0,3.1,27.0,829.0,681.79,510.4
2016,5,29,10,30,791.0,161.0,3.1,27.0,862.0,715.33,534.12
2016,5,29,10,45,622.0,273.5,3.15,27.5,835.0,712.53,527.71
2016,5,29,11,0,453.0,386.0,3.2,28.0,808.0,694.5,510.62
2016,5,29,11,15,232.5,310.0,3.15,28.0,527.0,461.54,344.62
2016,5,29,11,30,12.0,234.0,3.1,28.0,246.0,206.49,153.04
2016,5,29,11,45,65.5,365.5,3.1,28.5,430.0,369.07,274.48
2016,5,29,12,0,119.0,497.0,3.1,29.0,614.0,535.5,392.28
2016,5,29,12,15,142.5,502.0,3.05,29.0,643.0,560.44,409.2
2016,5,29,12,30,166.0,507.0,3.0,29.0,672.0,584.61,426.18
2016,5,29,12,45,136.0,499.5,3.0,29.0,634.0,552.71,403.31
2016,5,29,13,0,106.0,492.0,3.0,29.0,596.0,513.31,375.39
2016,5,29,13,15,164.0,488.0,2.95,29.0,647.0,561.81,410.81
2016,5,29,13,30,222.0,484.0,2.9,29.0,698.0,601.13,439.05
2016,5,29,13,45,512.5,323.5,2.85,29.0,802.5,697.81,512.03
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,764.28,562.41
2016,5,29,14,15,591.5,272.5,2.75,29.0,811.5,685.56,503.78
2016,5,29,14,30,380.0,382.0,2.7,29.0,716.0,603.94,443.68
2016,5,29,14,45,366.5,372.0,2.7,29.0,684.0,572.1,421.85
2016,5,29,15,0,353.0,362.0,2.7,29.0,652.0,539.81,399.14
2016,5,29,15,15,550.0,254.0,2.6,28.5,679.5,557.11,414.18
2016,5,29,15,30,747.0,146.0,2.5,28.0,707.0,553.01,412.29
2016,5,29,15,45,522.5,218.0,2.4,28.0,598.5,460.96,343.43
2016,5,29,16,0,298.0,290.0,2.3,28.0,490.0,383.76,286.13
2016,5,29,16,15,472.5,214.5,2.25,28.0,503.0,381.41,282.18
2016,5,29,16,30,647.0,139.0,2.2,28.0,516.0,359.23,260.5
2016,5,29,16,45,608.0,136.0,2.2,28.0,463.5,307.68,218.79
2016,5,29,17,0,569.0,133.0,2.2,28.0,411.0,259.16,179.35
2016,5,29,17,15,530.5,124.5,2.15,27.5,359.5,206.94,137.86
2016,5,29,17,30,492.0,116.0,2.1,27.0,308.0,161.01,102.83
2016,5,29,17,45,435.5,106.0,2.05,26.5,256.5,116.28,72.82
2016,5,29,18,0,379.0,96.0,2.0,26.0,205.0,77.71,53.23
2016,5,29,18,15,310.5,81.5,2.05,25.5,158.0,60.14,45.77
2016,5,29,18,30,242.0,67.0,2.1,25.0,111.0,50.09,36.91
2016,5,29,18,45,158.5,47.5,2.15,25.0,72.5,36.53,24.72
2016,5,29,19,0,75.0,28.0,2.2,25.0,34.0,21.88,9.78
2016,5,29,19,15,37.5,14.0,2.35,24.5,17.0,11.95,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.82,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.64,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.46,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.29,0.0
2016,5,30,7,15,0.0,15.0,0.9,22.0,15.0,12.35,4.71
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,21.45,12.29
2016,5,30,7,45,0.0,47.0,0.7,22.5,47.0,38.89,26.63
2016,5,30,8,0,0.0,68.0,0.6,23.0,68.0,56.4,40.77
2016,5,30,8,15,0.5,116.0,0.7,23.0,116.5,96.09,72.6
2016,5,30,8,30,1.0,164.0,0.8,23.0,165.0,135.39,103.45
2016,5,30,8,45,113.0,236.5,0.95,23.0,313.5,245.69,187.7
2016,5,30,9,0,225.0,309.0,1.1,23.0,462.0,364.35,276.16
2016,5,30,9,15,350.0,292.5,1.45,23.0,549.5,432.45,327.27
2016,5,30,9,30,475.0,276.0,1.8,23.0,637.0,511.81,387.02
2016,5,30,9,45,512.0,283.0,2.15,23.5,691.0,562.09,424.09
2016,5,30,10,0,549.0,290.0,2.5,24.0,745.0,613.58,461.69
2016,5,30,10,15,562.0,295.5,2.65,24.0,777.5,648.33,487.0
2016,5,30,10,30,575.0,301.0,2.8,24.0,810.0,681.89,511.29
2016,5,30,10,45,632.5,271.0,2.95,24.5,847.0,716.84,536.41
2016,5,30,11,0,690.0,241.0,3.1,25.0,884.0,752.13,561.54
2016,5,30,11,15,696.5,243.0,2.9,25.0,903.5,774.04,575.46
2016,5,30,11,30,703.0,245.0,2.7,25.0,923.0,793.36,587.4
2016,5,30,11,45,764.5,204.0,2.5,25.5,949.0,810.87,598.37
2016,5,30,12,0,826.0,163.0,2.3,26.0,975.0,833.72,611.27
2016,5,30,12,15,827.5,163.0,2.25,26.0,979.5,839.26,614.22
2016,5,30,12,30,829.0,163.0,2.2,26.0,984.0,841.73,615.36
2016,5,30,12,45,833.5,159.0,2.15,26.5,981.5,828.4,604.97
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,824.48,601.06
2016,5,30,13,15,836.0,154.0,2.0,27.0,967.0,814.4,593.86
2016,5,30,13,30,834.0,153.0,1.9,27.0,955.0,801.15,584.69
2016,5,30,13,45,832.0,150.5,1.85,27.0,936.0,783.55,573.14
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,762.8,559.34
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,742.87,544.88
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,712.6,523.47
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,678.13,499.36
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,641.48,473.35
2016,5,30,15,15,787.0,137.0,1.5,27.0,756.0,600.21,443.93
2016,5,30,15,30,775.0,134.0,1.5,27.0,716.0,557.43,412.72
2016,5,30,15,45,761.0,129.5,1.5,27.0,671.5,511.07,378.13
2016,5,30,16,0,747.0,125.0,1.5,27.0,627.0,463.88,341.97
2016,5,30,16,15,726.5,121.0,1.6,27.0,578.0,411.74,301.51
2016,5,30,16,30,706.0,117.0,1.7,27.0,529.0,361.63,261.32
2016,5,30,16,45,678.5,112.0,1.8,27.0,477.5,309.13,218.51
2016,5,30,17,0,651.0,107.0,1.9,27.0,426.0,258.32,176.49
2016,5,30,17,15,614.5,100.5,1.7,26.5,373.0,206.45,134.48
2016,5,30,17,30,578.0,94.0,1.5,26.0,320.0,157.89,96.94
2016,5,30,17,45,514.5,89.0,1.35,26.0,266.5,111.89,66.49
2016,5,30,18,0,451.0,84.0,1.2,26.0,213.0,70.89,46.81
2016,5,30,18,15,382.0,72.0,1.1,25.5,165.0,53.84,40.43
2016,5,30,18,30,313.0,60.0,1.0,25.0,117.0,45.35,32.93
2016,5,30,18,45,216.0,44.0,0.95,24.5,77.0,33.57,22.38
2016,5,30,19,0,119.0,28.0,0.9,24.0,37.0,21.56,9.91
2016,5,30,19,15,59.5,14.0,0.95,23.5,18.5,11.95,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,12.8,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,24.17,13.14
2016,5,31,6,15,72.0,52.0,1.95,22.0,64.5,40.16,28.38
2016,5,31,6,30,114.0,74.0,2.0,22.0,96.0,56.15,42.72
2016,5,31,6,45,160.5,92.0,2.1,22.5,134.0,67.67,52.91
2016,5,31,7,0,207.0,110.0,2.2,23.0,172.0,87.58,62.97
2016,5,31,7,15,103.5,88.5,2.2,23.0,119.5,80.36,56.76
2016,5,31,7,30,0.0,67.0,2.2,23.0,67.0,55.53,40.32
2016,5,31,7,45,2.5,113.0,2.2,23.5,114.0,93.19,70.68
2016,5,31,8,0,5.0,159.0,2.2,24.0,161.0,130.76,100.28
2016,5,31,8,15,13.0,187.0,2.2,24.0,194.5,156.58,120.16
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,183.47,140.76
2016,5,31,8,45,32.0,247.0,2.25,24.5,268.0,216.86,165.92
2016,5,31,9,0,43.0,279.0,2.3,25.0,308.0,251.03,191.36
2016,5,31,9,15,28.0,260.0,2.3,25.0,279.5,231.45,176.03
2016,5,31,9,30,13.0,241.0,2.3,25.0,251.0,207.22,157.15
2016,5,31,9,45,86.5,322.5,2.35,25.5,393.5,323.36,245.08
2016,5,31,10,0,160.0,404.0,2.4,26.0,536.0,447.75,335.75
2016,5,31,10,15,86.5,334.0,2.45,26.0,406.0,341.84,257.08
2016,5,31,10,30,13.0,264.0,2.5,26.0,276.0,230.08,172.61
2016,5,31,10,45,6.5,178.0,2.6,26.5,184.0,153.88,114.47
2016,5,31,11,0,0.0,92.0,2.7,27.0,92.0,77.08,54.86
2016,5,31,11,15,18.0,248.5,2.75,27.0,265.5,227.49,170.45
2016,5,31,11,30,36.0,405.0,2.8,27.0,439.0,377.65,281.05
2016,5,31,11,45,31.5,395.5,2.9,27.5,426.0,366.94,272.04
2016,5,31,12,0,27.0,386.0,3.0,28.0,413.0,355.81,263.39
2016,5,31,12,15,27.5,389.0,3.1,28.0,416.5,359.3,266.02
2016,5,31,12,30,28.0,392.0,3.2,28.0,420.0,362.47,268.4
2016,5,31,12,45,14.0,256.5,3.35,28.0,270.5,227.9,169.24
2016,5,31,13,0,0.0,121.0,3.5,28.0,121.0,101.73,73.46
2016,5,31,13,15,0.0,96.5,3.75,28.0,96.5,81.04,57.64
2016,5,31,13,30,0.0,72.0,4.0,28.0,72.0,60.39,41.66
2016,5,31,13,45,0.0,61.0,4.25,28.0,61.0,51.12,34.47
2016,5,31,14,0,0.0,50.0,4.5,28.0,50.0,41.84,27.25
2016,5,31,14,15,0.0,52.5,4.25,27.5,52.5,43.89,28.96
2016,5,31,14,30,0.0,55.0,4.0,27.0,55.0,45.94,30.69
2016,5,31,14,45,0.0,65.5,3.8,27.0,65.5,54.69,37.64
2016,5,31,15,0,0.0,76.0,3.6,27.0,76.0,63.44,44.6
2016,5,31,15,15,0.0,49.5,3.35,26.5,49.5,41.22,27.2
2016,5,31,15,30,0.0,23.0,3.1,26.0,23.0,19.11,9.67
2016,5,31,15,45,0.0,30.5,2.85,25.5,30.5,25.32,14.74
2016,5,31,16,0,0.0,38.0,2.6,25.0,38.0,31.53,19.85
2016,5,31,16,15,0.0,39.5,2.6,24.5,39.5,32.75,20.96
2016,5,31,16,30,0.0,41.0,2.6,24.0,41.0,33.97,22.09
2016,5,31,16,45,5.0,103.0,2.6,24.0,106.0,86.91,65.0
2016,5,31,17,0,10.0,165.0,2.6,24.0,171.0,136.45,104.77
2016,5,31,17,15,5.5,146.0,2.7,24.0,149.5,119.09,91.26
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,102.34,78.24
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,85.12,64.46
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,68.2,50.69
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,52.97,40.06
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,37.75,26.74
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,24.37,14.84
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,10.7,2.21
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,5.55,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,14.51,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,26.33,14.91
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,40.53,28.74
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,53.62,40.58
2016,6,1,6,45,328.5,85.0,0.75,22.5,170.5,62.55,48.52
2016,6,1,7,0,403.0,98.0,0.8,23.0,219.0,83.69,56.4
2016,6,1,7,15,452.5,109.0,0.85,23.0,270.0,124.08,78.7
2016,6,1,7,30,502.0,120.0,0.9,23.0,321.0,169.79,110.75
2016,6,1,7,45,544.0,126.5,1.0,23.5,373.5,215.59,146.15
2016,6,1,8,0,586.0,133.0,1.1,24.0,426.0,267.84,188.0
2016,6,1,8,15,614.0,139.5,1.15,24.0,477.0,316.66,228.22
2016,6,1,8,30,642.0,146.0,1.2,24.0,528.0,367.32,269.46
2016,6,1,8,45,664.0,151.5,1.3,24.0,576.0,416.14,308.85
2016,6,1,9,0,686.0,157.0,1.4,24.0,624.0,465.56,347.86
2016,6,1,9,15,443.5,258.0,1.45,24.0,568.0,455.17,341.99
2016,6,1,9,30,201.0,359.0,1.5,24.0,512.0,415.68,312.76
2016,6,1,9,45,472.5,266.5,1.55,24.5,650.5,522.53,392.41
2016,6,1,10,0,744.0,174.0,1.6,25.0,789.0,638.41,476.11
2016,6,1,10,15,475.5,306.0,1.65,25.0,705.0,596.32,442.8
2016,6,1,10,30,207.0,438.0,1.7,25.0,621.0,523.73,387.75
2016,6,1,10,45,492.0,311.0,1.75,25.5,764.5,644.9,477.52
2016,6,1,11,0,777.0,184.0,1.8,26.0,908.0,762.04,560.83
2016,6,1,11,15,588.5,302.0,1.8,26.0,857.0,735.82,537.98
2016,6,1,11,30,400.0,420.0,1.8,26.0,806.0,692.74,504.72
2016,6,1,11,45,415.5,426.0,1.85,26.0,831.0,720.64,524.19
2016,6,1,12,0,431.0,432.0,1.9,26.0,856.0,742.87,539.26
2016,6,1,12,15,366.5,461.5,1.85,26.0,823.5,714.03,517.95
2016,6,1,12,30,302.0,491.0,1.8,26.0,791.0,686.59,497.84
