Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,13,15,529.0,346.0,2.65,30.0,860.0,738.77,535.6
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,782.39,569.33
2016,6,11,13,45,745.5,207.0,2.55,30.5,915.0,769.26,558.51
2016,6,11,14,0,738.0,207.0,2.5,31.0,895.0,747.56,542.51
2016,6,11,14,15,730.0,204.5,2.45,31.0,869.0,720.8,524.21
2016,6,11,14,30,722.0,202.0,2.4,31.0,843.0,691.7,504.13
2016,6,11,14,45,685.5,215.0,2.35,31.0,805.0,654.67,477.91
2016,6,11,15,0,649.0,228.0,2.3,31.0,767.0,617.29,451.18
2016,6,11,15,15,634.5,223.0,2.2,30.5,729.0,578.3,424.0
2016,6,11,15,30,620.0,218.0,2.1,30.0,691.0,538.39,395.57
2016,6,11,15,45,468.5,255.0,2.05,30.0,599.5,459.92,338.35
2016,6,11,16,0,317.0,292.0,2.0,30.0,508.0,391.53,288.46
2016,6,11,16,15,321.0,267.0,1.95,30.0,472.0,354.96,261.0
2016,6,11,16,30,325.0,242.0,1.9,30.0,436.0,317.42,232.01
2016,6,11,16,45,403.0,206.0,1.9,30.0,424.5,295.12,212.02
2016,6,11,17,0,481.0,170.0,1.9,30.0,413.0,262.0,182.4
2016,6,11,17,15,444.0,158.5,1.8,29.5,362.5,215.32,146.2
2016,6,11,17,30,407.0,147.0,1.7,29.0,312.0,172.16,113.98
2016,6,11,17,45,361.5,132.0,1.6,28.5,262.5,129.44,84.99
2016,6,11,18,0,316.0,117.0,1.5,28.0,213.0,93.19,65.31
2016,6,11,18,15,257.0,99.0,1.55,27.5,167.0,72.97,56.23
2016,6,11,18,30,198.0,81.0,1.6,27.0,121.0,60.24,45.28
2016,6,11,18,45,133.5,58.5,1.65,26.5,81.5,44.2,31.27
2016,6,11,19,0,69.0,36.0,1.7,26.0,42.0,28.26,16.66
2016,6,11,19,15,34.5,18.0,1.85,26.0,21.0,14.53,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,40.5,17.0,1.7,24.5,20.5,13.44,0.0
2016,6,12,6,0,81.0,34.0,1.9,25.0,41.0,26.32,14.75
2016,6,12,6,15,155.0,54.5,1.95,25.0,80.0,41.49,29.13
2016,6,12,6,30,229.0,75.0,2.0,25.0,119.0,56.38,42.38
2016,6,12,6,45,295.5,90.0,2.15,25.5,166.0,65.86,50.71
2016,6,12,7,0,362.0,105.0,2.3,26.0,213.0,81.2,57.53
2016,6,12,7,15,411.0,117.0,2.35,26.0,263.0,119.19,76.83
2016,6,12,7,30,460.0,129.0,2.4,26.0,313.0,162.49,105.98
2016,6,12,7,45,311.5,170.5,2.5,26.5,303.5,194.54,137.42
2016,6,12,8,0,163.0,212.0,2.6,27.0,294.0,209.01,154.8
2016,6,12,8,15,163.0,237.5,2.65,27.0,327.0,240.35,179.64
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,271.62,204.09
2016,6,12,8,45,111.0,276.5,2.75,27.5,345.5,272.34,205.25
2016,6,12,9,0,59.0,290.0,2.8,28.0,331.0,265.06,199.67
2016,6,12,9,15,189.5,312.0,2.85,28.0,453.5,355.96,267.49
2016,6,12,9,30,320.0,334.0,2.9,28.0,576.0,458.85,343.09
2016,6,12,9,45,246.0,367.5,2.95,28.5,560.0,458.45,341.43
2016,6,12,10,0,172.0,401.0,3.0,29.0,544.0,447.67,332.18
2016,6,12,10,15,445.0,301.5,3.0,29.0,691.0,563.3,418.67
2016,6,12,10,30,718.0,202.0,3.0,29.0,838.0,685.65,507.69
2016,6,12,10,45,725.0,205.0,3.05,29.5,864.0,714.64,526.4
2016,6,12,11,0,732.0,208.0,3.1,30.0,890.0,741.27,543.76
2016,6,12,11,15,586.0,310.5,3.1,30.0,864.0,730.45,532.99
2016,6,12,11,30,440.0,413.0,3.1,30.0,838.0,714.22,518.42
2016,6,12,11,45,385.5,440.0,3.15,30.0,815.5,696.78,505.71
2016,6,12,12,0,331.0,467.0,3.2,30.0,793.0,680.13,493.34
2016,6,12,12,15,391.0,453.0,3.2,30.0,839.5,719.59,521.35
2016,6,12,12,30,451.0,439.0,3.2,30.0,886.0,760.43,549.64
2016,6,12,12,45,448.5,436.0,3.25,30.5,879.5,755.15,544.98
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,747.88,539.31
2016,6,12,13,15,456.0,423.5,3.3,31.0,869.0,743.38,536.67
2016,6,12,13,30,466.0,414.0,3.3,31.0,865.0,736.55,532.44
2016,6,12,13,45,431.0,407.5,3.3,31.0,818.5,695.11,504.16
2016,6,12,14,0,396.0,401.0,3.3,31.0,772.0,649.21,472.83
2016,6,12,14,15,408.0,383.0,3.3,31.0,755.5,635.68,464.13
2016,6,12,14,30,420.0,365.0,3.3,31.0,739.0,615.97,450.91
2016,6,12,14,45,468.0,334.0,3.3,31.0,735.0,607.39,445.76
2016,6,12,15,0,516.0,303.0,3.3,31.0,731.0,593.88,436.76
2016,6,12,15,15,482.5,295.0,3.3,30.5,680.0,545.49,402.92
2016,6,12,15,30,449.0,287.0,3.3,30.0,629.0,498.11,369.32
2016,6,12,15,45,486.5,254.0,3.3,30.0,604.0,468.3,347.24
2016,6,12,16,0,524.0,221.0,3.3,30.0,579.0,433.84,320.76
2016,6,12,16,15,423.0,232.0,3.15,29.5,507.5,372.34,274.89
2016,6,12,16,30,322.0,243.0,3.0,29.0,436.0,317.18,233.96
2016,6,12,16,45,256.0,228.0,2.95,29.0,372.5,264.74,194.45
2016,6,12,17,0,190.0,213.0,2.9,29.0,309.0,218.47,160.0
2016,6,12,17,15,173.5,191.5,2.75,28.5,271.5,185.16,134.53
2016,6,12,17,30,157.0,170.0,2.6,28.0,234.0,153.61,110.75
2016,6,12,17,45,140.5,146.5,2.5,28.0,197.5,122.62,88.03
2016,6,12,18,0,124.0,123.0,2.4,28.0,161.0,93.75,68.51
2016,6,12,18,15,99.0,100.0,2.4,27.5,126.5,74.14,57.25
2016,6,12,18,30,74.0,77.0,2.4,27.0,92.0,58.08,43.49
2016,6,12,18,45,43.5,54.5,2.45,27.0,62.5,42.58,29.87
2016,6,12,19,0,13.0,32.0,2.5,27.0,33.0,25.77,14.69
2016,6,12,19,15,6.5,16.0,2.6,26.5,16.5,13.24,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,13.47,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,26.43,14.8
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,38.3,26.44
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,50.27,37.2
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,56.25,42.55
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,69.89,47.74
2016,6,13,7,15,520.5,92.5,3.3,26.5,277.0,111.01,66.44
2016,6,13,7,30,569.0,101.0,3.4,27.0,329.0,157.43,97.1
2016,6,13,7,45,419.0,150.5,3.5,27.5,332.0,200.08,137.14
2016,6,13,8,0,269.0,200.0,3.6,28.0,335.0,226.49,164.44
2016,6,13,8,15,492.0,157.5,3.6,28.0,437.0,280.42,201.55
2016,6,13,8,30,715.0,115.0,3.6,28.0,539.0,355.69,257.52
2016,6,13,8,45,739.5,116.5,3.6,28.5,588.0,407.42,299.28
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,457.11,338.59
2016,6,13,9,15,553.0,222.5,3.6,29.0,612.0,472.1,351.96
2016,6,13,9,30,342.0,327.0,3.6,29.0,587.0,464.74,346.74
2016,6,13,9,45,259.0,364.0,3.6,29.5,567.0,462.85,344.4
2016,6,13,10,0,176.0,401.0,3.6,30.0,547.0,449.87,333.39
2016,6,13,10,15,157.5,419.0,3.55,30.0,553.5,460.97,340.85
2016,6,13,10,30,139.0,437.0,3.5,30.0,560.0,470.26,346.76
2016,6,13,10,45,147.0,452.5,3.5,30.5,586.5,494.87,363.32
2016,6,13,11,0,155.0,468.0,3.5,31.0,613.0,519.26,379.49
2016,6,13,11,15,502.5,303.5,3.45,31.0,786.5,662.47,486.35
2016,6,13,11,30,850.0,139.0,3.4,31.0,960.0,790.32,578.47
2016,6,13,11,45,850.5,141.0,3.4,31.5,971.0,803.21,584.76
2016,6,13,12,0,851.0,143.0,3.4,32.0,982.0,812.84,589.66
2016,6,13,12,15,556.5,319.0,3.4,32.0,868.5,746.0,539.48
2016,6,13,12,30,262.0,495.0,3.4,32.0,755.0,650.46,468.03
2016,6,13,12,45,554.0,320.5,3.4,32.0,868.0,745.63,540.18
2016,6,13,13,0,846.0,146.0,3.4,32.0,981.0,812.09,589.53
2016,6,13,13,15,505.0,318.5,3.4,32.0,816.0,695.83,505.06
2016,6,13,13,30,164.0,491.0,3.4,32.0,651.0,555.34,401.54
2016,6,13,13,45,496.0,318.0,3.4,32.0,784.5,671.49,489.85
2016,6,13,14,0,828.0,145.0,3.4,32.0,918.0,750.21,549.38
2016,6,13,14,15,495.5,293.0,3.35,32.0,752.0,625.06,457.01
2016,6,13,14,30,163.0,441.0,3.3,32.0,586.0,491.3,358.11
2016,6,13,14,45,470.5,295.0,3.25,32.0,691.0,577.16,424.09
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,630.46,464.14
2016,6,13,15,15,560.5,239.5,3.15,32.0,694.0,547.91,402.72
2016,6,13,15,30,343.0,330.0,3.1,32.0,592.0,470.58,345.68
2016,6,13,15,45,357.0,304.0,3.05,32.0,562.5,439.08,322.9
2016,6,13,16,0,371.0,278.0,3.0,32.0,533.0,405.5,297.81
2016,6,13,16,15,388.5,250.5,2.85,31.5,500.0,370.11,271.08
2016,6,13,16,30,406.0,223.0,2.7,31.0,467.0,334.42,243.21
2016,6,13,16,45,336.5,214.0,2.6,31.0,403.5,279.28,201.59
2016,6,13,17,0,267.0,205.0,2.5,31.0,340.0,232.8,166.92
2016,6,13,17,15,254.0,182.5,2.45,30.5,299.5,194.82,137.63
2016,6,13,17,30,241.0,160.0,2.4,30.0,259.0,158.16,109.8
2016,6,13,17,45,218.0,139.0,2.35,29.5,218.5,123.12,84.98
2016,6,13,18,0,195.0,118.0,2.3,29.0,178.0,90.79,64.76
2016,6,13,18,15,163.0,97.0,2.35,28.5,140.5,71.0,54.38
2016,6,13,18,30,131.0,76.0,2.4,28.0,103.0,57.83,43.11
2016,6,13,18,45,85.0,55.0,2.45,28.0,70.5,42.49,29.67
2016,6,13,19,0,39.0,34.0,2.5,28.0,38.0,26.88,15.54
2016,6,13,19,15,19.5,17.0,2.65,27.5,19.0,13.83,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.5,17.5,2.55,24.5,21.0,14.94,0.0
2016,6,14,6,0,77.0,35.0,2.8,25.0,42.0,27.0,15.2
2016,6,14,6,15,159.0,54.5,3.05,25.0,81.5,41.5,29.11
2016,6,14,6,30,241.0,74.0,3.3,25.0,121.0,55.78,41.86
2016,6,14,6,45,314.5,87.5,3.6,25.5,169.0,64.24,49.34
2016,6,14,7,0,388.0,101.0,3.9,26.0,217.0,77.92,55.24
2016,6,14,7,15,194.0,111.5,4.0,26.0,169.5,99.11,68.51
2016,6,14,7,30,0.0,122.0,4.1,26.0,122.0,98.41,74.53
2016,6,14,7,45,20.5,158.0,4.25,26.5,168.5,130.82,99.2
2016,6,14,8,0,41.0,194.0,4.4,27.0,215.0,164.92,124.97
2016,6,14,8,15,64.5,225.5,4.35,27.0,262.0,200.4,151.9
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,238.69,180.99
2016,6,14,8,45,153.0,282.5,4.3,27.5,382.5,293.55,221.76
2016,6,14,9,0,218.0,308.0,4.3,28.0,456.0,353.45,266.21
2016,6,14,9,15,125.5,304.0,4.15,28.0,390.5,316.99,239.16
2016,6,14,9,30,33.0,300.0,4.0,28.0,325.0,267.69,201.57
2016,6,14,9,45,28.0,302.5,3.85,28.5,325.0,269.63,202.3
2016,6,14,10,0,23.0,305.0,3.7,29.0,325.0,267.69,200.0
2016,6,14,10,15,34.0,343.5,3.55,29.5,373.5,312.22,232.34
2016,6,14,10,30,45.0,382.0,3.4,30.0,422.0,354.41,262.31
2016,6,14,10,45,89.0,423.5,3.25,30.5,505.5,423.56,311.8
2016,6,14,11,0,133.0,465.0,3.1,31.0,589.0,500.17,365.23
2016,6,14,11,15,113.5,469.5,3.05,31.0,577.0,493.51,359.49
2016,6,14,11,30,94.0,474.0,3.0,31.0,565.0,479.67,349.11
2016,6,14,11,45,198.5,476.0,2.95,31.5,671.0,572.77,415.12
2016,6,14,12,0,303.0,478.0,2.9,32.0,777.0,666.11,478.93
2016,6,14,12,15,282.0,486.5,2.95,32.0,766.0,658.54,472.91
2016,6,14,12,30,261.0,495.0,3.0,32.0,755.0,649.39,466.43
2016,6,14,12,45,550.5,323.5,3.15,32.0,868.0,745.0,538.63
2016,6,14,13,0,840.0,152.0,3.3,32.0,981.0,811.54,588.68
2016,6,14,13,15,837.5,151.5,3.4,32.0,969.5,802.24,582.73
2016,6,14,13,30,835.0,151.0,3.5,32.0,958.0,789.81,575.25
2016,6,14,13,45,831.5,148.5,3.6,32.0,939.0,771.88,564.1
2016,6,14,14,0,828.0,146.0,3.7,32.0,920.0,750.89,550.36
2016,6,14,14,15,821.5,144.5,3.7,32.0,894.0,725.53,532.86
2016,6,14,14,30,815.0,143.0,3.7,32.0,868.0,703.04,516.95
2016,6,14,14,45,805.5,141.0,3.75,32.0,835.0,669.2,493.21
2016,6,14,15,0,796.0,139.0,3.8,32.0,802.0,633.22,467.54
2016,6,14,15,15,784.0,136.5,3.75,32.0,763.0,593.38,438.37
2016,6,14,15,30,772.0,134.0,3.7,32.0,724.0,552.01,407.49
2016,6,14,15,45,754.0,132.5,3.7,32.0,680.0,507.17,373.5
2016,6,14,16,0,736.0,131.0,3.7,32.0,636.0,461.82,338.32
2016,6,14,16,15,716.5,126.5,3.55,31.5,588.0,410.85,298.67
2016,6,14,16,30,697.0,122.0,3.4,31.0,540.0,361.84,259.49
2016,6,14,16,45,668.5,118.0,3.25,31.0,489.5,310.94,217.84
2016,6,14,17,0,640.0,114.0,3.1,31.0,439.0,261.77,177.32
2016,6,14,17,15,605.5,108.0,3.0,30.5,387.0,211.77,137.25
2016,6,14,17,30,571.0,102.0,2.9,30.0,335.0,164.79,101.22
2016,6,14,17,45,524.0,94.0,2.8,29.5,283.5,118.4,69.96
2016,6,14,18,0,477.0,86.0,2.7,29.0,232.0,77.08,49.45
2016,6,14,18,15,411.0,75.5,2.7,28.5,183.5,56.29,42.04
2016,6,14,18,30,345.0,65.0,2.7,28.0,135.0,48.95,35.68
2016,6,14,18,45,254.5,50.5,2.75,28.0,94.0,38.38,26.29
2016,6,14,19,0,164.0,36.0,2.8,28.0,53.0,27.61,16.18
2016,6,14,19,15,82.0,18.0,2.9,27.5,26.5,13.96,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.0,14.94,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,40.0,27.33,15.41
2016,6,15,6,15,132.5,56.5,3.15,25.0,79.0,42.73,30.12
2016,6,15,6,30,207.0,78.0,3.3,25.0,118.0,58.21,43.91
2016,6,15,6,45,280.5,92.5,3.45,25.5,165.5,68.85,53.26
2016,6,15,7,0,354.0,107.0,3.6,26.0,213.0,81.06,63.63
2016,6,15,7,15,405.0,119.0,3.7,26.5,263.5,118.61,76.84
2016,6,15,7,30,456.0,131.0,3.8,27.0,314.0,161.71,105.35
2016,6,15,7,45,507.5,135.5,3.95,27.5,366.5,204.55,137.1
2016,6,15,8,0,559.0,140.0,4.1,28.0,419.0,254.96,176.72
2016,6,15,8,15,588.5,147.0,4.15,28.0,469.5,302.6,216.0
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,352.33,256.84
2016,6,15,8,45,659.0,150.5,4.3,28.5,571.5,399.74,294.88
2016,6,15,9,0,700.0,147.0,4.4,29.0,623.0,449.52,334.08
2016,6,15,9,15,717.0,151.0,4.45,29.5,667.0,495.7,369.83
2016,6,15,9,30,734.0,155.0,4.5,30.0,711.0,541.44,404.3
2016,6,15,9,45,758.5,151.5,4.6,30.5,753.0,584.48,436.27
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,626.44,466.83
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,662.9,493.38
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,697.29,518.02
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,727.73,538.54
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,748.42,552.18
2016,6,15,11,15,830.5,151.0,4.65,32.0,938.5,769.59,566.6
2016,6,15,11,30,835.0,152.0,4.6,32.0,958.0,787.74,578.32
2016,6,15,11,45,846.5,147.0,4.6,32.5,972.5,803.73,587.55
2016,6,15,12,0,858.0,142.0,4.6,33.0,987.0,816.78,594.81
2016,6,15,12,15,859.0,142.0,4.5,33.0,991.5,822.22,597.89
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,824.72,599.11
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,823.28,597.79
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,818.94,594.63
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,809.04,587.86
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,795.91,579.03
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,778.38,566.19
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,757.73,551.2
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,732.23,533.38
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,703.95,513.47
2016,6,15,14,45,829.0,129.5,3.5,34.0,844.0,670.9,490.01
2016,6,15,15,0,821.0,127.0,3.4,34.0,811.0,635.5,464.57
2016,6,15,15,15,810.5,125.0,3.3,33.5,772.5,599.21,438.85
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,558.12,409.13
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,512.89,374.92
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,466.73,339.22
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,417.6,301.15
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,368.5,262.08
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.0,313.83,217.76
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,263.06,175.96
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,211.92,134.86
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,163.48,97.62
2016,6,15,17,45,575.5,84.0,2.25,30.5,293.0,115.33,65.21
2016,6,15,18,0,531.0,77.0,2.1,30.0,241.0,71.86,44.01
2016,6,15,18,15,466.5,68.0,2.15,29.5,191.5,52.6,38.77
2016,6,15,18,30,402.0,59.0,2.2,29.0,142.0,46.64,33.59
2016,6,15,18,45,306.0,47.0,2.3,28.5,99.0,36.02,24.29
2016,6,15,19,0,210.0,35.0,2.4,28.0,56.0,26.99,15.74
2016,6,15,19,15,105.0,17.5,2.55,27.5,28.0,13.61,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,54.0,17.5,2.55,24.5,22.5,14.94,0.0
2016,6,16,6,0,108.0,35.0,2.8,25.0,45.0,27.07,15.16
2016,6,16,6,15,199.5,52.0,2.9,25.0,85.5,39.37,27.31
2016,6,16,6,30,291.0,69.0,3.0,25.0,126.0,51.67,38.37
2016,6,16,6,45,163.0,88.5,3.2,25.5,122.5,65.39,50.31
2016,6,16,7,0,35.0,108.0,3.4,26.0,119.0,82.51,64.86
2016,6,16,7,15,300.5,106.0,3.45,26.5,224.5,100.9,66.24
2016,6,16,7,30,566.0,104.0,3.5,27.0,330.0,157.51,97.38
2016,6,16,7,45,617.0,105.5,3.55,27.5,385.0,203.39,131.67
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,254.12,172.15
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,304.73,214.55
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,356.83,257.91
2016,6,16,8,45,748.5,116.5,3.65,28.5,593.0,408.74,299.92
2016,6,16,9,0,777.0,116.0,3.7,29.0,643.0,458.93,339.72
2016,6,16,9,15,791.0,119.0,3.7,29.5,687.5,505.65,375.94
2016,6,16,9,30,805.0,122.0,3.7,30.0,732.0,551.48,410.43
2016,6,16,9,45,819.0,123.0,3.7,30.5,772.0,594.4,441.9
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,633.17,469.66
2016,6,16,10,15,841.0,125.5,3.7,31.0,845.0,668.75,495.43
2016,6,16,10,30,849.0,127.0,3.7,31.0,878.0,702.0,519.11
2016,6,16,10,45,855.0,128.5,3.75,31.5,904.5,731.32,538.76
2016,6,16,11,0,861.0,130.0,3.8,32.0,931.0,757.84,556.16
2016,6,16,11,15,864.5,131.0,3.8,32.0,950.5,779.12,570.1
2016,6,16,11,30,868.0,132.0,3.8,32.0,970.0,797.25,581.77
2016,6,16,11,45,868.5,134.0,3.8,32.5,981.5,810.58,589.06
2016,6,16,12,0,869.0,136.0,3.8,33.0,993.0,820.57,594.19
2016,6,16,12,15,869.5,136.0,3.8,33.0,997.0,825.74,597.42
2016,6,16,12,30,870.0,136.0,3.8,33.0,1001.0,827.92,598.77
2016,6,16,12,45,867.5,137.0,3.8,33.5,997.0,825.62,596.05
2016,6,16,13,0,865.0,138.0,3.8,34.0,993.0,820.42,591.53
2016,6,16,13,15,862.5,137.5,3.8,34.0,981.0,810.91,585.47
2016,6,16,13,30,860.0,137.0,3.8,34.0,969.0,798.17,577.36
2016,6,16,13,45,853.5,137.0,3.8,34.0,949.5,779.52,565.38
2016,6,16,14,0,847.0,137.0,3.8,34.0,930.0,757.87,551.23
2016,6,16,14,15,841.0,135.5,3.75,34.0,904.0,732.48,533.67
2016,6,16,14,30,835.0,134.0,3.7,34.0,878.0,704.31,513.99
2016,6,16,14,45,823.5,134.0,3.7,34.0,844.0,671.08,490.65
2016,6,16,15,0,812.0,134.0,3.7,34.0,810.0,639.28,467.81
2016,6,16,15,15,800.5,131.5,3.65,33.5,771.5,599.24,439.64
2016,6,16,15,30,789.0,129.0,3.6,33.0,733.0,557.58,409.61
2016,6,16,15,45,773.5,126.5,3.55,33.0,689.0,512.5,375.53
2016,6,16,16,0,758.0,124.0,3.5,33.0,645.0,466.65,340.07
2016,6,16,16,15,739.0,120.0,3.35,32.5,597.5,417.55,301.9
2016,6,16,16,30,720.0,116.0,3.2,32.0,550.0,365.92,260.92
2016,6,16,16,45,696.0,111.0,3.1,32.0,499.0,314.48,218.9
2016,6,16,17,0,672.0,106.0,3.0,32.0,448.0,264.26,177.49
2016,6,16,17,15,638.5,100.5,2.85,31.5,396.0,213.18,136.49
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,164.93,99.43
2016,6,16,17,45,562.0,87.5,2.55,30.5,292.0,117.35,67.25
2016,6,16,18,0,519.0,80.0,2.4,30.0,240.0,74.28,45.93
2016,6,16,18,15,453.5,71.0,2.35,29.5,191.0,54.91,40.71
2016,6,16,18,30,388.0,62.0,2.3,29.0,142.0,47.02,33.92
2016,6,16,18,45,297.0,48.5,2.25,28.5,99.0,37.08,25.19
2016,6,16,19,0,206.0,35.0,2.2,28.0,56.0,26.97,15.78
2016,6,16,19,15,103.0,17.5,2.25,27.5,28.0,13.6,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,77.0,17.0,2.65,23.5,24.0,14.51,0.0
2016,6,17,6,0,154.0,34.0,2.9,24.0,48.0,26.15,14.48
2016,6,17,6,15,252.0,48.5,3.0,24.5,89.5,36.99,25.38
2016,6,17,6,30,350.0,63.0,3.1,25.0,131.0,47.65,34.96
2016,6,17,6,45,439.0,70.0,3.25,25.5,182.5,54.55,41.09
2016,6,17,7,0,528.0,77.0,3.4,26.0,234.0,62.98,48.3
2016,6,17,7,15,575.0,84.0,3.4,26.5,286.5,105.89,61.03
2016,6,17,7,30,622.0,91.0,3.4,27.0,339.0,153.82,92.09
2016,6,17,7,45,666.0,93.0,3.4,27.5,393.5,201.84,128.41
2016,6,17,8,0,710.0,95.0,3.4,28.0,448.0,253.84,170.36
2016,6,17,8,15,734.0,99.5,3.35,28.0,500.0,308.58,216.2
2016,6,17,8,30,758.0,104.0,3.3,28.0,552.0,361.15,260.11
2016,6,17,8,45,782.5,104.0,3.25,28.5,602.0,410.93,300.63
2016,6,17,9,0,807.0,104.0,3.2,29.0,652.0,461.29,340.5
2016,6,17,9,15,820.5,107.0,3.15,29.5,696.5,509.11,377.37
2016,6,17,9,30,834.0,110.0,3.1,30.0,741.0,555.2,411.83
2016,6,17,9,45,847.5,110.0,3.1,30.5,781.0,597.48,442.72
2016,6,17,10,0,861.0,110.0,3.1,31.0,821.0,638.21,471.67
2016,6,17,10,15,868.5,112.0,3.05,31.0,854.5,674.91,497.82
2016,6,17,10,30,876.0,114.0,3.0,31.0,888.0,709.19,521.75
2016,6,17,10,45,883.0,114.0,2.95,31.5,915.5,738.81,541.0
2016,6,17,11,0,890.0,114.0,2.9,32.0,943.0,765.62,557.64
2016,6,17,11,15,893.5,115.0,2.8,32.0,962.5,787.65,571.1
2016,6,17,11,30,897.0,116.0,2.7,32.0,982.0,806.44,582.36
2016,6,17,11,45,902.5,114.0,2.65,32.5,994.5,821.02,589.97
2016,6,17,12,0,908.0,112.0,2.6,33.0,1007.0,832.32,595.45
2016,6,17,12,15,908.5,112.5,2.5,33.0,1011.0,838.32,598.42
2016,6,17,12,30,909.0,113.0,2.4,33.0,1015.0,841.09,599.4
2016,6,17,12,45,907.5,113.0,2.35,33.5,1011.5,838.78,596.34
2016,6,17,13,0,906.0,113.0,2.3,34.0,1008.0,833.33,591.39
2016,6,17,13,15,903.5,112.5,2.15,34.0,996.0,823.34,584.09
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,809.96,574.7
2016,6,17,13,45,897.0,111.0,1.95,34.0,965.0,791.64,563.01
2016,6,17,14,0,893.0,110.0,1.9,34.0,946.0,770.07,549.28
2016,6,17,14,15,887.0,109.0,1.85,34.0,919.5,743.92,532.31
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,714.85,512.56
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,681.38,489.88
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,645.49,465.13
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,605.65,437.12
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,563.93,407.11
2016,6,17,15,45,831.0,99.5,1.8,34.0,704.0,518.58,373.75
2016,6,17,16,0,818.0,97.0,1.8,34.0,660.0,472.07,338.62
2016,6,17,16,15,801.0,94.0,1.75,33.5,612.0,421.17,299.85
2016,6,17,16,30,784.0,91.0,1.7,33.0,564.0,370.83,260.31
2016,6,17,16,45,761.5,88.0,1.7,33.0,512.5,318.83,218.24
2016,6,17,17,0,739.0,85.0,1.7,33.0,461.0,267.73,176.36
2016,6,17,17,15,709.5,80.5,1.65,32.5,408.5,215.12,134.18
2016,6,17,17,30,680.0,76.0,1.6,32.0,356.0,161.22,92.74
2016,6,17,17,45,637.5,70.5,1.6,31.5,303.0,111.14,59.09
2016,6,17,18,0,595.0,65.0,1.6,31.0,250.0,65.36,37.13
2016,6,17,18,15,534.0,58.0,1.5,30.0,199.5,45.08,32.39
2016,6,17,18,30,473.0,51.0,1.4,29.0,149.0,40.36,28.35
2016,6,17,18,45,377.0,41.5,1.35,28.5,104.5,33.29,22.07
2016,6,17,19,0,281.0,32.0,1.3,28.0,60.0,26.13,15.16
2016,6,17,19,15,140.5,16.0,1.45,27.5,30.0,12.91,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,14.08,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,25.4,13.77
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.0,36.26,24.71
2016,6,18,6,30,351.0,62.0,2.3,25.0,129.0,46.94,34.35
2016,6,18,6,45,426.5,70.5,2.45,25.5,178.5,53.01,39.78
2016,6,18,7,0,502.0,79.0,2.6,26.0,228.0,63.68,48.88
2016,6,18,7,15,550.0,86.5,2.55,26.0,280.5,105.48,61.79
2016,6,18,7,30,598.0,94.0,2.5,26.0,333.0,152.47,92.33
2016,6,18,7,45,382.5,152.0,2.5,26.5,313.0,191.88,132.36
2016,6,18,8,0,167.0,210.0,2.5,27.0,293.0,207.08,153.04
2016,6,18,8,15,131.0,233.5,2.45,27.5,303.0,226.39,169.22
2016,6,18,8,30,95.0,257.0,2.4,28.0,313.0,240.59,180.74
2016,6,18,8,45,195.0,274.5,2.35,28.5,402.5,303.46,226.57
2016,6,18,9,0,295.0,292.0,2.3,29.0,492.0,376.79,279.93
2016,6,18,9,15,208.0,323.5,2.15,29.0,469.0,372.71,277.17
2016,6,18,9,30,121.0,355.0,2.0,29.0,446.0,362.59,269.32
2016,6,18,9,45,473.0,241.5,1.85,29.5,627.0,490.24,363.13
2016,6,18,10,0,825.0,128.0,1.7,30.0,808.0,630.35,462.39
2016,6,18,10,15,833.5,130.0,1.55,30.0,842.0,666.45,485.92
2016,6,18,10,30,842.0,132.0,1.4,30.0,876.0,700.28,507.91
2016,6,18,10,45,851.0,131.5,1.25,30.5,903.5,729.97,525.43
2016,6,18,11,0,860.0,131.0,1.1,31.0,931.0,757.05,540.57
2016,6,18,11,15,864.5,132.0,1.05,31.0,951.5,779.16,553.66
2016,6,18,11,30,869.0,133.0,1.0,31.0,972.0,798.15,564.47
2016,6,18,11,45,864.5,139.0,1.0,31.5,982.5,810.78,570.77
2016,6,18,12,0,860.0,145.0,1.0,32.0,993.0,819.87,574.95
2016,6,18,12,15,861.5,145.0,1.05,32.0,997.5,825.84,579.11
2016,6,18,12,30,863.0,145.0,1.1,32.0,1002.0,828.87,581.54
2016,6,18,12,45,864.0,144.0,1.2,32.5,999.5,827.97,581.06
2016,6,18,13,0,865.0,143.0,1.3,33.0,997.0,824.17,578.81
2016,6,18,13,15,862.5,142.0,1.35,33.0,985.5,814.4,573.46
2016,6,18,13,30,860.0,141.0,1.4,33.0,974.0,801.39,566.13
2016,6,18,13,45,856.5,139.5,1.45,33.0,955.5,783.97,556.02
2016,6,18,14,0,853.0,138.0,1.5,33.0,937.0,763.4,543.7
2016,6,18,14,15,847.0,136.5,1.5,33.0,910.5,737.97,527.04
2016,6,18,14,30,841.0,135.0,1.5,33.0,884.0,709.73,508.3
2016,6,18,14,45,828.5,135.0,1.55,33.0,850.0,675.73,485.73
2016,6,18,15,0,816.0,135.0,1.6,33.0,816.0,643.29,463.61
2016,6,18,15,15,804.0,132.5,1.6,33.0,776.5,602.87,435.34
2016,6,18,15,30,792.0,130.0,1.6,33.0,737.0,560.86,405.32
2016,6,18,15,45,774.5,128.0,1.65,33.0,692.5,515.12,372.11
2016,6,18,16,0,757.0,126.0,1.7,33.0,648.0,468.77,337.5
2016,6,18,16,15,737.5,122.0,1.65,32.5,599.5,419.53,300.19
2016,6,18,16,30,718.0,118.0,1.6,32.0,551.0,367.82,260.03
2016,6,18,16,45,687.0,115.0,1.6,32.0,499.0,315.96,218.65
2016,6,18,17,0,656.0,112.0,1.6,32.0,447.0,266.02,178.33
2016,6,18,17,15,622.0,106.0,1.55,31.5,394.5,215.24,138.13
2016,6,18,17,30,588.0,100.0,1.5,31.0,342.0,167.39,101.7
2016,6,18,17,45,533.5,94.0,1.45,30.5,289.0,120.88,70.77
2016,6,18,18,0,479.0,88.0,1.4,30.0,236.0,78.38,49.37
2016,6,18,18,15,415.5,77.0,1.3,29.0,187.5,57.34,42.82
2016,6,18,18,30,352.0,66.0,1.2,28.0,139.0,49.67,36.31
2016,6,18,18,45,258.5,51.5,1.2,27.5,96.5,39.11,27.02
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,28.35,17.05
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,14.33,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,4.0,0.8,23.5,4.0,3.41,0.0
2016,6,19,6,0,0.0,8.0,0.9,24.0,8.0,6.57,0.0
2016,6,19,6,15,0.0,16.0,1.0,24.5,16.0,13.16,5.43
2016,6,19,6,30,0.0,24.0,1.1,25.0,24.0,19.77,11.27
2016,6,19,6,45,0.0,33.5,1.25,25.5,33.5,27.64,18.13
2016,6,19,7,0,0.0,43.0,1.4,26.0,43.0,35.53,24.9
2016,6,19,7,15,0.0,68.5,1.45,26.0,68.5,56.77,40.96
2016,6,19,7,30,0.0,94.0,1.5,26.0,94.0,77.07,57.28
2016,6,19,7,45,19.5,143.0,1.55,26.5,152.5,119.14,89.73
2016,6,19,8,0,39.0,192.0,1.6,27.0,211.0,162.53,122.65
2016,6,19,8,15,346.5,164.0,1.55,27.0,366.5,239.05,173.17
2016,6,19,8,30,654.0,136.0,1.5,27.0,522.0,347.68,250.79
2016,6,19,8,45,676.0,140.5,1.5,27.5,570.0,395.75,288.63
2016,6,19,9,0,698.0,145.0,1.5,28.0,618.0,444.44,326.18
2016,6,19,9,15,714.5,149.0,1.55,28.0,662.0,490.3,361.56
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,535.7,395.76
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,577.67,425.91
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,617.55,453.84
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,653.1,479.13
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,686.66,502.65
2016,6,19,10,45,603.0,276.0,1.9,29.0,819.5,682.76,497.43
2016,6,19,11,0,434.0,385.0,2.0,29.0,789.0,664.5,482.21
2016,6,19,11,15,613.0,281.0,2.05,29.0,865.0,724.61,527.01
2016,6,19,11,30,792.0,177.0,2.1,29.0,941.0,783.16,569.86
2016,6,19,11,45,802.5,172.5,2.2,29.0,955.0,798.64,580.61
2016,6,19,12,0,813.0,168.0,2.3,29.0,969.0,811.21,589.29
2016,6,19,12,15,814.0,168.0,2.3,29.0,973.5,816.92,592.8
2016,6,19,12,30,815.0,168.0,2.3,29.0,978.0,819.65,594.48
2016,6,19,12,45,555.5,324.0,2.3,29.5,875.5,748.81,541.0
2016,6,19,13,0,296.0,480.0,2.3,30.0,773.0,662.29,476.3
2016,6,19,13,15,334.5,455.5,2.25,30.0,783.0,669.09,482.3
2016,6,19,13,30,373.0,431.0,2.2,30.0,793.0,673.46,485.96
2016,6,19,13,45,320.0,443.5,2.2,30.0,749.5,635.79,459.58
2016,6,19,14,0,267.0,456.0,2.2,30.0,706.0,598.45,433.51
2016,6,19,14,15,533.0,304.0,2.15,30.0,785.0,661.74,482.25
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,700.61,512.5
2016,6,19,14,45,793.5,147.5,2.05,30.0,832.5,667.97,489.19
2016,6,19,15,0,788.0,143.0,2.0,30.0,801.0,632.96,464.38
2016,6,19,15,15,777.0,140.5,1.95,30.0,763.0,594.19,436.41
2016,6,19,15,30,766.0,138.0,1.9,30.0,725.0,553.82,406.73
2016,6,19,15,45,754.5,132.5,1.85,30.0,682.5,509.25,373.4
2016,6,19,16,0,743.0,127.0,1.8,30.0,640.0,463.6,338.44
2016,6,19,16,15,724.5,123.0,1.8,29.5,592.5,415.47,301.54
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,364.79,261.67
2016,6,19,16,45,401.5,167.5,1.8,29.0,405.5,266.54,191.48
2016,6,19,17,0,97.0,216.0,1.8,29.0,266.0,197.06,146.04
2016,6,19,17,15,347.5,155.5,1.65,28.5,304.0,195.53,135.5
2016,6,19,17,30,598.0,95.0,1.5,28.0,342.0,165.36,101.01
2016,6,19,17,45,557.0,87.0,1.4,28.0,291.0,117.9,68.19
2016,6,19,18,0,516.0,79.0,1.3,28.0,240.0,74.72,45.99
2016,6,19,18,15,454.0,69.5,1.25,27.5,191.0,53.59,39.96
2016,6,19,18,30,392.0,60.0,1.2,27.0,142.0,47.29,34.48
2016,6,19,18,45,305.5,47.5,1.2,26.5,100.0,36.37,24.87
2016,6,19,19,0,219.0,35.0,1.2,26.0,58.0,27.0,16.1
2016,6,19,19,15,109.5,17.5,1.2,25.5,29.0,13.61,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.0,15.5,0.6,22.5,22.0,13.23,0.0
2016,6,20,6,0,146.0,31.0,0.6,23.0,44.0,23.86,12.64
2016,6,20,6,15,241.0,45.5,0.75,23.5,84.5,34.73,23.61
2016,6,20,6,30,336.0,60.0,0.9,24.0,125.0,45.41,33.22
2016,6,20,6,45,408.0,70.0,1.05,25.0,173.0,52.53,39.46
2016,6,20,7,0,480.0,80.0,1.2,26.0,221.0,63.25,48.51
2016,6,20,7,15,528.0,87.5,1.2,26.5,272.5,103.69,61.13
2016,6,20,7,30,576.0,95.0,1.2,27.0,324.0,149.34,90.19
2016,6,20,7,45,392.5,150.5,1.3,27.5,316.5,191.87,130.9
2016,6,20,8,0,209.0,206.0,1.4,28.0,309.0,214.0,155.69
2016,6,20,8,15,156.5,231.5,1.4,28.0,314.0,232.17,171.87
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,243.51,181.98
2016,6,20,8,45,428.5,188.0,1.4,28.5,473.5,332.51,244.39
2016,6,20,9,0,753.0,119.0,1.4,29.0,628.0,448.28,327.45
2016,6,20,9,15,516.5,229.5,1.35,29.5,590.0,456.07,334.18
2016,6,20,9,30,280.0,340.0,1.3,30.0,552.0,439.29,321.52
2016,6,20,9,45,544.5,234.5,1.3,30.5,674.0,525.34,383.77
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,623.34,452.86
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,656.28,474.9
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,690.04,497.38
2016,6,20,10,45,835.0,133.5,1.2,31.5,890.5,719.48,515.97
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,746.31,532.49
2016,6,20,11,15,847.5,135.0,1.2,32.0,938.0,768.12,546.2
2016,6,20,11,30,852.0,136.0,1.2,32.0,958.0,786.89,557.59
2016,6,20,11,45,623.0,283.5,1.25,32.5,889.0,755.05,532.08
2016,6,20,12,0,394.0,431.0,1.3,33.0,820.0,698.83,490.24
2016,6,20,12,15,323.0,463.5,1.35,33.0,783.0,671.72,471.97
2016,6,20,12,30,252.0,496.0,1.4,33.0,746.0,642.3,451.68
2016,6,20,12,45,558.5,314.5,1.5,33.0,867.0,743.24,525.79
2016,6,20,13,0,865.0,133.0,1.6,33.0,988.0,816.45,577.93
2016,6,20,13,15,863.0,132.5,1.65,33.0,977.0,807.5,572.18
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,795.31,565.2
2016,6,20,13,45,858.5,130.0,1.8,33.5,947.5,778.28,554.41
2016,6,20,14,0,856.0,128.0,1.9,34.0,929.0,758.05,541.54
2016,6,20,14,15,850.0,126.5,1.95,33.5,903.5,732.58,526.22
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,704.31,508.58
2016,6,20,14,45,816.5,135.0,2.1,33.0,841.0,668.49,484.37
2016,6,20,15,0,789.0,145.0,2.2,33.0,804.0,635.76,461.65
2016,6,20,15,15,777.5,142.5,2.25,33.0,765.5,596.68,434.15
2016,6,20,15,30,766.0,140.0,2.3,33.0,727.0,556.04,404.88
2016,6,20,15,45,748.0,138.0,2.35,33.0,683.0,511.16,371.83
2016,6,20,16,0,730.0,136.0,2.4,33.0,639.0,464.1,336.37
2016,6,20,16,15,710.0,131.5,2.35,32.5,591.5,415.02,298.94
2016,6,20,16,30,690.0,127.0,2.3,32.0,544.0,366.21,260.69
2016,6,20,16,45,661.5,123.0,2.3,32.0,493.5,315.67,220.08
2016,6,20,17,0,633.0,119.0,2.3,32.0,443.0,266.84,180.41
2016,6,20,17,15,598.5,112.5,2.15,31.5,391.0,216.75,140.6
2016,6,20,17,30,564.0,106.0,2.0,31.0,339.0,169.68,104.64
2016,6,20,17,45,516.0,98.0,1.95,30.5,287.5,123.45,73.37
2016,6,20,18,0,468.0,90.0,1.9,30.0,236.0,80.35,50.71
2016,6,20,18,15,403.0,79.0,1.7,29.0,187.5,58.63,43.92
2016,6,20,18,30,338.0,68.0,1.5,28.0,139.0,51.01,37.45
2016,6,20,18,45,247.5,53.5,1.35,27.5,97.0,40.52,28.21
2016,6,20,19,0,157.0,39.0,1.2,27.0,55.0,30.26,18.65
2016,6,20,19,15,78.5,19.5,1.2,26.5,27.5,15.48,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,13.66,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,24.95,13.26
2016,6,21,6,15,215.5,48.0,2.3,24.5,83.0,36.5,24.92
2016,6,21,6,30,309.0,64.0,2.3,25.0,123.0,48.18,35.39
2016,6,21,6,45,382.5,74.5,2.3,25.5,171.0,55.56,41.94
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,64.58,49.64
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,106.07,63.99
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,151.0,92.62
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,197.18,126.94
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,247.03,166.19
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,296.52,206.36
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,347.69,247.33
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,396.77,285.95
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,446.35,323.74
2016,6,21,9,15,746.5,134.5,1.5,31.0,669.0,494.15,359.7
2016,6,21,9,30,762.0,138.0,1.4,31.0,713.0,539.43,392.77
2016,6,21,9,45,773.0,141.5,1.3,31.5,752.0,581.21,421.53
