Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,621.47,448.19
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,658.15,473.31
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,692.77,496.55
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,722.39,515.09
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,749.45,531.61
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,771.94,545.98
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,782.25,552.34
2016,6,21,11,45,840.5,147.5,1.3,33.5,967.0,798.03,561.91
2016,6,21,12,0,854.0,140.0,1.4,34.0,982.0,810.93,569.59
2016,6,21,12,15,855.0,140.5,1.45,34.0,986.5,817.01,573.68
2016,6,21,12,30,856.0,141.0,1.5,34.0,991.0,820.13,576.05
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.0,818.52,575.53
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,814.06,573.32
2016,6,21,13,15,471.0,305.5,1.6,34.0,770.5,657.37,466.29
2016,6,21,13,30,87.0,471.0,1.6,34.0,556.0,472.07,334.87
2016,6,21,13,45,464.5,303.5,1.65,34.5,741.0,635.29,453.72
2016,6,21,14,0,842.0,136.0,1.7,35.0,926.0,754.41,536.53
2016,6,21,14,15,836.0,134.5,1.7,34.5,900.0,729.36,519.96
2016,6,21,14,30,830.0,133.0,1.7,34.0,874.0,701.54,502.49
2016,6,21,14,45,559.0,260.0,1.7,34.0,751.0,609.01,436.5
2016,6,21,15,0,288.0,387.0,1.7,34.0,628.0,515.35,369.53
2016,6,21,15,15,547.5,251.5,1.7,34.0,682.0,550.4,396.92
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,558.44,403.18
2016,6,21,15,45,793.5,113.5,1.75,34.0,692.5,513.8,370.37
2016,6,21,16,0,780.0,111.0,1.8,34.0,649.0,468.14,336.19
2016,6,21,16,15,762.0,107.5,1.8,33.5,601.5,418.97,299.0
2016,6,21,16,30,744.0,104.0,1.8,33.0,554.0,369.76,260.61
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.0,318.48,219.33
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,264.97,175.9
2016,6,21,17,15,667.5,90.0,1.75,32.5,401.5,213.3,134.64
2016,6,21,17,30,636.0,85.0,1.7,32.0,349.0,164.17,96.87
2016,6,21,17,45,595.0,78.5,1.65,31.5,297.5,115.76,63.92
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,71.54,41.69
2016,6,21,18,15,492.0,64.0,1.5,30.0,196.0,49.42,36.02
2016,6,21,18,30,430.0,56.0,1.4,29.0,146.0,44.12,31.53
2016,6,21,18,45,339.0,45.0,1.3,28.5,103.0,36.02,24.36
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,26.34,15.45
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,13.24,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,13.23,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,23.9,12.37
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,34.42,23.17
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,44.77,32.49
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,52.92,39.69
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,60.2,45.93
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,101.12,58.89
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,147.23,88.19
2016,6,22,7,45,629.5,96.0,2.8,27.5,378.0,194.67,123.99
2016,6,22,8,0,667.0,101.0,2.8,28.0,431.0,245.47,164.86
2016,6,22,8,15,693.0,105.5,2.75,28.5,482.0,295.52,206.25
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,347.08,248.45
2016,6,22,8,45,739.5,113.5,2.7,29.5,581.5,399.13,290.28
2016,6,22,9,0,760.0,117.0,2.7,30.0,630.0,448.79,329.26
2016,6,22,9,15,775.0,120.0,2.7,30.5,674.5,495.33,364.91
2016,6,22,9,30,790.0,123.0,2.7,31.0,719.0,541.14,398.95
2016,6,22,9,45,802.5,125.0,2.7,31.5,758.5,583.62,429.67
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,621.77,456.58
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,657.67,482.37
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,691.34,506.17
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,721.07,525.88
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,748.15,543.46
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,770.15,558.1
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,789.09,570.37
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,804.47,579.42
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,816.77,586.49
2016,6,22,12,15,626.0,285.5,3.25,34.0,904.0,769.83,551.73
2016,6,22,12,30,379.0,443.0,3.3,34.0,820.0,701.2,500.52
2016,6,22,12,45,626.5,285.0,3.4,34.0,905.5,770.83,553.81
2016,6,22,13,0,874.0,127.0,3.5,34.0,991.0,819.36,589.82
2016,6,22,13,15,872.0,126.5,3.5,34.0,980.0,810.39,583.78
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,798.14,576.02
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,780.64,563.91
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,759.96,549.75
2016,6,22,14,15,611.0,260.5,3.6,34.5,825.0,682.75,494.0
2016,6,22,14,30,359.0,398.0,3.6,34.0,718.0,597.58,432.29
2016,6,22,14,45,583.5,265.5,3.6,34.0,763.5,630.23,458.98
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,638.4,467.24
2016,6,22,15,15,548.5,240.0,3.6,34.0,689.0,541.89,396.29
2016,6,22,15,30,289.0,347.0,3.6,34.0,569.0,455.95,333.06
2016,6,22,15,45,520.5,236.0,3.65,34.0,606.5,473.87,346.63
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,467.86,340.3
2016,6,22,16,15,733.0,121.0,3.6,33.5,596.5,419.12,302.51
2016,6,22,16,30,714.0,117.0,3.5,33.0,549.0,367.89,262.07
2016,6,22,16,45,686.0,113.5,3.45,33.0,498.5,316.76,220.58
2016,6,22,17,0,658.0,110.0,3.4,33.0,448.0,267.24,180.0
2016,6,22,17,15,625.0,104.0,3.25,32.5,396.0,216.52,139.38
2016,6,22,17,30,592.0,98.0,3.1,32.0,344.0,168.59,102.46
2016,6,22,17,45,544.0,91.0,3.0,31.5,292.0,121.51,70.42
2016,6,22,18,0,496.0,84.0,2.9,31.0,240.0,79.53,48.9
2016,6,22,18,15,433.0,74.0,2.85,30.5,191.0,55.32,40.88
2016,6,22,18,30,370.0,64.0,2.8,30.0,142.0,48.31,34.88
2016,6,22,18,45,278.5,50.5,2.8,29.5,100.0,38.44,26.24
2016,6,22,19,0,187.0,37.0,2.8,29.0,58.0,28.4,17.01
2016,6,22,19,15,93.5,18.5,2.9,28.5,29.0,14.34,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,13.23,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,23.9,12.26
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,34.43,23.17
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,44.8,32.51
2016,6,23,6,45,433.5,66.5,2.55,25.5,175.5,51.8,38.73
2016,6,23,7,0,514.0,74.0,2.7,26.0,225.0,57.61,43.72
2016,6,23,7,15,561.5,81.0,2.7,26.5,277.0,99.53,57.15
2016,6,23,7,30,609.0,88.0,2.7,27.0,329.0,146.56,86.96
2016,6,23,7,45,650.5,91.5,2.7,27.5,382.5,194.44,122.91
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,246.09,164.39
2016,6,23,8,15,717.0,99.0,2.65,28.5,487.5,299.77,208.69
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,351.39,251.05
2016,6,23,8,45,477.5,204.0,2.6,29.5,494.0,364.06,267.19
2016,6,23,9,0,213.0,305.0,2.6,30.0,449.0,346.97,257.51
2016,6,23,9,15,258.0,319.5,2.55,30.5,506.0,396.17,293.23
2016,6,23,9,30,303.0,334.0,2.5,31.0,563.0,446.43,328.99
2016,6,23,9,45,574.5,223.0,2.5,31.5,685.0,534.46,393.21
2016,6,23,10,0,846.0,112.0,2.5,32.0,807.0,628.19,460.91
2016,6,23,10,15,854.0,113.5,2.55,32.0,841.0,664.49,486.58
2016,6,23,10,30,862.0,115.0,2.6,32.0,875.0,698.47,510.53
2016,6,23,10,45,869.0,115.5,2.65,32.5,902.5,728.36,530.3
2016,6,23,11,0,876.0,116.0,2.7,33.0,930.0,755.52,547.73
2016,6,23,11,15,583.5,291.0,2.8,33.0,838.5,709.92,511.71
2016,6,23,11,30,291.0,466.0,2.9,33.0,747.0,636.47,456.31
2016,6,23,11,45,580.5,299.5,3.0,33.5,869.0,734.31,528.53
2016,6,23,12,0,870.0,133.0,3.1,34.0,991.0,818.5,587.6
2016,6,23,12,15,871.0,133.5,3.15,34.0,995.5,824.82,591.26
2016,6,23,12,30,872.0,134.0,3.2,34.0,1000.0,828.1,593.56
2016,6,23,12,45,524.5,319.0,3.3,34.5,839.5,719.92,515.78
2016,6,23,13,0,177.0,504.0,3.4,35.0,679.0,582.39,414.87
2016,6,23,13,15,521.5,318.5,3.45,35.0,825.5,709.26,509.6
2016,6,23,13,30,866.0,133.0,3.5,35.0,972.0,801.06,576.25
2016,6,23,13,45,862.0,132.0,3.55,35.0,953.5,783.73,564.78
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,763.26,551.93
2016,6,23,14,15,851.5,129.5,3.65,35.0,909.0,737.52,534.72
2016,6,23,14,30,845.0,128.0,3.7,35.0,883.0,708.98,515.28
2016,6,23,14,45,840.5,124.5,3.75,35.0,851.5,677.49,493.51
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,643.38,469.48
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,603.76,441.83
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,562.39,412.18
2016,6,23,15,45,526.0,214.0,3.85,34.0,609.5,459.18,336.31
2016,6,23,16,0,238.0,312.0,3.9,34.0,477.0,370.19,271.34
2016,6,23,16,15,490.5,209.5,3.85,33.5,517.0,386.12,281.14
2016,6,23,16,30,743.0,107.0,3.8,33.0,557.0,373.37,266.11
2016,6,23,16,45,714.0,104.5,3.8,33.0,505.5,318.83,221.79
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,268.45,180.35
2016,6,23,17,15,569.5,114.0,3.65,32.5,384.5,213.68,139.46
2016,6,23,17,30,454.0,126.0,3.5,32.0,315.0,167.81,107.66
2016,6,23,17,45,418.0,113.0,3.4,31.5,267.5,124.87,77.79
2016,6,23,18,0,382.0,100.0,3.3,31.0,220.0,85.74,55.79
2016,6,23,18,15,336.5,84.5,3.2,30.0,175.5,61.96,46.53
2016,6,23,18,30,291.0,69.0,3.1,29.0,131.0,51.42,37.64
2016,6,23,18,45,219.5,53.0,3.05,28.5,92.0,40.0,27.66
2016,6,23,19,0,148.0,37.0,3.0,28.0,53.0,28.86,17.49
2016,6,23,19,15,74.0,18.5,3.05,27.5,26.5,14.75,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.5,15.0,1.35,23.5,22.5,12.8,0.0
2016,6,24,6,0,177.0,30.0,1.5,24.0,45.0,23.2,11.62
2016,6,24,6,15,280.5,42.5,1.55,24.5,86.5,32.69,21.71
2016,6,24,6,30,384.0,55.0,1.6,25.0,128.0,43.83,31.68
2016,6,24,6,45,470.0,61.0,1.7,25.5,178.5,47.58,35.14
2016,6,24,7,0,556.0,67.0,1.8,26.0,229.0,52.15,39.07
2016,6,24,7,15,601.5,73.0,1.9,26.5,281.5,95.55,52.74
2016,6,24,7,30,647.0,79.0,2.0,27.0,334.0,143.75,83.07
2016,6,24,7,45,690.0,80.0,2.1,27.5,388.5,195.36,121.84
2016,6,24,8,0,733.0,81.0,2.2,28.0,443.0,246.95,163.34
2016,6,24,8,15,522.5,159.5,2.25,28.5,432.0,286.06,203.13
2016,6,24,8,30,312.0,238.0,2.3,29.0,421.0,303.23,222.79
2016,6,24,8,45,239.0,273.0,2.4,29.5,420.5,320.61,237.66
2016,6,24,9,0,166.0,308.0,2.5,30.0,420.0,328.17,243.97
2016,6,24,9,15,239.0,319.5,2.55,30.0,493.5,386.69,287.03
2016,6,24,9,30,312.0,331.0,2.6,30.0,567.0,448.77,332.29
2016,6,24,9,45,590.0,214.0,2.7,30.5,689.0,535.88,396.52
2016,6,24,10,0,868.0,97.0,2.8,31.0,811.0,628.71,464.59
2016,6,24,10,15,875.0,98.5,2.9,31.0,844.0,665.2,490.87
2016,6,24,10,30,882.0,100.0,3.0,31.0,877.0,699.25,515.33
2016,6,24,10,45,653.0,243.5,3.1,31.5,828.5,691.29,505.01
2016,6,24,11,0,424.0,387.0,3.2,32.0,780.0,658.43,477.38
2016,6,24,11,15,411.0,401.5,3.3,32.0,790.5,671.2,486.21
2016,6,24,11,30,398.0,416.0,3.4,32.0,801.0,678.0,490.72
2016,6,24,11,45,415.0,422.5,3.5,32.0,828.0,707.21,510.84
2016,6,24,12,0,432.0,429.0,3.6,32.0,855.0,731.29,527.35
2016,6,24,12,15,435.0,433.5,3.65,32.0,864.0,740.69,533.65
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,748.14,538.73
2016,6,24,12,45,387.5,450.5,3.75,32.0,834.5,714.4,515.25
2016,6,24,13,0,337.0,463.0,3.8,32.0,796.0,681.88,492.59
2016,6,24,13,15,361.0,444.5,3.8,32.0,798.0,681.89,493.49
2016,6,24,13,30,385.0,426.0,3.8,32.0,800.0,679.72,492.73
2016,6,24,13,45,385.5,416.5,3.85,32.0,785.0,664.64,482.79
2016,6,24,14,0,386.0,407.0,3.9,32.0,770.0,647.89,471.7
2016,6,24,14,15,398.5,389.0,3.9,31.5,754.5,635.08,464.26
2016,6,24,14,30,411.0,371.0,3.9,31.0,739.0,616.35,452.59
2016,6,24,14,45,377.5,373.5,3.9,31.0,702.0,577.22,424.82
2016,6,24,15,0,344.0,376.0,3.9,31.0,665.0,542.86,400.22
2016,6,24,15,15,554.0,257.5,3.8,31.0,696.0,560.75,415.17
2016,6,24,15,30,764.0,139.0,3.7,31.0,727.0,556.58,412.74
2016,6,24,15,45,394.0,197.5,3.65,31.0,500.0,377.96,281.37
2016,6,24,16,0,24.0,256.0,3.6,31.0,273.0,221.58,164.9
2016,6,24,16,15,183.0,249.5,3.45,30.5,361.5,284.17,211.7
2016,6,24,16,30,342.0,243.0,3.3,30.0,450.0,327.7,241.3
2016,6,24,16,45,261.5,230.5,3.2,30.0,381.0,271.09,198.65
2016,6,24,17,0,181.0,218.0,3.1,30.0,312.0,221.97,162.5
2016,6,24,17,15,199.5,191.0,2.9,29.5,283.5,192.52,138.8
2016,6,24,17,30,218.0,164.0,2.7,29.0,255.0,160.21,112.85
2016,6,24,17,45,200.0,142.5,2.5,29.0,217.0,126.44,88.09
2016,6,24,18,0,182.0,121.0,2.3,29.0,179.0,96.83,68.86
2016,6,24,18,15,156.0,99.5,2.2,28.5,142.5,74.59,57.41
2016,6,24,18,30,130.0,78.0,2.1,28.0,106.0,59.37,44.46
2016,6,24,18,45,91.0,57.5,2.05,27.5,74.5,44.4,31.46
2016,6,24,19,0,52.0,37.0,2.0,27.0,43.0,29.17,17.86
2016,6,24,19,15,26.0,18.5,2.1,26.5,21.5,15.07,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,13.0,1.8,24.5,13.0,11.1,0.0
2016,6,25,6,0,0.0,26.0,2.0,25.0,26.0,21.14,9.9
2016,6,25,6,15,28.0,47.5,2.0,25.0,52.5,37.35,25.51
2016,6,25,6,30,56.0,69.0,2.0,25.0,79.0,53.32,39.69
2016,6,25,6,45,85.5,89.5,2.05,25.0,111.5,67.08,51.81
2016,6,25,7,0,115.0,110.0,2.1,25.0,144.0,81.55,64.27
2016,6,25,7,15,70.0,126.0,2.15,25.0,148.0,101.72,75.38
2016,6,25,7,30,25.0,142.0,2.2,25.0,152.0,114.37,86.57
2016,6,25,7,45,12.5,127.0,2.3,25.5,132.0,105.5,79.54
2016,6,25,8,0,0.0,112.0,2.4,26.0,112.0,92.21,69.0
2016,6,25,8,15,3.0,146.5,2.55,26.0,148.5,120.96,91.55
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,150.22,114.19
2016,6,25,8,45,162.0,232.5,2.85,26.5,341.5,256.81,194.1
2016,6,25,9,0,318.0,284.0,3.0,27.0,498.0,379.48,285.1
2016,6,25,9,15,196.5,311.0,3.1,27.0,446.5,356.3,268.58
2016,6,25,9,30,75.0,338.0,3.2,27.0,395.0,320.59,241.75
2016,6,25,9,45,111.5,367.5,3.3,27.5,457.0,374.41,281.33
2016,6,25,10,0,148.0,397.0,3.4,28.0,519.0,427.69,319.74
2016,6,25,10,15,82.0,342.5,3.45,28.0,410.5,342.39,256.41
2016,6,25,10,30,16.0,288.0,3.5,28.0,302.0,251.35,187.72
2016,6,25,10,45,8.0,198.0,3.55,28.5,205.0,171.35,127.02
2016,6,25,11,0,0.0,108.0,3.6,29.0,108.0,90.46,64.75
2016,6,25,11,15,7.0,189.0,3.55,29.0,196.0,163.83,121.04
2016,6,25,11,30,14.0,270.0,3.5,29.0,284.0,237.72,176.52
2016,6,25,11,45,31.0,355.0,3.5,29.0,385.5,329.39,244.25
2016,6,25,12,0,48.0,440.0,3.5,29.0,487.0,417.06,307.54
2016,6,25,12,15,91.5,472.0,3.45,29.0,563.0,480.78,353.52
2016,6,25,12,30,135.0,504.0,3.4,29.0,639.0,550.11,402.73
2016,6,25,12,45,69.5,327.5,3.4,29.0,397.5,338.58,251.04
2016,6,25,13,0,4.0,151.0,3.4,29.0,156.0,130.22,94.88
2016,6,25,13,15,44.0,310.5,3.35,29.0,354.0,302.0,224.85
2016,6,25,13,30,84.0,470.0,3.3,29.0,552.0,469.28,345.65
2016,6,25,13,45,51.0,392.5,3.3,29.0,442.0,375.23,277.28
2016,6,25,14,0,18.0,315.0,3.3,29.0,332.0,277.65,205.79
2016,6,25,14,15,14.0,270.5,3.3,29.0,284.0,236.62,175.71
2016,6,25,14,30,10.0,226.0,3.3,29.0,236.0,195.91,145.4
2016,6,25,14,45,8.0,202.5,3.3,29.0,210.5,174.4,129.35
2016,6,25,15,0,6.0,179.0,3.3,29.0,185.0,153.07,113.3
2016,6,25,15,15,3.5,165.0,3.25,29.0,168.5,139.52,103.11
2016,6,25,15,30,1.0,151.0,3.2,29.0,152.0,126.2,93.05
2016,6,25,15,45,0.5,128.5,3.2,29.0,129.0,107.16,78.54
2016,6,25,16,0,0.0,106.0,3.2,29.0,106.0,88.23,64.01
2016,6,25,16,15,0.0,106.5,3.05,28.5,106.5,88.55,64.6
2016,6,25,16,30,0.0,107.0,2.9,28.0,107.0,88.83,65.17
2016,6,25,16,45,0.0,67.0,2.75,28.0,67.0,55.61,39.0
2016,6,25,17,0,0.0,27.0,2.6,28.0,27.0,22.32,12.4
2016,6,25,17,15,0.0,16.5,2.35,27.5,16.5,13.61,5.43
2016,6,25,17,30,0.0,6.0,2.1,27.0,6.0,4.94,0.0
2016,6,25,17,45,0.0,5.0,1.9,27.0,5.0,4.11,0.0
2016,6,25,18,0,0.0,4.0,1.7,27.0,4.0,3.29,0.0
2016,6,25,18,15,0.0,3.0,1.6,26.5,3.0,2.46,0.0
2016,6,25,18,30,0.0,2.0,1.5,26.0,2.0,1.64,0.0
2016,6,25,18,45,0.0,1.5,1.45,26.0,1.5,1.23,0.0
2016,6,25,19,0,0.0,1.0,1.4,26.0,1.0,0.82,0.0
2016,6,25,19,15,0.0,0.5,1.45,25.5,0.5,0.41,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,11.0,14.0,0.75,23.5,15.0,11.95,0.0
2016,6,26,6,0,22.0,28.0,0.8,24.0,30.0,22.55,10.88
2016,6,26,6,15,63.0,48.5,0.9,24.0,59.5,37.58,25.82
2016,6,26,6,30,104.0,69.0,1.0,24.0,89.0,52.64,39.29
2016,6,26,6,45,146.0,88.0,1.15,24.5,125.0,66.54,51.44
2016,6,26,7,0,188.0,107.0,1.3,25.0,161.0,77.82,61.08
2016,6,26,7,15,94.0,108.5,1.35,25.0,135.5,90.0,65.09
2016,6,26,7,30,0.0,110.0,1.4,25.0,110.0,89.19,67.3
2016,6,26,7,45,2.0,132.5,1.45,25.5,133.5,107.77,81.74
2016,6,26,8,0,4.0,155.0,1.5,26.0,157.0,126.76,96.26
2016,6,26,8,15,48.5,204.0,1.6,26.5,232.5,178.57,134.99
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,236.21,177.86
2016,6,26,8,45,58.5,250.5,1.8,27.5,286.0,227.76,171.52
2016,6,26,9,0,24.0,248.0,1.9,28.0,264.0,214.09,160.95
2016,6,26,9,15,71.5,299.5,1.95,28.5,352.5,282.6,211.75
2016,6,26,9,30,119.0,351.0,2.0,29.0,441.0,357.85,266.31
2016,6,26,9,45,467.5,237.0,2.15,29.5,617.0,481.85,358.07
2016,6,26,10,0,816.0,123.0,2.3,30.0,793.0,618.51,457.21
2016,6,26,10,15,824.5,125.0,2.35,30.0,826.5,654.63,482.58
2016,6,26,10,30,833.0,127.0,2.4,30.0,860.0,688.53,506.62
2016,6,26,10,45,839.0,128.5,2.5,30.5,887.5,717.83,526.36
2016,6,26,11,0,845.0,130.0,2.6,31.0,915.0,744.41,543.95
2016,6,26,11,15,849.5,131.5,2.65,31.0,935.0,766.99,558.99
2016,6,26,11,30,854.0,133.0,2.7,31.0,955.0,786.52,571.71
2016,6,26,11,45,843.5,143.0,2.75,31.5,964.0,797.73,577.79
2016,6,26,12,0,833.0,153.0,2.8,32.0,973.0,805.2,581.51
2016,6,26,12,15,552.5,321.5,2.8,32.0,867.0,744.62,535.78
2016,6,26,12,30,272.0,490.0,2.8,32.0,761.0,654.57,468.95
2016,6,26,12,45,330.0,462.5,2.8,32.0,790.0,678.35,486.92
2016,6,26,13,0,388.0,435.0,2.8,32.0,819.0,700.13,502.76
2016,6,26,13,15,606.5,294.5,2.8,32.0,886.5,755.57,545.0
2016,6,26,13,30,825.0,154.0,2.8,32.0,954.0,786.92,570.12
2016,6,26,13,45,514.0,311.5,2.8,32.5,806.5,682.09,492.75
2016,6,26,14,0,203.0,469.0,2.8,33.0,659.0,558.19,401.59
2016,6,26,14,15,502.5,309.0,2.8,33.0,762.5,646.49,468.88
2016,6,26,14,30,802.0,149.0,2.8,33.0,866.0,703.97,512.45
2016,6,26,14,45,794.5,146.5,2.8,33.0,834.0,671.86,489.69
2016,6,26,15,0,787.0,144.0,2.8,33.0,802.0,637.47,465.52
2016,6,26,15,15,775.5,141.0,2.75,32.5,764.0,598.15,438.16
2016,6,26,15,30,764.0,138.0,2.7,32.0,726.0,557.27,408.99
2016,6,26,15,45,750.0,134.0,2.7,32.0,683.5,512.89,375.9
2016,6,26,16,0,736.0,130.0,2.7,32.0,641.0,467.63,341.33
2016,6,26,16,15,717.0,126.0,2.65,31.5,593.5,417.51,302.92
2016,6,26,16,30,698.0,122.0,2.6,31.0,546.0,369.18,264.74
2016,6,26,16,45,673.5,117.0,2.55,31.0,496.0,318.64,223.68
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,269.37,183.18
2016,6,26,17,15,593.0,111.0,2.3,30.5,390.0,218.21,142.89
2016,6,26,17,30,537.0,110.0,2.1,30.0,334.0,172.37,108.34
2016,6,26,17,45,496.5,100.0,1.9,30.0,284.0,124.58,74.63
2016,6,26,18,0,456.0,90.0,1.7,30.0,234.0,83.01,51.65
2016,6,26,18,15,398.5,78.5,1.6,29.5,186.5,58.2,43.47
2016,6,26,18,30,341.0,67.0,1.5,29.0,139.0,50.27,36.69
2016,6,26,18,45,260.5,52.5,1.4,28.5,98.0,39.81,27.53
2016,6,26,19,0,180.0,38.0,1.3,28.0,57.0,29.12,17.76
2016,6,26,19,15,90.0,19.0,1.35,27.5,28.5,14.72,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,87.0,14.0,0.75,23.5,21.0,11.95,0.0
2016,6,27,6,0,174.0,28.0,0.8,24.0,42.0,21.69,10.08
2016,6,27,6,15,273.0,41.0,0.85,24.5,82.5,31.56,20.73
2016,6,27,6,30,372.0,54.0,0.9,25.0,123.0,43.03,30.99
2016,6,27,6,45,456.0,59.5,0.95,25.5,172.0,46.36,34.1
2016,6,27,7,0,540.0,65.0,1.0,26.0,221.0,49.85,37.11
2016,6,27,7,15,585.5,73.0,1.0,26.5,274.5,93.41,51.81
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,142.26,82.44
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,190.56,118.37
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,245.57,162.12
2016,6,27,8,15,544.5,154.0,1.15,28.5,438.5,287.49,202.28
2016,6,27,8,30,379.0,221.0,1.2,29.0,442.0,312.92,227.18
2016,6,27,8,45,436.5,222.5,1.25,29.5,499.0,361.75,263.67
2016,6,27,9,0,494.0,224.0,1.3,30.0,556.0,413.21,301.61
2016,6,27,9,15,490.0,244.5,1.3,30.5,593.0,453.79,331.15
2016,6,27,9,30,486.0,265.0,1.3,31.0,630.0,492.75,358.66
2016,6,27,9,45,665.5,187.5,1.35,31.5,716.5,557.28,404.95
2016,6,27,10,0,845.0,110.0,1.4,32.0,803.0,625.51,453.4
2016,6,27,10,15,660.5,226.5,1.4,32.0,782.5,639.52,460.28
2016,6,27,10,30,476.0,343.0,1.4,32.0,762.0,631.58,452.06
2016,6,27,10,45,457.5,362.5,1.45,32.5,776.0,650.21,463.59
2016,6,27,11,0,439.0,382.0,1.5,33.0,790.0,665.98,472.79
2016,6,27,11,15,419.5,398.5,1.5,33.0,795.0,675.84,478.63
2016,6,27,11,30,400.0,415.0,1.5,33.0,800.0,679.32,480.34
2016,6,27,11,45,635.0,272.0,1.5,33.5,893.0,756.37,534.57
2016,6,27,12,0,870.0,129.0,1.5,34.0,986.0,816.61,574.66
2016,6,27,12,15,871.0,129.0,1.55,34.0,990.5,822.75,578.3
2016,6,27,12,30,872.0,129.0,1.6,34.0,995.0,825.83,580.62
2016,6,27,12,45,870.5,129.5,1.65,34.5,992.0,824.4,579.0
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,820.03,575.64
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,810.91,570.55
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,798.56,563.48
2016,6,27,13,45,858.5,129.0,1.9,35.0,948.0,781.04,553.53
2016,6,27,14,0,853.0,129.0,2.0,35.0,929.0,760.46,541.56
2016,6,27,14,15,847.5,127.5,2.05,35.0,903.5,735.68,525.78
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,708.07,507.64
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,672.99,483.92
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,640.56,461.45
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,601.67,434.15
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,561.13,405.11
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,516.33,372.52
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,470.85,338.55
2016,6,27,16,15,722.0,125.5,2.3,34.5,596.5,420.06,300.44
2016,6,27,16,30,703.0,121.0,2.3,34.0,549.0,371.05,262.46
2016,6,27,16,45,677.0,117.0,2.3,34.0,498.5,320.59,222.14
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,271.53,182.42
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,220.72,142.07
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,172.65,105.16
2016,6,27,17,45,540.5,92.5,1.95,32.5,293.5,125.49,72.78
2016,6,27,18,0,495.0,85.0,1.9,32.0,242.0,83.14,50.26
2016,6,27,18,15,434.0,75.0,1.75,31.0,193.0,56.01,41.35
2016,6,27,18,30,373.0,65.0,1.6,30.0,144.0,49.03,35.49
2016,6,27,18,45,286.0,51.0,1.45,29.5,101.5,38.83,26.59
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,28.42,17.12
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,14.35,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,38.0,14.0,2.3,24.5,17.0,11.95,0.0
2016,6,28,6,0,76.0,28.0,2.6,25.0,34.0,21.9,9.96
2016,6,28,6,15,146.0,49.5,2.6,25.5,72.0,37.86,25.79
2016,6,28,6,30,216.0,71.0,2.6,26.0,110.0,53.48,39.61
2016,6,28,6,45,279.5,87.5,2.65,27.0,156.5,65.46,49.98
2016,6,28,7,0,343.0,104.0,2.7,28.0,203.0,75.2,58.15
2016,6,28,7,15,391.0,117.0,2.55,28.5,252.5,111.69,72.24
2016,6,28,7,30,439.0,130.0,2.4,29.0,302.0,154.0,99.23
2016,6,28,7,45,479.0,140.0,2.3,30.0,353.0,197.67,130.9
2016,6,28,8,0,519.0,150.0,2.2,31.0,404.0,245.19,167.23
2016,6,28,8,15,548.5,158.5,1.95,31.5,454.0,292.06,204.1
2016,6,28,8,30,578.0,167.0,1.7,32.0,504.0,343.94,244.21
2016,6,28,8,45,601.5,173.0,1.5,32.5,551.5,390.34,279.54
2016,6,28,9,0,625.0,179.0,1.3,33.0,599.0,437.72,314.4
2016,6,28,9,15,643.0,184.5,1.2,33.0,642.5,482.66,347.38
2016,6,28,9,30,661.0,190.0,1.1,33.0,686.0,527.48,379.25
2016,6,28,9,45,674.0,195.5,1.0,33.5,725.0,569.01,407.03
2016,6,28,10,0,687.0,201.0,0.9,34.0,764.0,609.48,433.08
2016,6,28,10,15,362.5,283.5,0.9,34.0,582.0,491.19,351.15
2016,6,28,10,30,38.0,366.0,0.9,34.0,400.0,335.95,240.12
2016,6,28,10,45,376.5,292.5,0.95,34.5,641.5,534.89,382.79
2016,6,28,11,0,715.0,219.0,1.0,35.0,883.0,734.89,515.71
2016,6,28,11,15,720.5,221.0,1.1,35.0,902.5,757.3,529.09
2016,6,28,11,30,726.0,223.0,1.2,35.0,922.0,777.08,542.55
2016,6,28,11,45,759.5,202.0,1.3,35.0,942.0,790.49,552.83
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,808.01,565.53
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,814.41,570.26
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,817.86,573.29
2016,6,28,12,45,790.0,185.0,1.75,35.0,967.5,815.72,573.32
2016,6,28,13,0,785.0,188.0,1.9,35.0,963.0,810.79,571.56
2016,6,28,13,15,782.0,187.0,1.95,35.0,952.5,801.24,565.87
2016,6,28,13,30,779.0,186.0,2.0,35.0,942.0,788.68,558.2
2016,6,28,13,45,774.0,185.0,2.15,35.0,923.5,771.57,548.21
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,751.6,536.11
2016,6,28,14,15,514.0,294.0,2.4,34.5,770.5,643.51,461.6
2016,6,28,14,30,259.0,404.0,2.5,34.0,636.0,534.75,385.02
2016,6,28,14,45,241.0,403.5,2.7,34.0,613.0,512.09,370.31
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,485.43,352.17
2016,6,28,15,15,111.5,221.5,2.95,33.5,315.0,258.19,190.11
2016,6,28,15,30,0.0,40.0,3.0,33.0,40.0,33.27,20.18
2016,6,28,15,45,0.0,83.0,3.15,32.5,83.0,69.16,48.23
2016,6,28,16,0,0.0,126.0,3.3,32.0,126.0,104.71,75.94
2016,6,28,16,15,0.0,87.5,3.3,31.5,87.5,72.83,51.54
2016,6,28,16,30,0.0,49.0,3.3,31.0,49.0,40.64,26.55
2016,6,28,16,45,0.0,36.0,3.3,31.0,36.0,29.81,18.08
2016,6,28,17,0,0.0,23.0,3.3,31.0,23.0,19.01,9.55
2016,6,28,17,15,0.0,62.5,3.15,30.5,62.5,51.8,35.88
2016,6,28,17,30,0.0,102.0,3.0,30.0,102.0,83.57,61.43
2016,6,28,17,45,0.0,86.5,2.9,29.5,86.5,70.93,51.61
2016,6,28,18,0,0.0,71.0,2.8,29.0,71.0,58.39,41.73
2016,6,28,18,15,0.0,56.5,2.65,28.5,56.5,46.75,34.03
2016,6,28,18,30,0.0,42.0,2.5,28.0,42.0,34.72,23.77
2016,6,28,18,45,0.0,29.5,2.35,27.5,29.5,24.35,14.76
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,14.0,5.66
2016,6,28,19,15,0.0,8.5,2.0,27.0,8.5,6.98,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,11.52,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,20.9,9.11
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,31.49,20.6
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,41.92,30.01
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,50.3,37.43
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,56.6,42.85
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.0,96.69,56.09
2016,6,29,7,30,589.0,89.0,2.0,27.0,318.0,142.96,85.0
2016,6,29,7,45,626.5,94.5,1.95,27.5,371.0,190.64,120.63
2016,6,29,8,0,664.0,100.0,1.9,28.0,424.0,241.74,161.43
2016,6,29,8,15,366.0,172.5,1.9,28.5,354.5,249.55,179.41
2016,6,29,8,30,68.0,245.0,1.9,29.0,285.0,221.43,165.67
2016,6,29,8,45,74.5,270.0,1.9,29.5,317.5,249.28,186.25
2016,6,29,9,0,81.0,295.0,1.9,30.0,350.0,277.81,206.88
2016,6,29,9,15,430.5,210.5,1.95,30.0,530.5,396.84,294.16
2016,6,29,9,30,780.0,126.0,2.0,30.0,711.0,537.45,396.34
2016,6,29,9,45,789.0,130.5,2.05,30.5,750.0,579.99,426.45
2016,6,29,10,0,798.0,135.0,2.1,31.0,789.0,620.84,455.15
2016,6,29,10,15,807.0,137.5,2.15,31.0,823.0,658.04,481.64
2016,6,29,10,30,816.0,140.0,2.2,31.0,857.0,693.13,506.22
2016,6,29,10,45,817.5,145.0,2.25,31.5,883.5,722.73,525.56
2016,6,29,11,0,819.0,150.0,2.3,32.0,910.0,749.43,542.63
2016,6,29,11,15,824.0,151.5,2.35,32.0,930.0,764.54,553.21
2016,6,29,11,30,829.0,153.0,2.4,32.0,950.0,784.04,565.99
2016,6,29,11,45,836.0,151.0,2.5,32.5,964.0,799.37,575.06
2016,6,29,12,0,843.0,149.0,2.6,33.0,978.0,811.68,582.21
2016,6,29,12,15,844.0,149.0,2.65,33.0,983.0,817.64,586.15
2016,6,29,12,30,845.0,149.0,2.7,33.0,988.0,820.67,588.32
2016,6,29,12,45,590.5,306.0,2.8,33.0,892.0,761.52,545.54
2016,6,29,13,0,336.0,463.0,2.9,33.0,796.0,683.02,487.95
2016,6,29,13,15,581.0,309.5,2.9,33.0,876.5,748.98,538.51
2016,6,29,13,30,826.0,156.0,2.9,33.0,957.0,791.41,571.37
2016,6,29,13,45,817.5,158.0,2.95,33.0,938.0,783.14,566.06
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,762.25,552.18
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,736.64,535.14
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,708.37,516.04
2016,6,29,14,45,768.5,165.0,3.15,33.0,831.5,672.87,491.33
2016,6,29,15,0,741.0,174.0,3.2,33.0,795.0,636.27,465.48
2016,6,29,15,15,728.5,170.5,3.2,33.0,757.5,598.21,438.24
2016,6,29,15,30,716.0,167.0,3.2,33.0,720.0,557.53,408.6
2016,6,29,15,45,702.0,162.0,3.25,33.0,677.0,513.66,376.15
2016,6,29,16,0,688.0,157.0,3.3,33.0,634.0,469.03,342.32
2016,6,29,16,15,667.5,151.5,3.25,32.5,587.5,420.69,305.48
2016,6,29,16,30,647.0,146.0,3.2,32.0,541.0,372.74,267.98
2016,6,29,16,45,627.0,137.5,3.2,32.0,492.0,323.14,227.98
2016,6,29,17,0,607.0,129.0,3.2,32.0,443.0,274.46,188.2
2016,6,29,17,15,573.0,121.5,3.0,31.5,391.5,224.74,148.51
2016,6,29,17,30,539.0,114.0,2.8,31.0,340.0,178.02,112.4
2016,6,29,17,45,505.0,102.5,2.65,30.5,290.0,129.2,77.62
2016,6,29,18,0,471.0,91.0,2.5,30.0,240.0,86.12,53.12
2016,6,29,18,15,410.5,79.5,2.2,29.5,191.5,58.99,44.13
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,51.04,37.33
2016,6,29,18,45,276.5,53.0,1.6,28.5,101.5,40.25,27.9
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,29.19,17.83
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,14.73,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,14.0,0.95,24.5,19.0,11.95,0.0
2016,6,30,6,0,127.0,28.0,1.1,25.0,38.0,21.59,9.33
2016,6,30,6,15,216.5,44.0,1.2,25.5,77.0,33.6,22.23
2016,6,30,6,30,306.0,60.0,1.3,26.0,116.0,45.35,32.76
2016,6,30,6,45,376.0,72.0,1.45,26.5,163.5,53.85,40.27
2016,6,30,7,0,446.0,84.0,1.6,27.0,211.0,62.16,47.37
2016,6,30,7,15,495.0,93.0,1.7,27.5,262.0,102.74,62.2
2016,6,30,7,30,544.0,102.0,1.8,28.0,313.0,147.72,90.26
2016,6,30,7,45,582.5,108.5,1.95,29.0,365.5,193.92,124.22
2016,6,30,8,0,621.0,115.0,2.1,30.0,418.0,243.75,163.25
2016,6,30,8,15,648.5,121.0,2.15,30.0,469.0,293.27,203.8
2016,6,30,8,30,676.0,127.0,2.2,30.0,520.0,344.59,245.64
2016,6,30,8,45,696.5,132.0,2.3,30.5,568.5,393.79,284.95
2016,6,30,9,0,717.0,137.0,2.4,31.0,617.0,443.46,323.66
2016,6,30,9,15,531.5,228.5,2.45,31.0,598.0,461.42,339.15
2016,6,30,9,30,346.0,320.0,2.5,31.0,579.0,458.36,337.49
2016,6,30,9,45,351.5,338.5,2.55,31.5,614.0,493.76,362.46
2016,6,30,10,0,357.0,357.0,2.6,32.0,649.0,528.54,386.31
2016,6,30,10,15,248.0,394.5,2.65,32.5,601.5,503.39,366.64
2016,6,30,10,30,139.0,432.0,2.7,33.0,554.0,465.56,337.79
2016,6,30,10,45,474.0,296.5,2.75,33.5,732.0,608.52,442.36
2016,6,30,11,0,809.0,161.0,2.8,34.0,910.0,751.98,543.18
2016,6,30,11,15,814.0,162.5,2.85,34.0,930.5,775.11,557.99
2016,6,30,11,30,819.0,164.0,2.9,34.0,951.0,795.3,571.55
2016,6,30,11,45,824.5,163.0,3.0,34.0,965.0,810.71,581.82
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,823.02,590.07
2016,6,30,12,15,831.5,162.0,3.15,34.0,984.0,829.8,594.52
2016,6,30,12,30,833.0,162.0,3.2,34.0,989.0,833.48,597.07
2016,6,30,12,45,834.0,160.5,3.25,34.5,987.0,832.5,595.47
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,817.2,584.61
2016,6,30,13,15,832.5,158.5,3.35,35.0,974.0,808.64,579.54
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,806.94,579.01
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,789.78,568.23
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,769.55,554.94
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.0,743.65,537.7
2016,6,30,14,30,809.0,152.0,3.6,35.0,875.0,715.05,518.39
2016,6,30,14,45,812.5,142.0,3.65,35.0,845.5,683.67,497.06
2016,6,30,15,0,816.0,132.0,3.7,35.0,816.0,649.19,473.15
2016,6,30,15,15,805.0,129.5,3.7,34.5,778.0,609.6,445.71
2016,6,30,15,30,794.0,127.0,3.7,34.0,740.0,568.3,416.34
2016,6,30,15,45,780.0,124.0,3.7,34.0,696.5,523.53,382.86
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,477.79,347.83
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,429.19,310.44
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,380.55,271.97
2016,6,30,16,45,705.5,109.5,3.6,33.0,507.5,326.24,228.08
2016,6,30,17,0,681.0,105.0,3.6,33.0,457.0,275.63,186.45
2016,6,30,17,15,649.0,99.5,3.4,32.5,404.5,224.03,144.79
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,175.05,106.52
2016,6,30,17,45,572.5,87.0,3.0,31.5,300.0,126.46,72.47
2016,6,30,18,0,528.0,80.0,2.8,31.0,248.0,82.51,48.49
2016,6,30,18,15,467.5,71.0,2.45,30.5,198.5,54.74,40.4
2016,6,30,18,30,407.0,62.0,2.1,30.0,149.0,48.9,35.38
2016,6,30,18,45,319.5,49.0,1.8,29.5,105.5,37.51,25.51
2016,6,30,19,0,232.0,36.0,1.5,29.0,62.0,27.78,16.61
2016,6,30,19,15,116.0,18.0,1.45,28.5,31.0,13.99,0.0
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,19.5,11.52,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,39.0,20.91,8.61
2016,7,1,6,15,258.5,41.5,0.8,25.5,79.5,31.9,20.81
2016,7,1,6,30,358.0,56.0,0.8,26.0,120.0,42.72,30.54
2016,7,1,6,45,434.0,65.0,0.85,26.5,169.5,50.9,37.77
2016,7,1,7,0,510.0,74.0,0.9,27.0,219.0,56.83,42.85
2016,7,1,7,15,558.5,81.5,1.05,27.5,271.5,97.47,56.0
2016,7,1,7,30,607.0,89.0,1.2,28.0,324.0,144.85,85.27
