Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,45,644.0,94.5,1.35,29.0,377.5,193.52,121.16
2016,7,1,8,0,681.0,100.0,1.5,30.0,431.0,245.54,162.1
2016,7,1,8,15,707.0,104.5,1.55,30.0,483.0,296.54,204.04
2016,7,1,8,30,733.0,109.0,1.6,30.0,535.0,351.8,248.95
2016,7,1,8,45,754.0,112.5,1.65,30.5,584.5,402.3,289.16
2016,7,1,9,0,775.0,116.0,1.7,31.0,634.0,453.2,328.57
2016,7,1,9,15,789.5,119.0,1.75,31.5,679.0,500.56,364.37
2016,7,1,9,30,804.0,122.0,1.8,32.0,724.0,547.12,398.51
2016,7,1,9,45,816.5,124.0,1.85,32.5,764.5,590.58,429.53
2016,7,1,10,0,829.0,126.0,1.9,33.0,805.0,629.71,456.81
2016,7,1,10,15,837.5,128.0,1.95,33.0,839.0,666.56,482.8
2016,7,1,10,30,846.0,130.0,2.0,33.0,873.0,701.15,506.79
2016,7,1,10,45,853.0,131.0,2.05,33.5,901.0,731.39,526.46
2016,7,1,11,0,860.0,132.0,2.1,34.0,929.0,758.94,543.99
2016,7,1,11,15,864.5,133.0,2.15,34.0,949.0,781.71,558.72
2016,7,1,11,30,869.0,134.0,2.2,34.0,969.0,801.38,571.24
2016,7,1,11,45,867.0,138.0,2.3,34.5,981.0,815.09,579.12
2016,7,1,12,0,865.0,142.0,2.4,35.0,993.0,825.35,584.87
2016,7,1,12,15,866.0,142.0,2.45,35.0,997.5,831.6,588.98
2016,7,1,12,30,867.0,142.0,2.5,35.0,1002.0,834.81,591.26
2016,7,1,12,45,865.5,142.0,2.65,35.5,999.0,833.13,589.94
2016,7,1,13,0,864.0,142.0,2.8,36.0,996.0,828.56,586.83
2016,7,1,13,15,861.5,141.5,2.85,36.0,985.0,819.68,581.63
2016,7,1,13,30,859.0,141.0,2.9,36.0,974.0,807.59,574.41
2016,7,1,13,45,610.5,281.0,3.0,36.0,867.0,733.25,522.05
2016,7,1,14,0,362.0,421.0,3.1,36.0,760.0,645.14,458.99
2016,7,1,14,15,599.0,279.0,3.2,36.0,822.0,695.0,498.18
2016,7,1,14,30,836.0,137.0,3.3,36.0,884.0,716.61,517.14
2016,7,1,14,45,826.0,135.5,3.4,36.0,851.0,683.54,494.45
2016,7,1,15,0,816.0,134.0,3.5,36.0,818.0,652.02,472.56
2016,7,1,15,15,804.5,131.5,3.55,35.5,779.5,612.12,445.25
2016,7,1,15,30,793.0,129.0,3.6,35.0,741.0,570.55,416.01
2016,7,1,15,45,776.5,127.0,3.65,35.0,697.0,525.37,382.54
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,479.43,347.66
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,430.22,310.13
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,378.59,269.77
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,326.98,228.16
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,276.89,187.23
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,225.34,145.88
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,176.54,107.95
2016,7,1,17,45,556.0,90.5,3.4,32.5,297.5,128.32,74.2
2016,7,1,18,0,511.0,83.0,3.3,32.0,245.0,84.84,50.25
2016,7,1,18,15,449.0,73.5,3.0,31.0,195.5,56.63,41.89
2016,7,1,18,30,387.0,64.0,2.7,30.0,146.0,48.39,34.96
2016,7,1,18,45,300.0,50.5,2.45,29.5,103.5,38.52,26.34
2016,7,1,19,0,213.0,37.0,2.2,29.0,61.0,28.47,17.16
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.5,14.36,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,31.5,14.0,2.55,24.5,16.5,11.95,0.0
2016,7,2,6,0,63.0,28.0,2.8,25.0,33.0,21.8,8.89
2016,7,2,6,15,148.5,47.5,3.0,25.5,71.0,36.42,24.47
2016,7,2,6,30,234.0,67.0,3.2,26.0,109.0,50.83,37.32
2016,7,2,6,45,314.5,79.5,3.4,26.5,156.5,58.83,44.46
2016,7,2,7,0,395.0,92.0,3.6,27.0,204.0,67.36,51.78
2016,7,2,7,15,448.0,102.0,3.65,27.5,254.5,104.01,64.86
2016,7,2,7,30,501.0,112.0,3.7,28.0,305.0,147.76,92.36
2016,7,2,7,45,551.0,116.5,3.8,28.5,358.5,194.59,126.75
2016,7,2,8,0,601.0,121.0,3.9,29.0,412.0,243.83,165.43
2016,7,2,8,15,630.0,126.5,3.9,29.5,463.0,292.39,205.2
2016,7,2,8,30,659.0,132.0,3.9,30.0,514.0,342.95,246.35
2016,7,2,8,45,687.5,134.0,3.95,30.5,564.0,392.04,285.83
2016,7,2,9,0,716.0,136.0,4.0,31.0,614.0,442.38,325.4
2016,7,2,9,15,733.0,139.5,4.0,31.5,658.5,489.27,361.48
2016,7,2,9,30,750.0,143.0,4.0,32.0,703.0,536.55,396.81
2016,7,2,9,45,766.0,144.0,4.05,32.5,743.5,579.07,427.96
2016,7,2,10,0,782.0,145.0,4.1,33.0,784.0,620.5,457.57
2016,7,2,10,15,791.5,147.5,4.1,33.0,818.5,657.64,484.3
2016,7,2,10,30,801.0,150.0,4.1,33.0,853.0,692.74,509.15
2016,7,2,10,45,809.0,151.0,4.15,33.5,880.5,723.23,529.52
2016,7,2,11,0,817.0,152.0,4.2,34.0,908.0,751.2,547.83
2016,7,2,11,15,822.0,153.5,4.2,34.5,929.0,774.62,562.59
2016,7,2,11,30,827.0,155.0,4.2,35.0,950.0,785.83,568.74
2016,7,2,11,45,826.5,158.0,4.25,35.5,962.0,809.41,583.05
2016,7,2,12,0,826.0,161.0,4.3,36.0,974.0,820.45,588.94
2016,7,2,12,15,827.5,161.5,4.3,36.0,979.0,827.73,593.52
2016,7,2,12,30,829.0,162.0,4.3,36.0,984.0,831.92,596.16
2016,7,2,12,45,826.5,163.5,4.35,36.0,981.0,830.71,595.54
2016,7,2,13,0,824.0,165.0,4.4,36.0,978.0,826.52,593.08
2016,7,2,13,15,821.5,164.0,4.4,36.0,967.5,817.08,587.06
2016,7,2,13,30,819.0,163.0,4.4,36.0,957.0,804.48,579.03
2016,7,2,13,45,811.5,164.0,4.4,36.0,938.0,786.55,567.28
2016,7,2,14,0,804.0,165.0,4.4,36.0,919.0,765.72,553.2
2016,7,2,14,15,797.0,163.5,4.4,36.0,894.0,740.35,535.97
2016,7,2,14,30,790.0,162.0,4.4,36.0,869.0,712.35,516.75
2016,7,2,14,45,536.0,276.5,4.45,36.0,748.5,613.71,445.15
2016,7,2,15,0,282.0,391.0,4.5,36.0,628.0,519.58,376.21
2016,7,2,15,15,518.5,269.0,4.5,35.5,678.5,554.67,404.77
2016,7,2,15,30,755.0,147.0,4.5,35.0,729.0,565.71,414.44
2016,7,2,15,45,527.0,224.0,4.5,35.0,619.0,474.24,346.89
2016,7,2,16,0,299.0,301.0,4.5,35.0,509.0,396.85,290.1
2016,7,2,16,15,487.5,217.5,4.45,34.5,527.5,397.31,289.14
2016,7,2,16,30,676.0,134.0,4.4,34.0,546.0,376.51,269.67
2016,7,2,16,45,641.5,131.5,4.4,34.0,494.5,325.61,228.78
2016,7,2,17,0,607.0,129.0,4.4,34.0,443.0,277.04,189.45
2016,7,2,17,15,571.5,122.0,4.3,33.5,391.0,227.24,149.87
2016,7,2,17,30,536.0,115.0,4.2,33.0,339.0,180.6,113.9
2016,7,2,17,45,485.0,106.5,4.1,32.5,287.5,132.12,79.93
2016,7,2,18,0,434.0,98.0,4.0,32.0,236.0,91.31,56.96
2016,7,2,18,15,369.0,86.0,3.9,31.5,187.5,63.23,47.3
2016,7,2,18,30,304.0,74.0,3.8,31.0,139.0,55.07,40.35
2016,7,2,18,45,218.5,57.5,3.7,30.5,97.5,43.29,30.13
2016,7,2,19,0,133.0,41.0,3.6,30.0,56.0,31.63,19.57
2016,7,2,19,15,66.5,20.5,3.6,29.5,28.0,16.22,0.0
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.5,11.95,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,35.0,21.83,8.57
2016,7,3,6,15,179.0,45.5,4.15,25.5,73.0,34.62,22.94
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,47.42,34.43
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,54.15,40.5
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,60.82,46.25
2016,7,3,7,15,223.5,91.0,5.1,27.5,154.0,83.51,55.39
2016,7,3,7,30,0.0,100.0,5.2,28.0,100.0,81.52,60.47
2016,7,3,7,45,0.0,86.5,5.35,29.0,86.5,71.55,52.05
2016,7,3,8,0,0.0,73.0,5.5,30.0,73.0,60.57,42.89
2016,7,3,8,15,98.0,162.5,5.55,30.5,219.5,162.14,119.72
2016,7,3,8,30,196.0,252.0,5.6,31.0,366.0,272.32,202.25
2016,7,3,8,45,256.0,266.5,5.65,31.5,429.0,322.43,239.48
2016,7,3,9,0,316.0,281.0,5.7,32.0,492.0,376.56,279.78
2016,7,3,9,15,267.5,314.0,5.7,32.0,501.5,396.96,295.62
2016,7,3,9,30,219.0,347.0,5.7,32.0,511.0,409.08,304.68
2016,7,3,9,45,226.5,367.5,5.75,32.5,545.0,441.85,328.11
2016,7,3,10,0,234.0,388.0,5.8,33.0,579.0,474.57,351.11
2016,7,3,10,15,525.5,263.0,5.7,33.5,716.5,582.06,431.41
2016,7,3,10,30,817.0,138.0,5.6,34.0,854.0,688.72,509.92
2016,7,3,10,45,821.0,141.5,5.6,34.5,881.0,718.09,529.38
2016,7,3,11,0,825.0,145.0,5.6,35.0,908.0,744.66,546.83
2016,7,3,11,15,829.5,146.0,5.55,35.0,928.0,766.71,561.82
2016,7,3,11,30,834.0,147.0,5.5,35.0,948.0,785.78,574.09
2016,7,3,11,45,523.5,322.0,5.45,35.5,827.5,714.81,517.97
2016,7,3,12,0,213.0,497.0,5.4,36.0,707.0,607.24,435.84
2016,7,3,12,15,302.0,467.0,5.35,36.0,766.5,661.66,475.34
2016,7,3,12,30,391.0,437.0,5.3,36.0,826.0,710.46,510.06
2016,7,3,12,45,608.0,298.5,5.25,36.5,900.5,773.01,556.18
2016,7,3,13,0,825.0,160.0,5.2,37.0,975.0,824.07,592.81
2016,7,3,13,15,510.5,325.5,5.15,37.0,828.5,712.19,511.46
2016,7,3,13,30,196.0,491.0,5.1,37.0,682.0,584.17,417.31
2016,7,3,13,45,166.5,480.5,5.05,37.0,640.5,547.85,392.35
2016,7,3,14,0,137.0,470.0,5.0,37.0,599.0,511.76,367.07
2016,7,3,14,15,468.0,311.0,4.95,37.0,733.0,627.83,454.34
2016,7,3,14,30,799.0,152.0,4.9,37.0,867.0,711.21,516.24
2016,7,3,14,45,790.0,149.5,4.9,37.0,835.0,678.25,492.79
2016,7,3,15,0,781.0,147.0,4.9,37.0,803.0,643.1,467.98
2016,7,3,15,15,769.5,144.5,4.9,36.5,765.0,604.45,441.17
2016,7,3,15,30,758.0,142.0,4.9,36.0,727.0,564.22,412.54
2016,7,3,15,45,743.0,138.5,4.9,36.0,684.0,519.94,379.45
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,474.85,345.02
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,424.87,306.91
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,376.57,268.99
2016,7,3,16,45,664.5,121.0,4.95,35.0,496.0,325.39,227.73
2016,7,3,17,0,640.0,115.0,5.0,35.0,446.0,275.49,186.99
2016,7,3,17,15,606.0,109.0,5.0,34.5,394.5,225.06,146.65
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,177.53,109.75
2016,7,3,17,45,527.0,95.0,5.0,33.5,291.5,130.41,76.62
2016,7,3,18,0,482.0,87.0,5.0,33.0,240.0,88.08,52.82
2016,7,3,18,15,417.5,77.0,5.0,32.5,191.0,57.28,42.16
2016,7,3,18,30,353.0,67.0,5.0,32.0,142.0,50.34,36.26
2016,7,3,18,45,258.0,53.5,5.05,31.5,99.5,40.53,27.73
2016,7,3,19,0,163.0,40.0,5.1,31.0,57.0,30.57,18.61
2016,7,3,19,15,81.5,20.0,5.1,30.5,28.5,15.88,0.0
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,1.5,12.0,4.0,25.5,12.0,10.24,0.0
2016,7,4,6,0,3.0,24.0,4.1,26.0,24.0,19.46,6.63
2016,7,4,6,15,47.0,47.0,4.3,26.0,55.0,36.21,24.16
2016,7,4,6,30,91.0,70.0,4.5,26.0,86.0,52.83,38.96
2016,7,4,6,45,147.0,90.0,4.7,26.5,126.5,67.43,51.72
2016,7,4,7,0,203.0,110.0,4.9,27.0,167.0,79.81,62.31
2016,7,4,7,15,248.5,124.5,5.0,27.5,209.5,108.38,74.66
2016,7,4,7,30,294.0,139.0,5.1,28.0,252.0,142.85,97.23
2016,7,4,7,45,333.0,156.0,5.2,28.5,302.0,182.88,126.78
2016,7,4,8,0,372.0,173.0,5.3,29.0,352.0,227.01,160.93
2016,7,4,8,15,404.5,188.0,5.35,29.5,403.5,273.01,197.3
2016,7,4,8,30,437.0,203.0,5.4,30.0,455.0,321.08,235.23
2016,7,4,8,45,387.5,239.0,5.5,30.5,477.5,353.15,261.83
2016,7,4,9,0,338.0,275.0,5.6,31.0,500.0,381.81,284.58
2016,7,4,9,15,300.5,307.0,5.6,31.5,517.5,407.87,304.19
2016,7,4,9,30,263.0,339.0,5.6,32.0,535.0,429.9,320.01
2016,7,4,9,45,522.5,241.5,5.6,32.5,658.5,518.91,386.61
2016,7,4,10,0,782.0,144.0,5.6,33.0,782.0,620.51,461.83
2016,7,4,10,15,792.0,146.5,5.55,33.5,816.5,658.09,487.99
2016,7,4,10,30,802.0,149.0,5.5,34.0,851.0,693.68,512.35
2016,7,4,10,45,814.5,147.5,5.5,34.5,880.5,725.35,533.74
2016,7,4,11,0,827.0,146.0,5.5,35.0,910.0,747.64,548.5
2016,7,4,11,15,832.0,147.0,5.45,35.0,931.0,770.17,563.78
2016,7,4,11,30,837.0,148.0,5.4,35.0,952.0,789.73,576.34
2016,7,4,11,45,833.5,154.0,5.35,35.5,964.0,803.33,583.66
2016,7,4,12,0,830.0,160.0,5.3,36.0,976.0,824.63,596.17
2016,7,4,12,15,831.5,160.5,5.25,36.5,981.5,832.04,599.34
2016,7,4,12,30,833.0,161.0,5.2,37.0,987.0,836.34,600.55
2016,7,4,12,45,839.0,156.5,5.2,37.5,986.5,825.53,592.1
2016,7,4,13,0,845.0,152.0,5.2,38.0,986.0,823.87,589.9
2016,7,4,13,15,842.5,151.0,5.2,38.0,975.5,814.89,584.15
2016,7,4,13,30,840.0,150.0,5.2,38.0,965.0,802.75,576.41
2016,7,4,13,45,656.0,270.0,5.2,38.0,899.0,762.61,546.08
2016,7,4,14,0,472.0,390.0,5.2,38.0,833.0,709.42,506.29
2016,7,4,14,15,650.0,265.0,5.2,38.0,856.5,724.1,520.44
2016,7,4,14,30,828.0,140.0,5.2,38.0,880.0,716.73,519.13
2016,7,4,14,45,804.0,147.5,5.2,38.0,844.5,687.2,498.02
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,650.55,471.94
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,610.87,444.37
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,569.68,415.08
2016,7,4,15,45,740.0,145.0,5.1,37.0,688.5,525.06,381.89
2016,7,4,16,0,725.0,141.0,5.1,37.0,645.0,478.23,346.38
2016,7,4,16,15,546.0,189.5,5.05,36.5,553.5,401.67,290.22
2016,7,4,16,30,367.0,238.0,5.0,36.0,462.0,338.75,244.65
2016,7,4,16,45,489.0,180.5,4.95,36.0,450.5,313.95,222.12
2016,7,4,17,0,611.0,123.0,4.9,36.0,439.0,275.03,186.78
2016,7,4,17,15,584.0,116.5,4.8,35.0,391.5,227.22,148.8
2016,7,4,17,30,557.0,110.0,4.7,34.0,344.0,181.59,113.46
2016,7,4,17,45,506.0,102.5,4.6,33.5,291.5,132.81,79.2
2016,7,4,18,0,455.0,95.0,4.5,33.0,239.0,91.43,55.86
2016,7,4,18,15,389.0,83.5,4.45,32.5,190.0,61.63,45.77
2016,7,4,18,30,323.0,72.0,4.4,32.0,141.0,53.76,39.08
2016,7,4,18,45,230.0,57.0,4.4,31.5,99.0,42.98,29.73
2016,7,4,19,0,137.0,42.0,4.4,31.0,57.0,32.32,20.0
2016,7,4,19,15,68.5,21.0,4.4,30.5,28.5,16.58,0.0
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.5,13.5,3.35,25.5,16.5,11.52,0.0
2016,7,5,6,0,75.0,27.0,3.4,26.0,33.0,21.06,7.23
2016,7,5,6,15,170.0,45.0,3.55,26.0,71.0,34.71,22.89
2016,7,5,6,30,265.0,63.0,3.7,26.0,109.0,47.41,34.39
2016,7,5,6,45,355.5,72.5,3.85,26.5,158.0,54.16,40.48
2016,7,5,7,0,446.0,82.0,4.0,27.0,207.0,60.85,46.26
2016,7,5,7,15,417.5,103.0,4.1,27.0,239.5,102.62,64.93
2016,7,5,7,30,389.0,124.0,4.2,27.0,272.0,142.9,93.61
2016,7,5,7,45,365.0,151.0,4.3,27.5,307.5,185.07,127.54
2016,7,5,8,0,341.0,178.0,4.4,28.0,343.0,223.52,159.67
2016,7,5,8,15,527.0,145.0,4.45,28.5,433.0,275.15,196.01
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,345.18,248.56
2016,7,5,8,45,619.0,161.0,4.55,29.5,541.0,388.1,285.46
2016,7,5,9,0,525.0,210.0,4.6,30.0,559.0,416.69,309.53
2016,7,5,9,15,431.5,265.0,4.6,30.5,565.0,442.59,329.66
2016,7,5,9,30,338.0,320.0,4.6,31.0,571.0,455.23,338.67
2016,7,5,9,45,328.0,343.5,4.6,31.5,598.5,485.55,360.13
2016,7,5,10,0,318.0,367.0,4.6,32.0,626.0,514.14,379.75
2016,7,5,10,15,387.5,356.0,4.6,32.5,685.5,564.54,415.58
2016,7,5,10,30,457.0,345.0,4.6,33.0,745.0,623.1,456.47
2016,7,5,10,45,661.5,233.0,4.6,33.5,833.0,692.68,507.49
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,756.96,554.33
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,779.77,568.93
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,799.45,581.63
2016,7,5,11,45,870.5,127.5,4.6,34.5,973.0,812.77,588.9
2016,7,5,12,0,867.0,132.0,4.6,35.0,984.0,822.59,593.9
2016,7,5,12,15,650.5,284.0,4.6,35.0,925.0,796.22,572.65
2016,7,5,12,30,434.0,436.0,4.6,35.0,866.0,749.8,536.06
2016,7,5,12,45,651.0,284.0,4.6,35.5,927.5,798.56,573.43
2016,7,5,13,0,868.0,132.0,4.6,36.0,989.0,828.08,595.03
2016,7,5,13,15,866.0,131.5,4.6,36.0,978.5,819.61,589.45
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,807.89,582.0
2016,7,5,13,45,860.0,129.5,4.65,36.5,949.5,790.52,569.83
2016,7,5,14,0,856.0,128.0,4.7,37.0,931.0,769.99,555.65
2016,7,5,14,15,850.0,127.0,4.7,37.0,906.0,745.34,539.43
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,717.84,520.52
2016,7,5,14,45,830.5,127.0,4.75,37.0,847.5,684.2,497.17
2016,7,5,15,0,817.0,128.0,4.8,37.0,814.0,648.53,472.1
2016,7,5,15,15,806.5,126.0,4.85,36.5,776.0,613.18,447.66
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,572.52,418.84
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,527.59,385.34
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,481.67,350.27
2016,7,5,16,15,750.0,114.5,5.05,35.5,604.5,432.86,312.87
2016,7,5,16,30,732.0,111.0,5.1,35.0,557.0,383.97,274.32
2016,7,5,16,45,707.0,107.0,5.15,35.0,506.5,329.75,230.51
2016,7,5,17,0,682.0,103.0,5.2,35.0,456.0,279.14,188.88
2016,7,5,17,15,650.5,97.5,5.15,34.5,404.0,227.34,147.02
2016,7,5,17,30,619.0,92.0,5.1,34.0,352.0,178.1,108.34
2016,7,5,17,45,572.5,86.0,5.05,33.5,299.5,129.63,74.05
2016,7,5,18,0,526.0,80.0,5.0,33.0,247.0,86.02,49.59
2016,7,5,18,15,463.0,71.0,4.85,32.0,197.0,54.72,40.12
2016,7,5,18,30,400.0,62.0,4.7,31.0,147.0,47.04,33.67
2016,7,5,18,45,304.5,50.0,4.55,30.5,104.0,38.18,25.92
2016,7,5,19,0,209.0,38.0,4.4,30.0,61.0,29.21,17.61
2016,7,5,19,15,104.5,19.0,4.35,29.5,30.5,14.74,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,13.5,4.0,25.5,16.0,11.52,0.0
2016,7,6,6,0,71.0,27.0,4.1,26.0,32.0,21.03,6.73
2016,7,6,6,15,165.5,44.5,4.3,26.0,69.5,34.33,22.52
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,46.67,33.75
2016,7,6,6,45,356.5,71.0,4.7,26.5,156.5,53.11,39.58
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,59.53,45.14
2016,7,6,7,15,505.5,88.0,4.95,27.5,257.5,99.05,59.23
2016,7,6,7,30,558.0,96.0,5.0,28.0,309.0,144.39,87.46
2016,7,6,7,45,607.5,99.0,5.1,28.5,363.5,190.67,121.65
2016,7,6,8,0,657.0,102.0,5.2,29.0,418.0,241.76,162.39
2016,7,6,8,15,684.0,106.5,5.25,29.5,469.5,291.99,204.27
2016,7,6,8,30,711.0,111.0,5.3,30.0,521.0,343.9,247.31
2016,7,6,8,45,734.5,113.5,5.4,31.0,570.5,396.38,289.62
2016,7,6,9,0,758.0,116.0,5.5,32.0,620.0,446.84,329.34
2016,7,6,9,15,773.5,119.5,5.5,32.0,665.0,494.61,367.32
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,541.73,403.94
2016,7,6,9,45,801.5,125.0,5.55,32.5,750.0,584.86,436.1
2016,7,6,10,0,814.0,127.0,5.6,33.0,790.0,626.56,466.42
2016,7,6,10,15,823.0,129.0,5.6,33.5,824.5,660.49,490.49
2016,7,6,10,30,832.0,131.0,5.6,34.0,859.0,695.25,514.52
2016,7,6,10,45,838.0,133.0,5.6,34.5,887.0,725.48,534.88
2016,7,6,11,0,844.0,135.0,5.6,35.0,915.0,753.0,552.99
2016,7,6,11,15,849.0,136.0,5.6,35.0,935.5,776.07,568.42
2016,7,6,11,30,854.0,137.0,5.6,35.0,956.0,796.12,581.54
2016,7,6,11,45,857.0,137.5,5.6,35.5,969.5,811.05,589.98
2016,7,6,12,0,860.0,138.0,5.6,36.0,983.0,822.76,596.29
2016,7,6,12,15,861.0,138.5,5.6,36.0,988.5,829.65,600.69
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,833.46,603.13
2016,7,6,12,45,860.5,139.5,5.6,36.5,991.0,832.33,601.09
2016,7,6,13,0,859.0,140.0,5.6,37.0,988.0,828.28,597.23
2016,7,6,13,15,856.5,139.5,5.6,37.0,977.5,819.54,591.59
2016,7,6,13,30,854.0,139.0,5.6,37.0,967.0,807.6,583.91
2016,7,6,13,45,848.5,139.0,5.7,37.5,948.5,790.49,572.02
2016,7,6,14,0,843.0,139.0,5.8,38.0,930.0,770.33,558.12
2016,7,6,14,15,837.0,137.5,5.85,37.5,905.0,745.62,542.74
2016,7,6,14,30,831.0,136.0,5.9,37.0,880.0,718.09,524.84
2016,7,6,14,45,816.5,138.0,5.95,37.0,846.0,689.91,504.79
2016,7,6,15,0,802.0,140.0,6.0,37.0,812.0,654.26,479.33
2016,7,6,15,15,790.5,137.5,6.05,37.0,774.0,614.81,450.82
2016,7,6,15,30,779.0,135.0,6.1,37.0,736.0,573.72,420.54
2016,7,6,15,45,761.0,133.5,6.15,37.0,692.0,528.63,386.7
2016,7,6,16,0,743.0,132.0,6.2,37.0,648.0,482.94,351.65
2016,7,6,16,15,723.5,128.0,6.15,36.5,600.5,432.2,312.71
2016,7,6,16,30,704.0,124.0,6.1,36.0,553.0,383.05,273.94
2016,7,6,16,45,675.0,120.5,6.1,35.5,502.0,331.57,232.8
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,281.78,192.41
2016,7,6,17,15,612.0,110.5,5.95,34.5,398.5,230.39,151.05
2016,7,6,17,30,578.0,104.0,5.8,34.0,346.0,181.91,113.11
2016,7,6,17,45,529.0,97.0,5.65,33.5,294.0,134.57,79.62
2016,7,6,18,0,480.0,90.0,5.5,33.0,242.0,90.43,54.01
2016,7,6,18,15,413.5,79.5,5.25,32.0,192.5,59.02,43.7
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,51.75,37.59
2016,7,6,18,45,254.0,55.0,4.8,30.5,100.5,41.63,28.75
2016,7,6,19,0,161.0,41.0,4.6,30.0,58.0,31.7,19.57
2016,7,6,19,15,80.5,20.5,4.4,29.5,29.0,16.23,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,14.5,12.5,4.0,25.5,13.5,10.67,0.0
2016,7,7,6,0,29.0,25.0,4.1,26.0,27.0,19.86,5.52
2016,7,7,6,15,94.5,45.5,4.3,26.5,60.0,35.26,23.18
2016,7,7,6,30,160.0,66.0,4.5,27.0,93.0,49.67,36.09
2016,7,7,6,45,247.5,76.5,4.75,27.5,136.5,57.83,43.39
2016,7,7,7,0,335.0,87.0,5.0,28.0,180.0,63.49,48.29
2016,7,7,7,15,438.5,93.5,5.05,28.5,243.0,97.12,59.5
2016,7,7,7,30,542.0,100.0,5.1,29.0,306.0,145.79,88.89
2016,7,7,7,45,602.0,100.0,5.15,29.5,361.5,190.64,121.39
2016,7,7,8,0,662.0,100.0,5.2,30.0,417.0,241.49,161.38
2016,7,7,8,15,689.0,105.0,5.2,30.5,469.0,292.44,203.67
2016,7,7,8,30,716.0,110.0,5.2,31.0,521.0,345.09,247.09
2016,7,7,8,45,745.0,109.5,5.25,31.5,571.5,397.44,289.61
2016,7,7,9,0,774.0,109.0,5.3,32.0,622.0,448.29,330.14
2016,7,7,9,15,537.5,219.0,5.3,32.5,587.5,458.57,339.84
2016,7,7,9,30,301.0,329.0,5.3,33.0,553.0,443.29,328.21
2016,7,7,9,45,300.0,350.5,5.3,33.5,584.0,475.79,351.29
2016,7,7,10,0,299.0,372.0,5.3,34.0,615.0,507.33,373.07
2016,7,7,10,15,573.5,247.0,5.3,34.5,739.0,603.65,444.57
2016,7,7,10,30,848.0,122.0,5.3,35.0,863.0,699.57,514.96
2016,7,7,10,45,854.5,123.0,5.3,35.5,891.0,729.9,534.95
2016,7,7,11,0,861.0,124.0,5.3,36.0,919.0,757.49,552.84
2016,7,7,11,15,865.5,125.0,5.3,36.0,939.5,780.67,567.92
2016,7,7,11,30,870.0,126.0,5.3,36.0,960.0,800.76,580.92
2016,7,7,11,45,865.5,132.0,5.3,36.5,971.5,814.51,588.46
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,824.7,593.68
2016,7,7,12,15,862.0,138.0,5.3,37.0,988.0,831.25,597.81
2016,7,7,12,30,863.0,138.0,5.3,37.0,993.0,834.72,600.0
2016,7,7,12,45,859.5,139.5,5.35,37.5,990.0,832.75,597.66
2016,7,7,13,0,856.0,141.0,5.4,38.0,987.0,827.87,593.51
2016,7,7,13,15,853.5,140.5,5.45,38.0,976.0,819.18,588.18
2016,7,7,13,30,851.0,140.0,5.5,38.0,965.0,807.29,580.8
2016,7,7,13,45,842.5,142.0,5.6,38.0,946.0,789.5,569.73
2016,7,7,14,0,834.0,144.0,5.7,38.0,927.0,768.79,556.7
2016,7,7,14,15,827.5,142.5,5.75,38.0,901.5,743.94,540.0
2016,7,7,14,30,821.0,141.0,5.8,38.0,876.0,716.33,521.01
2016,7,7,14,45,813.0,139.0,5.85,38.0,844.0,689.74,502.3
2016,7,7,15,0,805.0,137.0,5.9,38.0,812.0,654.89,477.64
2016,7,7,15,15,587.0,231.5,5.9,37.5,712.0,572.1,417.33
2016,7,7,15,30,369.0,326.0,5.9,37.0,612.0,492.55,359.22
2016,7,7,15,45,356.0,308.5,5.95,37.0,570.5,452.88,330.62
2016,7,7,16,0,343.0,291.0,6.0,37.0,529.0,413.38,301.59
2016,7,7,16,15,318.5,273.0,6.0,36.5,481.5,368.8,268.98
2016,7,7,16,30,294.0,255.0,6.0,36.0,434.0,325.88,237.13
2016,7,7,16,45,477.0,183.0,6.0,35.5,443.0,314.44,224.18
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,281.74,192.11
2016,7,7,17,15,627.0,105.0,5.85,34.5,400.0,230.2,150.44
2016,7,7,17,30,594.0,99.0,5.7,34.0,348.0,181.42,112.1
2016,7,7,17,45,554.0,91.0,5.6,33.5,296.5,133.29,77.54
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,89.31,52.0
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,56.67,41.75
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,48.39,34.79
2016,7,7,18,45,297.5,50.5,4.8,30.5,103.0,38.52,26.19
2016,7,7,19,0,211.0,37.0,4.6,30.0,60.0,28.47,16.99
2016,7,7,19,15,105.5,18.5,4.4,29.5,30.0,14.36,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,13.0,3.35,25.5,15.0,11.1,0.0
2016,7,8,6,0,65.0,26.0,3.5,26.0,30.0,20.26,5.15
2016,7,8,6,15,160.5,44.0,3.65,26.5,68.0,33.91,22.04
2016,7,8,6,30,256.0,62.0,3.8,27.0,106.0,46.69,33.57
2016,7,8,6,45,347.0,72.0,4.0,27.5,154.5,53.8,39.97
2016,7,8,7,0,438.0,82.0,4.2,28.0,203.0,60.84,46.05
2016,7,8,7,15,491.0,91.0,4.25,28.5,254.5,100.74,60.76
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,146.18,89.05
2016,7,8,7,45,350.5,150.0,4.4,29.5,291.0,181.94,124.71
2016,7,8,8,0,157.0,200.0,4.5,30.0,276.0,196.36,143.92
2016,7,8,8,15,433.0,156.5,4.55,30.5,397.5,257.46,183.72
2016,7,8,8,30,709.0,113.0,4.6,31.0,519.0,345.59,247.23
2016,7,8,8,45,737.5,113.5,4.65,31.5,569.5,398.35,289.74
2016,7,8,9,0,766.0,114.0,4.7,32.0,620.0,449.58,330.28
2016,7,8,9,15,781.5,117.0,4.7,32.5,665.5,497.4,367.3
2016,7,8,9,30,797.0,120.0,4.7,33.0,711.0,544.56,402.74
2016,7,8,9,45,813.0,120.0,4.7,33.5,752.5,588.41,434.89
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,628.41,463.54
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,665.69,489.32
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,700.72,512.98
2016,7,8,10,45,854.5,124.0,4.6,35.5,891.5,731.65,533.47
2016,7,8,11,0,863.0,124.0,4.6,36.0,920.0,759.96,551.66
2016,7,8,11,15,867.5,125.0,4.55,36.0,941.0,783.24,566.47
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,803.42,579.2
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,818.41,587.47
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,830.06,593.58
2016,7,8,12,15,549.0,315.0,4.5,37.0,855.5,744.92,531.81
2016,7,8,12,30,224.0,500.0,4.5,37.0,723.0,624.97,443.72
2016,7,8,12,45,549.0,315.5,4.5,37.5,858.0,747.31,533.33
2016,7,8,13,0,874.0,131.0,4.5,38.0,993.0,836.0,595.26
2016,7,8,13,15,871.5,130.5,4.55,38.0,982.5,827.12,589.31
2016,7,8,13,30,869.0,130.0,4.6,38.0,972.0,814.97,581.83
2016,7,8,13,45,864.0,130.0,4.7,38.0,953.5,798.0,571.39
2016,7,8,14,0,859.0,130.0,4.8,38.0,935.0,777.89,558.88
2016,7,8,14,15,853.0,128.5,4.85,38.0,910.0,752.77,542.81
2016,7,8,14,30,847.0,127.0,4.9,38.0,885.0,724.78,523.9
2016,7,8,14,45,832.5,129.5,5.0,38.0,851.5,691.58,501.17
2016,7,8,15,0,818.0,132.0,5.1,38.0,818.0,660.31,479.22
2016,7,8,15,15,807.5,129.5,5.15,37.5,780.0,620.86,452.14
2016,7,8,15,30,797.0,127.0,5.2,37.0,742.0,579.64,423.06
2016,7,8,15,45,779.5,125.5,5.3,37.0,698.0,534.02,389.27
2016,7,8,16,0,762.0,124.0,5.4,37.0,654.0,487.71,354.12
2016,7,8,16,15,743.5,120.5,5.4,36.5,606.5,438.81,316.74
2016,7,8,16,30,725.0,117.0,5.4,36.0,559.0,387.54,276.61
2016,7,8,16,45,697.5,113.5,5.4,36.0,507.5,335.42,234.54
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,284.79,193.14
2016,7,8,17,15,637.0,104.5,5.25,35.5,403.5,233.05,151.54
2016,7,8,17,30,604.0,99.0,5.1,35.0,351.0,184.04,113.17
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.0,135.38,78.56
2016,7,8,18,0,512.0,85.0,4.9,34.0,247.0,91.57,53.34
2016,7,8,18,15,446.5,75.5,4.6,33.0,197.0,56.47,41.39
2016,7,8,18,30,381.0,66.0,4.3,32.0,147.0,49.82,35.81
2016,7,8,18,45,288.5,52.5,4.05,31.5,103.5,39.96,27.23
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,29.93,18.03
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,15.12,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,29.5,12.5,2.75,25.5,14.5,10.67,0.0
2016,7,9,6,0,59.0,25.0,2.9,26.0,29.0,19.52,4.09
2016,7,9,6,15,151.0,43.5,3.05,26.5,66.0,33.51,21.67
2016,7,9,6,30,243.0,62.0,3.2,27.0,103.0,46.64,33.52
2016,7,9,6,45,353.5,66.5,3.4,27.5,150.5,49.91,36.69
2016,7,9,7,0,464.0,71.0,3.6,28.0,198.0,54.46,40.65
2016,7,9,7,15,466.5,89.0,3.65,28.5,241.0,95.82,57.53
2016,7,9,7,30,469.0,107.0,3.7,29.0,284.0,140.43,87.56
2016,7,9,7,45,554.5,108.0,3.75,29.5,349.0,189.05,121.88
2016,7,9,8,0,640.0,109.0,3.8,30.0,414.0,244.28,163.92
2016,7,9,8,15,456.5,173.5,3.8,30.5,404.0,278.03,198.33
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,290.69,213.72
2016,7,9,8,45,513.0,179.5,3.8,31.5,506.0,359.7,263.23
2016,7,9,9,0,753.0,121.0,3.8,32.0,618.0,450.41,330.03
2016,7,9,9,15,584.5,205.5,3.8,32.5,608.5,474.44,349.21
2016,7,9,9,30,416.0,290.0,3.8,33.0,599.0,478.57,352.09
2016,7,9,9,45,613.0,210.0,3.8,33.5,694.0,550.24,404.71
2016,7,9,10,0,810.0,130.0,3.8,34.0,789.0,628.98,461.78
2016,7,9,10,15,819.0,132.5,3.75,34.5,823.0,667.2,487.72
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,698.32,508.47
2016,7,9,10,45,482.0,296.5,3.7,35.5,720.5,619.4,448.02
2016,7,9,11,0,136.0,458.0,3.7,36.0,584.0,499.69,358.12
2016,7,9,11,15,493.0,298.5,3.7,36.0,769.0,656.28,473.46
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,797.83,573.26
2016,7,9,11,45,843.5,146.5,3.7,36.5,964.5,810.79,579.35
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,820.18,583.94
2016,7,9,12,15,588.0,308.5,3.7,37.0,887.0,769.21,545.87
2016,7,9,12,30,339.0,463.0,3.7,37.0,799.0,694.64,490.69
2016,7,9,12,45,584.5,310.5,3.7,37.5,888.0,769.87,545.84
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,822.44,583.09
2016,7,9,13,15,543.5,318.5,3.7,38.0,853.0,739.08,523.05
2016,7,9,13,30,257.0,479.0,3.7,38.0,729.0,631.99,445.73
2016,7,9,13,45,531.0,320.5,3.7,38.0,823.0,714.09,507.45
2016,7,9,14,0,805.0,162.0,3.7,38.0,917.0,772.74,551.61
2016,7,9,14,15,798.0,160.0,3.7,38.0,891.5,746.93,533.98
2016,7,9,14,30,791.0,158.0,3.7,38.0,866.0,718.47,514.86
2016,7,9,14,45,783.0,155.5,3.75,38.0,834.0,686.39,493.19
2016,7,9,15,0,775.0,153.0,3.8,38.0,802.0,652.06,469.58
2016,7,9,15,15,763.0,150.0,3.8,37.5,764.0,612.77,442.88
2016,7,9,15,30,751.0,147.0,3.8,37.0,726.0,571.94,414.42
2016,7,9,15,45,725.5,148.5,3.85,37.0,681.0,525.74,380.65
2016,7,9,16,0,700.0,150.0,3.9,37.0,636.0,479.87,346.36
2016,7,9,16,15,497.5,202.0,3.9,36.5,535.0,395.38,285.29
2016,7,9,16,30,295.0,254.0,3.9,36.0,434.0,326.78,236.38
2016,7,9,16,45,249.5,235.5,3.95,36.0,378.5,278.11,200.34
2016,7,9,17,0,204.0,217.0,4.0,36.0,323.0,232.94,166.85
2016,7,9,17,15,359.0,168.5,4.0,35.5,329.5,217.68,149.47
2016,7,9,17,30,514.0,120.0,4.0,35.0,336.0,184.0,116.63
2016,7,9,17,45,465.0,110.5,4.05,34.5,284.5,137.9,84.07
2016,7,9,18,0,416.0,101.0,4.1,34.0,233.0,96.97,59.89
2016,7,9,18,15,349.5,88.5,4.2,33.0,184.5,64.88,48.34
2016,7,9,18,30,283.0,76.0,4.3,32.0,136.0,56.42,41.27
2016,7,9,18,45,200.5,58.5,4.45,31.5,95.0,44.65,31.06
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,31.53,19.26
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,16.17,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,6,15,0.0,1.5,2.75,25.5,1.5,1.23,0.0
2016,7,10,6,30,0.0,3.0,3.0,26.0,3.0,2.46,0.0
2016,7,10,6,45,0.0,5.0,3.25,26.5,5.0,4.1,0.0
2016,7,10,7,0,0.0,7.0,3.5,27.0,7.0,5.75,0.0
2016,7,10,7,15,20.0,74.0,3.6,27.5,81.5,61.52,43.96
2016,7,10,7,30,40.0,141.0,3.7,28.0,156.0,115.19,85.78
2016,7,10,7,45,20.0,122.0,3.85,28.5,129.5,102.42,75.99
2016,7,10,8,0,0.0,103.0,4.0,29.0,103.0,85.0,62.56
2016,7,10,8,15,5.5,146.5,4.1,29.5,149.5,121.69,90.97
2016,7,10,8,30,11.0,190.0,4.2,30.0,196.0,159.17,119.5
2016,7,10,8,45,111.0,243.5,4.3,30.5,316.0,246.22,184.32
2016,7,10,9,0,211.0,297.0,4.4,31.0,436.0,341.5,254.68
2016,7,10,9,15,123.5,297.5,4.4,31.5,380.5,311.37,232.09
2016,7,10,9,30,36.0,298.0,4.4,32.0,325.0,268.4,199.29
2016,7,10,9,45,114.5,344.0,4.4,32.5,436.0,359.6,266.44
2016,7,10,10,0,193.0,390.0,4.4,33.0,547.0,453.16,333.66
2016,7,10,10,15,191.5,409.0,4.4,33.0,570.5,477.32,350.33
2016,7,10,10,30,190.0,428.0,4.4,33.0,594.0,500.72,366.52
2016,7,10,10,45,304.0,406.0,4.4,33.5,682.0,577.72,421.49
2016,7,10,11,0,418.0,384.0,4.4,34.0,770.0,659.35,478.44
2016,7,10,11,15,310.5,433.0,4.4,34.5,723.5,624.13,450.7
2016,7,10,11,30,203.0,482.0,4.4,35.0,677.0,582.46,418.77
2016,7,10,11,45,317.5,454.0,4.45,35.5,763.0,660.99,474.04
2016,7,10,12,0,432.0,426.0,4.5,36.0,849.0,739.41,527.65
2016,7,10,12,15,367.0,453.0,4.5,36.0,814.5,708.58,505.21
2016,7,10,12,30,302.0,480.0,4.5,36.0,780.0,679.41,484.21
2016,7,10,12,45,543.5,334.0,4.5,36.0,871.0,760.93,545.09
2016,7,10,13,0,785.0,188.0,4.5,36.0,962.0,823.86,592.13
2016,7,10,13,15,782.5,187.5,4.5,36.0,952.0,815.35,586.33
2016,7,10,13,30,780.0,187.0,4.5,36.0,942.0,803.81,578.71
2016,7,10,13,45,769.0,190.0,4.5,36.5,923.0,785.47,565.15
2016,7,10,14,0,758.0,193.0,4.5,37.0,904.0,764.46,549.81
2016,7,10,14,15,751.0,191.0,4.5,37.0,879.0,739.76,533.16
2016,7,10,14,30,744.0,189.0,4.5,37.0,854.0,712.54,514.63
2016,7,10,14,45,724.0,192.5,4.55,37.0,820.0,681.4,493.04
2016,7,10,15,0,704.0,196.0,4.6,37.0,786.0,645.64,468.04
2016,7,10,15,15,690.5,192.5,4.6,36.5,748.5,606.8,441.46
2016,7,10,15,30,677.0,189.0,4.6,36.0,711.0,566.72,413.36
2016,7,10,15,45,508.0,240.0,4.7,36.0,619.0,485.11,353.89
2016,7,10,16,0,339.0,291.0,4.8,36.0,527.0,413.73,301.78
2016,7,10,16,15,452.0,236.5,4.8,35.5,526.5,404.08,294.04
2016,7,10,16,30,565.0,182.0,4.8,35.0,526.0,378.76,272.89
2016,7,10,16,45,516.0,181.0,4.8,35.0,473.5,328.76,233.89
2016,7,10,17,0,467.0,180.0,4.8,35.0,421.0,282.67,197.83
2016,7,10,17,15,427.5,169.0,4.7,34.5,370.5,235.37,161.26
2016,7,10,17,30,388.0,158.0,4.6,34.0,320.0,191.81,128.33
2016,7,10,17,45,322.5,147.0,4.5,33.5,268.5,149.32,99.03
2016,7,10,18,0,257.0,136.0,4.4,33.0,217.0,114.02,77.75
2016,7,10,18,15,197.5,115.0,4.3,32.0,170.5,82.75,63.34
2016,7,10,18,30,138.0,94.0,4.2,31.0,124.0,69.02,51.88
2016,7,10,18,45,79.0,67.0,4.15,30.5,83.0,50.23,35.78
2016,7,10,19,0,20.0,40.0,4.1,30.0,42.0,31.36,19.18
2016,7,10,19,15,10.0,20.0,4.1,29.5,21.0,16.23,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,7.68,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,14.86,0.51
2016,7,11,6,15,50.5,45.5,4.2,26.0,54.0,34.87,22.7
2016,7,11,6,30,96.0,73.0,4.4,26.0,89.0,54.21,39.95
2016,7,11,6,45,170.0,93.5,4.65,26.5,134.5,68.36,52.42
2016,7,11,7,0,244.0,114.0,4.9,27.0,180.0,82.56,64.61
2016,7,11,7,15,300.0,130.0,5.05,27.5,229.5,115.68,78.9
2016,7,11,7,30,356.0,146.0,5.2,28.0,279.0,156.05,105.18
2016,7,11,7,45,420.5,151.0,5.35,28.5,332.5,196.21,133.81
2016,7,11,8,0,485.0,156.0,5.5,29.0,386.0,243.08,169.69
2016,7,11,8,15,519.0,164.5,5.6,29.5,437.0,290.04,207.62
