Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,8,30,553.0,173.0,5.7,30.0,488.0,339.73,247.66
2016,7,11,8,45,590.5,174.5,5.8,30.5,539.0,390.55,288.12
2016,7,11,9,0,628.0,176.0,5.9,31.0,590.0,440.63,327.45
2016,7,11,9,15,648.0,181.5,5.95,31.5,635.5,487.39,363.59
2016,7,11,9,30,668.0,187.0,6.0,32.0,681.0,534.24,398.95
2016,7,11,9,45,689.0,188.0,6.05,32.5,723.0,577.63,431.07
2016,7,11,10,0,710.0,189.0,6.1,33.0,765.0,620.55,462.17
2016,7,11,10,15,721.5,192.5,6.1,33.5,800.0,658.58,488.95
2016,7,11,10,30,733.0,196.0,6.1,34.0,835.0,694.93,513.98
2016,7,11,10,45,745.0,196.5,6.15,34.5,864.5,727.1,535.86
2016,7,11,11,0,757.0,197.0,6.2,35.0,894.0,752.89,553.09
2016,7,11,11,15,763.5,199.0,6.2,35.0,915.5,777.02,569.81
2016,7,11,11,30,770.0,201.0,6.2,35.0,937.0,798.44,584.51
2016,7,11,11,45,769.5,205.0,6.2,35.5,950.0,813.0,593.09
2016,7,11,12,0,769.0,209.0,6.2,36.0,963.0,824.45,599.49
2016,7,11,12,15,771.0,209.5,6.15,36.0,969.0,832.05,604.41
2016,7,11,12,30,773.0,210.0,6.1,36.0,975.0,836.75,607.36
2016,7,11,12,45,771.0,210.5,6.1,36.5,972.5,835.34,605.09
2016,7,11,13,0,769.0,211.0,6.1,37.0,970.0,831.14,600.95
2016,7,11,13,15,766.5,210.5,6.05,37.0,959.5,822.81,595.13
2016,7,11,13,30,764.0,210.0,6.0,37.0,949.0,811.49,587.3
2016,7,11,13,45,757.5,209.5,6.0,37.0,931.0,794.03,575.44
2016,7,11,14,0,751.0,209.0,6.0,37.0,913.0,779.19,565.17
2016,7,11,14,15,743.5,206.5,6.0,37.0,887.5,753.15,547.33
2016,7,11,14,30,736.0,204.0,6.0,37.0,862.0,724.63,527.63
2016,7,11,14,45,736.0,195.0,6.0,37.0,832.0,693.32,505.93
2016,7,11,15,0,736.0,186.0,6.0,37.0,802.0,659.39,482.04
2016,7,11,15,15,722.5,182.5,6.0,36.5,764.0,619.38,454.24
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,578.05,424.84
2016,7,11,15,45,686.5,177.5,6.0,36.0,681.0,532.5,390.85
2016,7,11,16,0,664.0,176.0,6.0,36.0,636.0,486.9,356.15
2016,7,11,16,15,641.5,170.5,5.95,35.5,588.5,438.21,319.15
2016,7,11,16,30,619.0,165.0,5.9,35.0,541.0,390.14,281.75
2016,7,11,16,45,583.0,160.5,5.9,35.0,489.5,339.18,241.24
2016,7,11,17,0,547.0,156.0,5.9,35.0,438.0,287.68,200.09
2016,7,11,17,15,508.0,147.0,5.8,34.5,386.0,237.84,160.8
2016,7,11,17,30,469.0,138.0,5.7,34.0,334.0,191.56,125.15
2016,7,11,17,45,414.5,127.5,5.6,33.5,282.0,146.16,92.96
2016,7,11,18,0,360.0,117.0,5.5,33.0,230.0,106.6,69.0
2016,7,11,18,15,292.5,101.5,5.3,32.0,182.0,74.94,56.91
2016,7,11,18,30,225.0,86.0,5.1,31.0,134.0,63.78,47.55
2016,7,11,18,45,147.5,65.0,4.95,30.5,92.5,48.73,34.54
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,33.71,20.99
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,17.46,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,13.0,9.82,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,26.0,18.29,1.02
2016,7,12,6,15,128.0,43.5,4.45,25.5,62.5,33.35,21.44
2016,7,12,6,30,218.0,64.0,4.6,26.0,99.0,48.5,35.15
2016,7,12,6,45,315.5,74.5,4.85,26.5,148.0,55.48,41.53
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,62.84,47.93
2016,7,12,7,15,261.0,116.5,5.1,27.5,193.0,104.12,70.81
2016,7,12,7,30,109.0,148.0,5.1,28.0,189.0,127.87,93.07
2016,7,12,7,45,128.5,173.0,5.2,29.0,228.5,159.4,116.57
2016,7,12,8,0,148.0,198.0,5.3,30.0,268.0,193.33,142.2
2016,7,12,8,15,118.0,221.0,5.3,30.5,281.0,213.43,158.82
2016,7,12,8,30,88.0,244.0,5.3,31.0,294.0,228.59,171.01
2016,7,12,8,45,97.5,270.0,5.35,31.5,330.0,259.72,194.25
2016,7,12,9,0,107.0,296.0,5.4,32.0,366.0,291.83,217.91
2016,7,12,9,15,442.0,213.5,5.4,32.5,535.0,409.35,304.94
2016,7,12,9,30,777.0,131.0,5.4,33.0,704.0,546.53,406.19
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.0,589.88,437.84
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,631.98,468.07
2016,7,12,10,15,815.0,135.5,5.4,34.5,820.5,670.26,494.83
2016,7,12,10,30,824.0,138.0,5.4,35.0,855.0,701.13,515.97
2016,7,12,10,45,833.5,138.0,5.4,35.5,884.0,732.37,536.88
2016,7,12,11,0,843.0,138.0,5.4,36.0,913.0,761.11,555.68
2016,7,12,11,15,516.5,310.0,5.4,36.0,789.0,687.21,498.41
2016,7,12,11,30,190.0,482.0,5.4,36.0,665.0,573.44,412.72
2016,7,12,11,45,534.0,304.0,5.4,36.5,826.0,716.25,518.28
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,835.51,601.91
2016,7,12,12,15,585.5,304.5,5.4,37.0,880.0,767.78,551.45
2016,7,12,12,30,293.0,483.0,5.4,37.0,773.0,676.42,482.62
2016,7,12,12,45,587.0,304.0,5.4,37.5,883.0,770.73,553.01
2016,7,12,13,0,881.0,125.0,5.4,38.0,993.0,842.84,603.78
2016,7,12,13,15,879.0,124.0,5.4,38.0,982.5,833.9,597.69
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,821.64,589.88
2016,7,12,13,45,872.5,122.5,5.45,38.0,954.0,804.49,579.11
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,784.15,566.23
2016,7,12,14,15,862.0,120.5,5.5,38.0,910.5,758.75,549.74
2016,7,12,14,30,856.0,119.0,5.5,38.0,885.0,730.45,530.58
2016,7,12,14,45,845.5,119.0,5.55,38.0,852.0,697.56,507.77
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,662.39,482.98
2016,7,12,15,15,824.0,117.0,5.6,37.5,780.5,623.15,455.71
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,582.08,426.44
2016,7,12,15,45,793.5,115.0,5.65,37.0,697.0,537.73,393.23
2016,7,12,16,0,774.0,115.0,5.7,37.0,652.0,491.01,357.56
2016,7,12,16,15,755.5,111.5,5.7,36.5,604.0,441.37,319.55
2016,7,12,16,30,737.0,108.0,5.7,36.0,556.0,391.68,280.44
2016,7,12,16,45,705.5,106.5,5.7,36.0,504.0,336.87,236.32
2016,7,12,17,0,674.0,105.0,5.7,36.0,452.0,286.16,194.79
2016,7,12,17,15,641.5,99.5,5.65,35.0,400.0,234.04,153.03
2016,7,12,17,30,609.0,94.0,5.6,34.0,348.0,184.61,114.16
2016,7,12,17,45,561.5,87.5,5.55,33.5,295.0,135.55,78.68
2016,7,12,18,0,514.0,81.0,5.5,33.0,242.0,91.5,52.54
2016,7,12,18,15,449.0,72.0,5.35,32.5,192.5,55.57,40.73
2016,7,12,18,30,384.0,63.0,5.2,32.0,143.0,47.7,34.04
2016,7,12,18,45,290.0,50.0,5.1,31.5,100.0,38.15,25.71
2016,7,12,19,0,196.0,37.0,5.0,31.0,57.0,28.45,16.71
2016,7,12,19,15,98.0,18.5,4.85,30.5,28.5,14.36,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,31.0,11.0,3.4,25.5,13.0,9.39,0.0
2016,7,13,6,0,62.0,22.0,3.6,26.0,26.0,17.29,0.0
2016,7,13,6,15,163.0,39.5,3.8,26.5,63.0,30.19,18.73
2016,7,13,6,30,264.0,57.0,4.0,27.0,100.0,43.14,30.5
2016,7,13,6,45,362.5,65.5,4.2,27.5,149.0,49.32,36.14
2016,7,13,7,0,461.0,74.0,4.4,28.0,198.0,57.1,42.88
2016,7,13,7,15,515.0,82.0,4.5,28.5,250.0,96.07,56.07
2016,7,13,7,30,569.0,90.0,4.6,29.0,302.0,142.5,85.1
2016,7,13,7,45,622.5,91.5,4.75,30.0,357.0,189.26,119.32
2016,7,13,8,0,676.0,93.0,4.9,31.0,412.0,241.27,160.3
2016,7,13,8,15,702.5,97.5,4.95,31.5,464.0,292.73,203.01
2016,7,13,8,30,729.0,102.0,5.0,32.0,516.0,348.37,248.65
2016,7,13,8,45,755.0,103.0,5.1,32.5,566.0,399.16,289.99
2016,7,13,9,0,781.0,104.0,5.2,33.0,616.0,450.86,331.08
2016,7,13,9,15,795.5,107.0,5.25,33.5,661.5,499.2,368.65
2016,7,13,9,30,810.0,110.0,5.3,34.0,707.0,546.75,404.59
2016,7,13,9,45,824.0,111.0,5.4,34.5,748.0,589.47,436.31
2016,7,13,10,0,838.0,112.0,5.5,35.0,789.0,631.84,466.97
2016,7,13,10,15,846.5,113.5,5.55,35.0,824.0,669.35,494.4
2016,7,13,10,30,855.0,115.0,5.6,35.0,859.0,704.6,519.79
2016,7,13,10,45,862.0,116.0,5.65,35.5,887.5,735.87,540.92
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,764.43,559.23
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.0,788.17,574.74
2016,7,13,11,30,878.0,119.0,5.7,36.0,958.0,808.78,588.15
2016,7,13,11,45,859.5,135.0,5.75,36.5,966.0,819.92,594.16
2016,7,13,12,0,841.0,151.0,5.8,37.0,974.0,826.73,597.36
2016,7,13,12,15,842.0,151.0,5.8,37.0,979.5,833.34,601.58
2016,7,13,12,30,843.0,151.0,5.8,37.0,985.0,836.93,603.86
2016,7,13,12,45,841.0,152.0,5.85,37.5,982.5,835.93,602.12
2016,7,13,13,0,839.0,153.0,5.9,38.0,980.0,832.05,598.58
2016,7,13,13,15,837.0,152.5,5.85,38.0,970.0,823.99,593.19
2016,7,13,13,30,835.0,152.0,5.8,38.0,960.0,812.8,585.8
2016,7,13,13,45,829.5,151.5,5.8,38.0,941.5,795.66,574.71
2016,7,13,14,0,824.0,151.0,5.8,38.0,923.0,775.49,561.64
2016,7,13,14,15,818.0,149.5,5.75,37.5,898.0,758.83,551.23
2016,7,13,14,30,812.0,148.0,5.7,37.0,873.0,730.93,532.89
2016,7,13,14,45,789.0,154.5,5.7,37.0,838.0,695.64,507.97
2016,7,13,15,0,766.0,161.0,5.7,37.0,803.0,658.91,481.73
2016,7,13,15,15,754.0,158.0,5.65,37.0,765.0,619.8,453.51
2016,7,13,15,30,742.0,155.0,5.6,37.0,727.0,579.15,423.67
2016,7,13,15,45,722.5,153.5,5.55,37.0,683.0,533.96,389.99
2016,7,13,16,0,703.0,152.0,5.5,37.0,639.0,488.31,355.3
2016,7,13,16,15,682.0,147.0,5.45,36.5,591.5,438.88,317.86
2016,7,13,16,30,661.0,142.0,5.4,36.0,544.0,389.83,279.75
2016,7,13,16,45,631.0,137.5,5.35,35.5,493.5,338.75,239.45
2016,7,13,17,0,601.0,133.0,5.3,35.0,443.0,289.57,200.03
2016,7,13,17,15,564.5,126.0,5.15,34.5,390.5,239.03,159.74
2016,7,13,17,30,528.0,119.0,5.0,34.0,338.0,189.06,120.79
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,141.58,86.37
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,99.11,60.37
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,63.99,47.6
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,55.83,40.75
2016,7,13,18,45,210.5,58.0,3.95,31.5,95.5,44.31,30.73
2016,7,13,19,0,125.0,41.0,3.7,31.0,54.0,31.5,19.05
2016,7,13,19,15,62.5,20.5,3.6,30.5,27.0,16.14,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,54.0,10.5,2.8,24.5,14.0,8.96,0.0
2016,7,14,6,0,108.0,21.0,3.0,25.0,28.0,16.29,0.0
2016,7,14,6,15,225.0,35.5,3.2,25.5,66.5,27.39,16.49
2016,7,14,6,30,342.0,50.0,3.4,26.0,105.0,38.37,26.62
2016,7,14,6,45,421.0,59.5,3.6,26.5,153.5,46.93,34.28
2016,7,14,7,0,500.0,69.0,3.8,27.0,202.0,53.41,39.92
2016,7,14,7,15,553.0,76.0,3.9,27.5,255.0,94.04,53.38
2016,7,14,7,30,606.0,83.0,4.0,28.0,308.0,141.81,83.3
2016,7,14,7,45,410.0,137.5,4.15,29.0,300.5,185.08,125.11
2016,7,14,8,0,214.0,192.0,4.3,30.0,293.0,205.16,148.86
2016,7,14,8,15,261.0,210.0,4.3,30.5,348.0,248.93,181.94
2016,7,14,8,30,308.0,228.0,4.3,31.0,403.0,296.91,218.31
2016,7,14,8,45,226.5,263.0,4.35,31.5,398.5,308.82,229.13
2016,7,14,9,0,145.0,298.0,4.4,32.0,394.0,313.89,233.5
2016,7,14,9,15,470.5,210.0,4.35,32.5,551.0,422.01,313.04
2016,7,14,9,30,796.0,122.0,4.3,33.0,708.0,550.87,407.34
2016,7,14,9,45,806.0,125.5,4.3,33.5,748.5,594.71,438.89
2016,7,14,10,0,816.0,129.0,4.3,34.0,789.0,636.91,468.73
2016,7,14,10,15,825.0,131.5,4.25,34.0,823.5,671.46,493.52
2016,7,14,10,30,834.0,134.0,4.2,34.0,858.0,707.22,518.57
2016,7,14,10,45,839.0,136.5,4.2,34.5,886.0,737.68,538.59
2016,7,14,11,0,844.0,139.0,4.2,35.0,914.0,765.34,556.33
2016,7,14,11,15,848.0,140.0,4.2,35.0,935.0,788.09,570.93
2016,7,14,11,30,852.0,141.0,4.2,35.0,956.0,807.76,583.47
2016,7,14,11,45,855.5,141.0,4.2,35.5,969.0,823.06,591.93
2016,7,14,12,0,859.0,141.0,4.2,36.0,982.0,835.15,598.31
2016,7,14,12,15,860.0,141.5,4.2,36.0,987.5,842.39,602.81
2016,7,14,12,30,861.0,142.0,4.2,36.0,993.0,846.5,605.37
2016,7,14,12,45,858.0,143.0,4.2,36.5,990.0,844.69,602.91
2016,7,14,13,0,855.0,144.0,4.2,37.0,987.0,839.91,598.64
2016,7,14,13,15,852.5,143.5,4.2,37.0,976.0,831.26,593.2
2016,7,14,13,30,850.0,143.0,4.2,37.0,965.0,819.43,585.76
2016,7,14,13,45,843.5,143.5,4.2,37.0,946.5,802.01,574.72
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,781.56,561.73
2016,7,14,14,15,831.0,142.5,4.2,37.0,902.5,756.95,545.74
2016,7,14,14,30,825.0,141.0,4.2,37.0,877.0,729.53,527.12
2016,7,14,14,45,814.0,140.0,4.25,37.0,844.5,701.82,508.0
2016,7,14,15,0,803.0,139.0,4.3,37.0,812.0,665.68,482.93
2016,7,14,15,15,792.0,136.5,4.35,36.5,774.0,626.27,456.1
2016,7,14,15,30,781.0,134.0,4.4,36.0,736.0,585.15,427.33
2016,7,14,15,45,764.0,132.5,4.45,36.0,692.0,540.17,394.15
2016,7,14,16,0,747.0,131.0,4.5,36.0,648.0,494.47,359.64
2016,7,14,16,15,727.5,127.0,4.5,35.5,600.5,443.3,321.0
2016,7,14,16,30,708.0,123.0,4.5,35.0,553.0,393.52,282.27
2016,7,14,16,45,679.0,119.5,4.55,35.0,501.5,341.28,240.42
2016,7,14,17,0,650.0,116.0,4.6,35.0,450.0,290.72,199.32
2016,7,14,17,15,615.5,110.0,4.55,34.5,397.5,238.78,157.67
2016,7,14,17,30,581.0,104.0,4.5,34.0,345.0,189.79,119.16
2016,7,14,17,45,528.5,97.0,4.5,33.5,292.0,141.09,84.14
2016,7,14,18,0,476.0,90.0,4.5,33.0,239.0,95.84,56.59
2016,7,14,18,15,408.5,79.5,4.35,32.5,189.5,59.05,43.6
2016,7,14,18,30,341.0,69.0,4.2,32.0,140.0,51.78,37.4
2016,7,14,18,45,243.5,54.0,4.1,31.5,97.0,40.9,27.94
2016,7,14,19,0,146.0,39.0,4.0,31.0,54.0,30.16,17.95
2016,7,14,19,15,73.0,19.5,3.95,30.5,27.0,15.41,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.0,9.5,2.85,25.0,10.0,8.11,0.0
2016,7,15,6,0,16.0,19.0,3.0,25.0,20.0,15.52,0.0
2016,7,15,6,15,90.0,42.5,3.15,25.5,56.0,32.83,20.79
2016,7,15,6,30,164.0,66.0,3.3,26.0,92.0,49.48,35.89
2016,7,15,6,45,253.0,81.0,3.45,26.5,139.5,60.7,45.9
2016,7,15,7,0,342.0,96.0,3.6,27.0,187.0,70.12,54.06
2016,7,15,7,15,401.0,108.0,3.7,27.5,238.0,106.78,68.35
2016,7,15,7,30,460.0,120.0,3.8,28.0,289.0,150.81,96.52
2016,7,15,7,45,509.5,127.0,3.9,28.5,342.5,195.68,129.6
2016,7,15,8,0,559.0,134.0,4.0,29.0,396.0,245.46,168.7
2016,7,15,8,15,591.5,141.0,4.05,29.5,448.0,297.73,211.06
2016,7,15,8,30,624.0,148.0,4.1,30.0,500.0,349.6,252.93
2016,7,15,8,45,640.5,157.0,4.2,31.0,548.0,398.92,291.93
2016,7,15,9,0,657.0,166.0,4.3,32.0,596.0,448.5,330.0
2016,7,15,9,15,676.5,171.0,4.3,32.5,642.0,496.2,366.19
2016,7,15,9,30,696.0,176.0,4.3,33.0,688.0,543.88,401.38
2016,7,15,9,45,706.5,182.0,4.3,33.5,727.5,586.8,432.27
2016,7,15,10,0,717.0,188.0,4.3,34.0,767.0,628.41,461.44
2016,7,15,10,15,728.5,191.0,4.2,34.0,802.0,666.53,488.28
2016,7,15,10,30,740.0,194.0,4.1,34.0,837.0,702.94,513.42
2016,7,15,10,45,743.5,199.5,4.05,34.5,864.0,733.78,533.28
2016,7,15,11,0,747.0,205.0,4.0,35.0,891.0,762.05,551.02
2016,7,15,11,15,753.0,207.0,3.9,35.5,912.0,786.49,565.79
2016,7,15,11,30,759.0,209.0,3.8,36.0,933.0,802.0,574.57
2016,7,15,11,45,759.5,211.5,3.7,36.5,945.5,816.14,582.13
2016,7,15,12,0,760.0,214.0,3.6,37.0,958.0,827.22,587.59
2016,7,15,12,15,761.5,214.5,3.55,37.0,963.5,834.51,592.03
2016,7,15,12,30,763.0,215.0,3.5,37.0,969.0,838.89,594.59
2016,7,15,12,45,759.0,217.0,3.45,37.5,965.5,845.43,597.0
2016,7,15,13,0,755.0,219.0,3.4,38.0,962.0,840.75,592.36
2016,7,15,13,15,752.0,218.0,3.4,38.0,952.0,831.24,586.27
2016,7,15,13,30,749.0,217.0,3.4,38.0,942.0,818.71,578.22
2016,7,15,13,45,743.0,216.0,3.4,38.0,923.5,800.8,566.64
2016,7,15,14,0,737.0,215.0,3.4,38.0,905.0,780.09,553.16
2016,7,15,14,15,729.5,212.5,3.45,38.0,880.0,754.27,536.43
2016,7,15,14,30,722.0,210.0,3.5,38.0,855.0,726.01,517.87
2016,7,15,14,45,715.0,204.5,3.55,38.0,823.5,693.2,496.05
2016,7,15,15,0,708.0,199.0,3.6,38.0,792.0,658.28,472.42
2016,7,15,15,15,694.5,195.5,3.65,37.5,754.0,619.06,446.25
2016,7,15,15,30,681.0,192.0,3.7,37.0,716.0,578.58,418.53
2016,7,15,15,45,665.0,186.5,3.75,37.0,673.0,534.02,386.41
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,488.94,353.16
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.5,440.02,317.01
2016,7,15,16,30,603.0,169.0,3.8,36.0,535.0,391.8,280.44
2016,7,15,16,45,572.0,162.0,3.85,36.0,484.0,337.85,238.52
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,289.09,199.93
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,239.24,161.06
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,192.96,125.65
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,147.32,93.16
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,107.73,68.81
2016,7,15,18,15,283.0,100.0,3.1,34.0,177.0,73.87,55.46
2016,7,15,18,30,215.0,84.0,3.0,33.0,129.0,62.36,45.91
2016,7,15,18,45,135.0,62.5,2.95,32.5,87.5,46.95,32.7
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,31.59,18.9
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,16.31,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.05,24.5,5.5,4.69,0.0
2016,7,16,6,0,0.0,11.0,2.3,25.0,11.0,9.05,0.0
2016,7,16,6,15,0.0,28.5,2.4,25.5,28.5,23.37,13.12
2016,7,16,6,30,0.0,46.0,2.5,26.0,46.0,37.16,25.58
2016,7,16,6,45,5.0,68.0,2.65,26.5,69.5,54.03,40.25
2016,7,16,7,0,10.0,90.0,2.8,27.0,93.0,70.73,54.57
2016,7,16,7,15,19.0,112.0,2.85,27.5,118.5,89.77,66.74
2016,7,16,7,30,28.0,134.0,2.9,28.0,144.0,108.99,81.29
2016,7,16,7,45,157.0,157.5,2.95,28.5,229.5,154.18,111.33
2016,7,16,8,0,286.0,181.0,3.0,29.0,315.0,215.42,154.74
2016,7,16,8,15,355.0,190.5,3.05,29.5,377.0,262.56,190.21
2016,7,16,8,30,424.0,200.0,3.1,30.0,439.0,319.09,233.17
2016,7,16,8,45,457.5,209.0,3.15,31.0,489.0,365.4,268.37
2016,7,16,9,0,491.0,218.0,3.2,32.0,539.0,414.07,304.58
2016,7,16,9,15,639.0,172.5,3.15,32.5,622.0,479.67,352.88
2016,7,16,9,30,787.0,127.0,3.1,33.0,705.0,552.59,406.04
2016,7,16,9,45,801.0,129.0,3.05,33.5,746.5,597.23,437.76
2016,7,16,10,0,815.0,131.0,3.0,34.0,788.0,640.56,467.76
2016,7,16,10,15,824.5,133.0,2.95,34.5,823.5,679.33,493.79
2016,7,16,10,30,834.0,135.0,2.9,35.0,859.0,710.73,514.32
2016,7,16,10,45,842.0,136.0,2.9,35.5,888.0,742.25,534.61
2016,7,16,11,0,850.0,137.0,2.9,36.0,917.0,771.16,552.59
2016,7,16,11,15,855.0,138.0,2.95,36.0,938.0,794.93,567.69
2016,7,16,11,30,860.0,139.0,3.0,36.0,959.0,815.65,580.84
2016,7,16,11,45,848.5,150.0,3.05,36.5,969.0,827.81,587.27
2016,7,16,12,0,837.0,161.0,3.1,37.0,979.0,847.7,598.79
2016,7,16,12,15,838.0,161.5,3.15,37.0,984.5,855.29,603.62
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,859.66,606.55
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,858.34,604.97
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,853.88,601.48
2016,7,16,13,15,832.5,162.5,3.5,38.0,974.5,844.91,596.44
2016,7,16,13,30,830.0,162.0,3.6,38.0,964.0,832.71,589.38
2016,7,16,13,45,823.5,161.5,3.75,38.0,945.0,814.1,578.4
2016,7,16,14,0,817.0,161.0,3.9,38.0,926.0,792.46,565.3
2016,7,16,14,15,810.5,159.5,4.0,38.0,900.5,767.07,548.86
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,738.93,530.32
2016,7,16,14,45,801.0,151.5,4.2,38.0,844.0,706.26,508.54
2016,7,16,15,0,798.0,145.0,4.3,38.0,813.0,670.93,484.52
2016,7,16,15,15,786.5,142.5,4.35,37.5,774.0,631.28,457.71
2016,7,16,15,30,775.0,140.0,4.4,37.0,735.0,589.97,429.02
2016,7,16,15,45,575.5,210.0,4.45,37.0,637.5,506.37,367.94
2016,7,16,16,0,376.0,280.0,4.5,37.0,540.0,428.28,310.98
2016,7,16,16,15,537.5,203.5,4.45,36.5,545.0,421.88,305.49
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,395.97,283.28
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,343.49,241.43
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,292.62,200.29
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,240.33,158.6
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,191.08,120.04
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,142.35,84.79
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,96.59,56.5
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,58.03,42.56
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,50.38,36.05
2016,7,16,18,45,251.5,52.0,3.25,32.5,95.5,39.48,26.62
2016,7,16,19,0,160.0,37.0,3.0,32.0,53.0,28.37,16.33
2016,7,16,19,15,80.0,18.5,3.0,31.5,26.5,14.67,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,20.0,9.5,2.0,24.5,10.5,8.11,0.0
2016,7,17,6,0,40.0,19.0,2.2,25.0,21.0,15.3,0.0
2016,7,17,6,15,133.0,39.0,2.25,25.5,57.5,30.12,18.43
2016,7,17,6,30,226.0,59.0,2.3,26.0,94.0,44.52,31.7
2016,7,17,6,45,317.0,71.0,2.4,26.5,142.0,53.08,39.44
2016,7,17,7,0,408.0,83.0,2.5,27.0,190.0,61.51,46.77
2016,7,17,7,15,464.5,93.0,2.5,27.5,242.0,100.76,61.28
2016,7,17,7,30,521.0,103.0,2.5,28.0,294.0,149.02,92.4
2016,7,17,7,45,574.5,106.5,2.5,28.5,348.5,195.03,126.24
2016,7,17,8,0,628.0,110.0,2.5,29.0,403.0,246.48,166.73
2016,7,17,8,15,473.0,167.0,2.5,29.5,403.5,281.72,201.31
2016,7,17,8,30,318.0,224.0,2.5,30.0,404.0,298.78,219.41
2016,7,17,8,45,528.5,175.5,2.5,31.0,506.5,367.61,268.76
2016,7,17,9,0,739.0,127.0,2.5,32.0,609.0,454.19,331.6
2016,7,17,9,15,755.5,130.5,2.55,32.5,654.5,504.03,369.0
2016,7,17,9,30,772.0,134.0,2.6,33.0,700.0,551.72,403.98
2016,7,17,9,45,785.0,136.5,2.65,33.5,741.0,595.68,435.38
2016,7,17,10,0,798.0,139.0,2.7,34.0,782.0,638.3,465.03
2016,7,17,10,15,807.5,141.5,2.75,34.5,817.0,676.97,491.24
2016,7,17,10,30,817.0,144.0,2.8,35.0,852.0,713.57,515.47
2016,7,17,10,45,824.0,145.5,2.85,35.5,880.0,745.16,535.88
2016,7,17,11,0,831.0,147.0,2.9,36.0,908.0,766.49,549.38
2016,7,17,11,15,835.5,148.0,2.95,36.0,929.0,789.45,564.15
2016,7,17,11,30,840.0,149.0,3.0,36.0,950.0,809.4,576.82
2016,7,17,11,45,855.5,140.5,3.1,36.5,966.5,827.58,587.45
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,842.84,596.22
2016,7,17,12,15,634.5,282.0,3.25,37.0,904.0,797.75,563.77
2016,7,17,12,30,398.0,432.0,3.3,37.0,825.0,725.96,511.45
2016,7,17,12,45,633.5,282.5,3.4,37.5,906.5,799.8,565.36
2016,7,17,13,0,869.0,133.0,3.5,38.0,988.0,848.05,598.64
2016,7,17,13,15,866.5,132.5,3.55,38.0,977.5,839.22,593.06
2016,7,17,13,30,864.0,132.0,3.6,38.0,967.0,827.13,585.81
2016,7,17,13,45,555.0,296.0,3.7,38.0,828.5,721.64,512.49
2016,7,17,14,0,246.0,460.0,3.8,38.0,690.0,602.87,427.03
2016,7,17,14,15,244.5,446.5,3.85,38.0,670.0,582.62,414.29
2016,7,17,14,30,243.0,433.0,3.9,38.0,650.0,561.37,400.31
2016,7,17,14,45,531.5,280.5,3.95,38.0,731.5,631.26,453.68
2016,7,17,15,0,820.0,128.0,4.0,38.0,813.0,667.97,482.75
2016,7,17,15,15,809.0,125.5,4.05,37.5,774.5,631.92,457.99
2016,7,17,15,30,798.0,123.0,4.1,37.0,736.0,590.01,428.91
2016,7,17,15,45,782.0,121.0,4.15,37.0,692.0,544.28,395.46
2016,7,17,16,0,766.0,119.0,4.2,37.0,648.0,497.71,360.56
2016,7,17,16,15,747.5,115.0,4.2,36.5,600.5,447.66,322.9
2016,7,17,16,30,729.0,111.0,4.2,36.0,553.0,397.59,284.1
2016,7,17,16,45,701.5,108.0,4.25,36.0,501.5,342.96,240.59
2016,7,17,17,0,674.0,105.0,4.3,36.0,450.0,291.93,199.1
2016,7,17,17,15,641.0,99.0,4.2,35.5,397.0,238.83,156.46
2016,7,17,17,30,608.0,93.0,4.1,35.0,344.0,188.49,116.71
2016,7,17,17,45,560.0,86.5,4.05,34.5,291.5,138.91,80.65
2016,7,17,18,0,512.0,80.0,4.0,34.0,239.0,94.43,53.56
2016,7,17,18,15,446.5,70.5,3.75,33.5,189.0,54.52,39.66
2016,7,17,18,30,381.0,61.0,3.5,33.0,139.0,46.28,32.67
2016,7,17,18,45,284.0,48.0,3.3,32.5,96.0,36.68,24.32
2016,7,17,19,0,187.0,35.0,3.1,32.0,53.0,26.95,15.15
2016,7,17,19,15,93.5,17.5,3.1,31.5,26.5,13.61,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.0,9.0,1.1,25.5,10.5,7.68,0.0
2016,7,18,6,0,48.0,18.0,1.3,26.0,21.0,14.26,0.0
2016,7,18,6,15,147.0,36.0,1.45,26.5,56.5,28.03,16.59
2016,7,18,6,30,246.0,54.0,1.6,27.0,92.0,40.93,28.56
2016,7,18,6,45,336.5,65.0,1.8,27.5,139.5,48.89,35.73
2016,7,18,7,0,427.0,76.0,2.0,28.0,187.0,56.76,42.56
2016,7,18,7,15,483.0,84.5,2.05,28.0,238.5,98.04,58.26
2016,7,18,7,30,539.0,93.0,2.1,28.0,290.0,143.64,87.31
2016,7,18,7,45,592.0,96.0,2.2,28.5,344.5,190.24,121.77
2016,7,18,8,0,645.0,99.0,2.3,29.0,399.0,242.15,162.84
2016,7,18,8,15,673.5,103.5,2.3,29.5,450.5,292.96,204.61
2016,7,18,8,30,702.0,108.0,2.3,30.0,502.0,345.67,247.46
2016,7,18,8,45,351.0,129.0,2.3,31.0,326.0,257.37,189.03
2016,7,18,9,0,0.0,150.0,2.3,32.0,150.0,124.37,90.96
2016,7,18,9,15,153.0,235.5,2.25,32.0,347.5,278.34,207.01
2016,7,18,9,30,306.0,321.0,2.2,32.0,545.0,445.94,328.21
2016,7,18,9,45,554.0,224.5,2.2,32.5,659.5,536.1,392.9
2016,7,18,10,0,802.0,128.0,2.2,33.0,774.0,632.4,461.57
2016,7,18,10,15,811.0,130.5,2.2,33.5,808.5,670.93,487.03
2016,7,18,10,30,820.0,133.0,2.2,34.0,843.0,702.14,507.46
2016,7,18,10,45,825.0,136.0,2.2,34.5,871.0,732.83,526.97
2016,7,18,11,0,830.0,139.0,2.2,35.0,899.0,760.77,544.14
2016,7,18,11,15,835.0,140.0,2.25,35.0,920.0,784.19,558.97
2016,7,18,11,30,840.0,141.0,2.3,35.0,941.0,804.61,571.9
2016,7,18,11,45,839.5,144.0,2.35,35.5,954.0,819.07,579.84
2016,7,18,12,0,839.0,147.0,2.4,36.0,967.0,830.24,585.75
2016,7,18,12,15,544.5,319.5,2.45,36.0,853.0,758.17,534.4
2016,7,18,12,30,250.0,492.0,2.5,36.0,739.0,654.56,459.94
2016,7,18,12,45,544.5,320.0,2.6,36.0,856.0,760.95,538.29
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,836.88,592.27
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,828.34,587.0
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,816.67,580.38
2016,7,18,13,45,829.0,146.5,3.0,36.0,935.0,799.83,570.42
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,779.95,558.48
2016,7,18,14,15,818.0,144.5,3.15,36.0,891.5,755.55,543.18
2016,7,18,14,30,812.0,143.0,3.2,36.0,866.0,734.99,529.41
2016,7,18,14,45,432.0,254.0,3.3,36.0,637.5,539.97,391.85
2016,7,18,15,0,52.0,365.0,3.4,36.0,409.0,345.51,249.77
2016,7,18,15,15,404.5,253.0,3.5,35.5,566.0,487.07,356.87
2016,7,18,15,30,757.0,141.0,3.6,35.0,723.0,583.35,427.12
2016,7,18,15,45,638.5,182.5,3.7,35.0,653.0,520.37,380.32
2016,7,18,16,0,520.0,224.0,3.8,35.0,583.0,461.08,336.6
2016,7,18,16,15,494.0,214.5,3.85,34.5,535.5,413.45,301.64
2016,7,18,16,30,468.0,205.0,3.9,34.0,488.0,367.14,266.8
2016,7,18,16,45,390.5,202.0,3.95,34.0,423.5,309.46,223.3
2016,7,18,17,0,313.0,199.0,4.0,34.0,359.0,257.04,183.98
2016,7,18,17,15,156.5,157.0,3.95,33.5,237.0,165.76,118.5
2016,7,18,17,30,0.0,115.0,3.9,33.0,115.0,93.81,68.65
2016,7,18,17,45,0.0,97.5,3.85,33.0,97.5,79.42,57.57
2016,7,18,18,0,0.0,80.0,3.8,33.0,80.0,65.17,46.37
2016,7,18,18,15,0.0,63.0,3.6,32.5,63.0,51.47,37.31
2016,7,18,18,30,0.0,46.0,3.4,32.0,46.0,38.0,25.96
2016,7,18,18,45,0.0,31.5,3.25,31.5,31.5,26.02,15.7
2016,7,18,19,0,0.0,17.0,3.1,31.0,17.0,14.0,5.16
2016,7,18,19,15,0.0,8.5,3.05,30.5,8.5,6.99,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.5,9.0,0.0,25.5,11.0,7.68,0.0
2016,7,19,6,0,93.0,18.0,0.0,26.0,22.0,13.99,0.0
2016,7,19,6,15,208.0,32.0,0.1,26.5,58.5,24.74,13.95
2016,7,19,6,30,323.0,46.0,0.2,27.0,95.0,35.38,23.97
2016,7,19,6,45,414.0,53.5,0.3,27.5,143.5,42.16,30.09
2016,7,19,7,0,505.0,61.0,0.4,28.0,192.0,47.73,34.95
2016,7,19,7,15,557.0,68.0,0.5,28.5,244.0,90.2,49.26
2016,7,19,7,30,609.0,75.0,0.6,29.0,296.0,138.44,79.56
2016,7,19,7,45,649.5,79.0,0.75,29.5,349.5,187.53,116.23
2016,7,19,8,0,690.0,83.0,0.9,30.0,403.0,243.34,160.54
2016,7,19,8,15,716.0,87.0,1.05,30.5,455.0,295.06,202.88
2016,7,19,8,30,742.0,91.0,1.2,31.0,507.0,348.35,246.03
2016,7,19,8,45,762.0,94.0,1.4,31.5,556.5,399.56,287.05
2016,7,19,9,0,782.0,97.0,1.6,32.0,606.0,451.11,327.26
2016,7,19,9,15,797.0,100.0,1.75,32.5,651.5,500.16,364.47
2016,7,19,9,30,812.0,103.0,1.9,33.0,697.0,547.53,399.47
2016,7,19,9,45,822.0,105.5,2.1,33.5,737.5,590.72,430.85
2016,7,19,10,0,832.0,108.0,2.3,34.0,778.0,632.21,460.31
2016,7,19,10,15,522.0,264.5,2.4,34.0,691.5,594.44,430.87
2016,7,19,10,30,212.0,421.0,2.5,34.0,605.0,515.92,372.11
2016,7,19,10,45,266.0,424.0,2.7,34.5,662.5,572.84,411.95
2016,7,19,11,0,320.0,427.0,2.9,35.0,720.0,625.77,447.97
2016,7,19,11,15,595.0,272.5,3.0,35.0,833.5,725.33,520.85
2016,7,19,11,30,870.0,118.0,3.1,35.0,947.0,811.29,581.47
2016,7,19,11,45,871.5,119.5,3.25,35.5,960.0,826.83,590.21
2016,7,19,12,0,873.0,121.0,3.4,36.0,973.0,839.02,597.31
2016,7,19,12,15,874.0,121.5,3.45,36.0,979.0,846.65,602.24
2016,7,19,12,30,875.0,122.0,3.5,36.0,985.0,851.03,605.19
2016,7,19,12,45,873.0,123.0,3.6,36.5,982.5,850.14,603.83
2016,7,19,13,0,871.0,124.0,3.7,37.0,980.0,846.1,600.54
2016,7,19,13,15,668.5,267.5,3.8,37.0,920.5,811.99,576.28
2016,7,19,13,30,466.0,411.0,3.9,37.0,861.0,760.32,537.7
2016,7,19,13,45,462.5,399.0,4.0,37.0,838.5,738.86,524.4
2016,7,19,14,0,459.0,387.0,4.1,37.0,816.0,715.44,509.5
2016,7,19,14,15,391.0,399.0,4.15,36.5,757.5,655.66,469.67
2016,7,19,14,30,323.0,411.0,4.2,36.0,699.0,603.49,434.41
2016,7,19,14,45,360.5,378.5,4.3,36.0,689.0,590.27,426.73
2016,7,19,15,0,398.0,346.0,4.4,36.0,679.0,578.69,419.66
2016,7,19,15,15,321.0,351.0,4.4,36.0,611.0,511.74,372.1
2016,7,19,15,30,244.0,356.0,4.4,36.0,543.0,454.59,331.14
2016,7,19,15,45,263.0,329.0,4.45,36.0,520.0,429.31,313.48
2016,7,19,16,0,282.0,302.0,4.5,36.0,497.0,401.71,293.55
2016,7,19,16,15,377.0,253.0,4.5,35.5,492.5,388.56,283.77
2016,7,19,16,30,472.0,204.0,4.5,35.0,488.0,368.99,267.68
2016,7,19,16,45,459.0,186.5,4.5,34.5,442.5,322.17,231.47
2016,7,19,17,0,446.0,169.0,4.5,34.0,397.0,275.94,195.03
2016,7,19,17,15,391.0,157.5,4.4,33.5,340.5,224.99,155.96
2016,7,19,17,30,336.0,146.0,4.3,33.0,284.0,179.04,121.43
2016,7,19,17,45,308.0,127.5,4.25,33.0,239.5,138.52,91.18
2016,7,19,18,0,280.0,109.0,4.2,33.0,195.0,101.17,65.99
2016,7,19,18,15,242.0,90.0,3.95,32.5,154.0,67.02,50.17
2016,7,19,18,30,204.0,71.0,3.7,32.0,113.0,53.65,38.88
2016,7,19,18,45,146.0,52.0,3.5,31.5,77.5,39.82,26.95
2016,7,19,19,0,88.0,33.0,3.3,31.0,42.0,25.68,14.07
2016,7,19,19,15,44.0,16.5,3.15,30.5,21.0,13.1,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,8.5,0.45,25.5,9.0,7.26,0.0
2016,7,20,6,0,29.0,17.0,0.5,26.0,18.0,13.75,0.0
2016,7,20,6,15,120.5,36.5,0.55,26.0,53.0,28.25,16.59
2016,7,20,6,30,212.0,56.0,0.6,26.0,88.0,42.3,29.8
2016,7,20,6,45,302.0,68.5,0.7,26.5,134.5,51.25,37.86
2016,7,20,7,0,392.0,81.0,0.8,27.0,181.0,60.78,46.13
2016,7,20,7,15,449.5,90.5,0.85,27.5,232.5,99.29,60.15
2016,7,20,7,30,507.0,100.0,0.9,28.0,284.0,146.57,90.65
2016,7,20,7,45,562.5,103.5,1.0,28.5,338.5,192.4,124.19
2016,7,20,8,0,618.0,107.0,1.1,29.0,393.0,243.94,164.39
2016,7,20,8,15,447.0,168.5,1.2,29.5,389.0,277.27,197.59
2016,7,20,8,30,276.0,230.0,1.3,30.0,385.0,290.39,212.72
2016,7,20,8,45,163.0,249.0,1.4,30.5,342.5,274.57,203.17
2016,7,20,9,0,50.0,268.0,1.5,31.0,300.0,245.44,182.16
2016,7,20,9,15,410.0,197.5,1.65,31.5,495.0,385.99,285.39
2016,7,20,9,30,770.0,127.0,1.8,32.0,690.0,548.33,401.75
2016,7,20,9,45,434.0,252.0,1.95,33.0,573.0,487.67,356.22
2016,7,20,10,0,98.0,377.0,2.1,34.0,456.0,382.2,277.4
2016,7,20,10,15,459.5,255.0,2.2,34.0,649.5,545.49,397.81
2016,7,20,10,30,821.0,133.0,2.3,34.0,843.0,705.97,511.68
2016,7,20,10,45,830.0,133.0,2.45,34.5,872.0,737.25,531.58
2016,7,20,11,0,839.0,133.0,2.6,35.0,901.0,766.0,549.99
2016,7,20,11,15,844.0,134.5,2.7,35.0,922.5,790.17,565.65
2016,7,20,11,30,849.0,136.0,2.8,35.0,944.0,811.3,579.39
2016,7,20,11,45,594.5,295.0,2.9,35.5,865.0,767.72,545.6
2016,7,20,12,0,340.0,454.0,3.0,36.0,786.0,695.03,491.02
2016,7,20,12,15,587.5,304.0,3.05,36.0,881.5,781.64,554.78
2016,7,20,12,30,835.0,154.0,3.1,36.0,977.0,845.1,599.71
2016,7,20,12,45,834.0,154.0,3.2,36.5,974.5,844.23,598.0
2016,7,20,13,0,833.0,154.0,3.3,37.0,972.0,840.43,594.94
2016,7,20,13,15,830.5,153.5,3.35,37.0,962.0,831.93,589.92
2016,7,20,13,30,828.0,153.0,3.4,37.0,952.0,820.32,582.96
2016,7,20,13,45,821.5,153.5,3.5,37.0,933.5,812.92,579.07
2016,7,20,14,0,815.0,154.0,3.6,37.0,915.0,792.11,566.39
2016,7,20,14,15,808.5,152.0,3.65,37.0,890.0,766.18,549.72
2016,7,20,14,30,802.0,150.0,3.7,37.0,865.0,737.51,530.74
2016,7,20,14,45,763.0,166.5,3.75,37.0,826.0,699.55,504.6
2016,7,20,15,0,724.0,183.0,3.8,37.0,787.0,663.16,479.14
2016,7,20,15,15,575.0,240.5,3.8,36.5,706.0,589.13,427.03
2016,7,20,15,30,426.0,298.0,3.8,36.0,625.0,520.65,378.33
2016,7,20,15,45,436.5,275.0,3.85,36.0,592.5,486.18,354.01
2016,7,20,16,0,447.0,252.0,3.9,36.0,560.0,449.56,327.34
2016,7,20,16,15,424.0,239.0,3.9,35.5,513.5,403.57,293.84
2016,7,20,16,30,401.0,226.0,3.9,35.0,467.0,358.81,260.55
2016,7,20,16,45,289.5,221.0,3.9,35.0,387.0,287.75,208.29
2016,7,20,17,0,178.0,216.0,3.9,35.0,307.0,229.55,166.22
2016,7,20,17,15,357.5,161.5,3.8,34.5,317.0,219.32,152.15
2016,7,20,17,30,537.0,107.0,3.7,34.0,327.0,189.86,121.23
2016,7,20,17,45,478.0,102.5,3.6,34.0,276.5,141.72,86.22
2016,7,20,18,0,419.0,98.0,3.5,34.0,226.0,102.11,61.93
2016,7,20,18,15,351.0,85.0,3.3,33.5,177.5,62.7,46.38
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,53.71,38.74
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,41.4,28.09
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,27.86,15.53
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,14.2,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
