Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,8.5,1.7,24.5,10.5,7.26,0.0
2016,7,21,6,0,94.0,17.0,2.0,25.0,21.0,13.23,0.0
2016,7,21,6,15,213.5,31.0,2.05,25.5,58.0,24.01,13.14
2016,7,21,6,30,333.0,45.0,2.1,26.0,95.0,36.38,24.8
2016,7,21,6,45,425.0,53.0,2.15,27.0,144.0,41.92,29.89
2016,7,21,7,0,517.0,61.0,2.2,28.0,193.0,48.89,35.9
2016,7,21,7,15,569.0,67.5,2.1,28.5,245.5,91.86,50.0
2016,7,21,7,30,621.0,74.0,2.0,29.0,298.0,140.6,81.05
2016,7,21,7,45,660.5,78.5,1.9,30.0,352.0,190.81,118.81
2016,7,21,8,0,700.0,83.0,1.8,31.0,406.0,247.59,163.85
2016,7,21,8,15,726.0,87.5,1.6,31.5,458.5,300.49,206.93
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,354.96,250.39
2016,7,21,8,45,770.5,95.5,1.2,32.5,561.0,406.72,290.57
2016,7,21,9,0,789.0,99.0,1.0,33.0,611.0,458.65,329.11
2016,7,21,9,15,804.0,102.0,1.05,33.5,657.0,508.21,365.64
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,555.89,399.73
2016,7,21,9,45,828.5,108.5,1.2,35.0,743.5,600.1,429.88
2016,7,21,10,0,838.0,112.0,1.3,36.0,784.0,642.54,457.9
2016,7,21,10,15,847.0,113.5,1.4,36.0,819.5,680.92,484.49
2016,7,21,10,30,856.0,115.0,1.5,36.0,855.0,717.06,509.18
2016,7,21,10,45,860.0,118.0,1.6,36.5,883.0,748.36,529.23
2016,7,21,11,0,864.0,121.0,1.7,37.0,911.0,776.75,546.22
2016,7,21,11,15,868.5,122.5,1.8,37.0,932.5,801.2,561.81
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,822.52,575.48
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.0,838.53,585.04
2016,7,21,12,0,881.0,123.0,2.2,38.0,982.0,851.25,592.59
2016,7,21,12,15,882.5,123.5,2.3,38.0,988.0,859.41,598.2
2016,7,21,12,30,884.0,124.0,2.4,38.0,994.0,864.3,601.86
2016,7,21,12,45,886.0,121.5,2.5,38.5,992.5,863.89,601.03
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,860.22,598.27
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,851.54,593.35
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,839.49,586.4
2016,7,21,13,45,883.5,115.0,2.8,39.0,953.5,823.14,577.07
2016,7,21,14,0,883.0,112.0,2.9,39.0,936.0,803.37,565.55
2016,7,21,14,15,877.5,111.0,2.95,39.0,911.0,778.15,550.22
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,749.94,532.89
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,716.95,511.37
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,681.36,487.45
2016,7,21,15,15,848.0,104.0,3.1,38.5,782.5,641.46,460.86
2016,7,21,15,30,838.0,102.0,3.1,38.0,744.0,599.59,432.19
2016,7,21,15,45,825.5,99.5,3.15,38.0,700.5,554.15,399.46
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,507.42,364.89
2016,7,21,16,15,796.0,94.0,3.2,37.5,608.5,456.74,327.14
2016,7,21,16,30,779.0,91.0,3.2,37.0,560.0,405.54,287.79
2016,7,21,16,45,757.0,87.5,3.25,37.0,508.5,352.1,245.23
2016,7,21,17,0,735.0,84.0,3.3,37.0,457.0,299.48,202.44
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.0,244.99,158.5
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,189.78,114.68
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,137.92,76.26
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,90.49,46.86
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,45.6,32.03
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,39.71,27.09
2016,7,21,18,45,361.0,39.5,2.15,33.0,97.5,31.8,20.23
2016,7,21,19,0,261.0,29.0,1.9,32.0,53.0,23.75,12.3
2016,7,21,19,15,130.5,14.5,2.1,31.5,26.5,12.38,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.0,8.0,1.7,25.5,10.5,6.83,0.0
2016,7,22,6,0,120.0,16.0,2.0,26.0,21.0,12.5,0.0
2016,7,22,6,15,243.5,28.5,2.0,26.5,58.0,23.25,12.34
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,33.1,21.94
2016,7,22,6,45,450.0,49.0,2.0,27.5,144.0,38.81,27.19
2016,7,22,7,0,533.0,57.0,2.0,28.0,193.0,46.46,33.85
2016,7,22,7,15,584.5,63.5,1.9,29.0,245.5,90.42,48.06
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,140.07,79.62
2016,7,22,7,45,672.5,74.5,1.7,31.0,351.5,190.63,117.7
2016,7,22,8,0,709.0,79.0,1.6,32.0,405.0,247.29,162.63
2016,7,22,8,15,735.0,83.0,1.65,32.5,457.5,300.31,205.96
2016,7,22,8,30,761.0,87.0,1.7,33.0,510.0,354.89,249.93
2016,7,22,8,45,780.5,90.0,1.75,33.5,560.0,407.13,291.28
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,459.62,331.56
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.0,508.82,368.29
2016,7,22,9,30,829.0,98.0,1.9,35.0,702.0,556.77,402.99
2016,7,22,9,45,840.5,100.0,1.95,35.5,743.5,601.35,434.36
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,644.31,463.73
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.0,683.38,489.73
2016,7,22,10,30,869.0,106.0,2.1,37.0,855.0,720.14,513.6
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.0,752.1,533.42
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,781.23,550.53
2016,7,22,11,15,885.0,110.0,2.25,38.0,934.5,805.36,565.53
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,826.28,578.53
2016,7,22,11,45,886.5,115.5,2.35,38.5,968.5,841.55,586.78
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,853.26,592.86
2016,7,22,12,15,885.0,120.5,2.45,39.0,987.0,861.06,597.84
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,865.56,600.86
2016,7,22,12,45,885.0,121.0,2.55,39.5,991.0,864.7,599.38
2016,7,22,13,0,884.0,121.0,2.6,40.0,989.0,860.6,595.99
2016,7,22,13,15,882.0,120.5,2.65,40.0,978.5,851.93,591.11
2016,7,22,13,30,880.0,120.0,2.7,40.0,968.0,839.92,584.22
2016,7,22,13,45,876.0,119.5,2.75,40.0,950.0,822.93,574.23
2016,7,22,14,0,872.0,119.0,2.8,40.0,932.0,802.69,562.21
2016,7,22,14,15,866.5,118.0,2.8,40.0,907.0,777.72,546.87
2016,7,22,14,30,861.0,117.0,2.8,40.0,882.0,749.79,529.61
2016,7,22,14,45,846.5,119.5,2.85,40.0,848.0,715.68,507.27
2016,7,22,15,0,832.0,122.0,2.9,40.0,814.0,679.49,483.06
2016,7,22,15,15,821.0,119.5,2.9,39.5,775.5,639.44,456.63
2016,7,22,15,30,810.0,117.0,2.9,39.0,737.0,599.96,429.81
2016,7,22,15,45,795.0,115.0,2.95,39.0,693.0,553.95,397.02
2016,7,22,16,0,780.0,113.0,3.0,39.0,649.0,506.97,362.67
2016,7,22,16,15,761.5,109.5,3.0,38.5,600.5,456.33,325.39
2016,7,22,16,30,743.0,106.0,3.0,38.0,552.0,405.62,286.87
2016,7,22,16,45,716.5,102.5,3.05,38.0,500.0,352.27,244.96
2016,7,22,17,0,690.0,99.0,3.1,38.0,448.0,297.54,201.31
2016,7,22,17,15,657.0,93.5,3.05,37.5,395.0,243.54,158.37
2016,7,22,17,30,624.0,88.0,3.0,37.0,342.0,192.27,118.08
2016,7,22,17,45,575.0,82.0,2.95,36.5,289.0,141.52,81.09
2016,7,22,18,0,526.0,76.0,2.9,36.0,236.0,95.98,52.88
2016,7,22,18,15,461.0,66.5,2.65,35.0,185.5,52.94,38.04
2016,7,22,18,30,396.0,57.0,2.4,34.0,135.0,45.25,31.61
2016,7,22,18,45,297.0,44.0,2.2,33.5,92.0,33.82,21.78
2016,7,22,19,0,198.0,31.0,2.0,33.0,49.0,23.99,12.26
2016,7,22,19,15,99.0,15.5,2.3,32.5,24.5,13.23,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,12.8,0.0
2016,7,23,6,15,194.5,30.0,2.25,26.5,54.0,23.22,12.16
2016,7,23,6,30,308.0,45.0,2.3,27.0,90.0,34.61,23.16
2016,7,23,6,45,395.0,55.0,2.4,27.5,138.0,43.54,31.16
2016,7,23,7,0,482.0,65.0,2.5,28.0,186.0,52.93,39.31
2016,7,23,7,15,535.5,72.5,2.45,28.5,238.0,94.94,53.27
2016,7,23,7,30,589.0,80.0,2.4,29.0,290.0,142.98,84.29
2016,7,23,7,45,631.5,84.5,2.35,30.0,344.0,192.16,121.3
2016,7,23,8,0,674.0,89.0,2.3,31.0,398.0,245.43,163.64
2016,7,23,8,15,701.0,93.5,2.25,31.5,450.5,297.73,206.54
2016,7,23,8,30,728.0,98.0,2.2,32.0,503.0,354.08,251.87
2016,7,23,8,45,533.0,181.5,2.2,32.5,493.0,380.16,276.23
2016,7,23,9,0,338.0,265.0,2.2,33.0,483.0,384.21,281.42
2016,7,23,9,15,571.0,187.5,2.15,33.5,589.0,466.03,340.61
2016,7,23,9,30,804.0,110.0,2.1,34.0,695.0,556.35,405.35
2016,7,23,9,45,816.5,112.0,2.1,34.5,736.5,599.08,435.14
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,641.8,464.28
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,680.4,490.1
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,716.79,513.87
2016,7,23,10,45,854.5,119.0,2.25,36.5,877.0,748.79,534.16
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,778.1,551.51
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,802.18,566.58
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,823.14,579.69
2016,7,23,11,45,873.5,122.5,2.5,37.5,963.0,838.8,588.59
2016,7,23,12,0,876.0,123.0,2.6,38.0,977.0,851.15,595.46
2016,7,23,12,15,877.0,123.5,2.65,38.0,982.5,858.9,600.42
2016,7,23,12,30,878.0,124.0,2.7,38.0,988.0,863.38,603.43
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.0,862.94,602.51
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,859.29,599.67
2016,7,23,13,15,875.0,123.5,2.95,39.0,973.5,850.67,594.73
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,838.73,587.76
2016,7,23,13,45,868.0,122.5,3.05,39.5,945.0,821.02,575.96
2016,7,23,14,0,863.0,122.0,3.1,40.0,927.0,800.13,562.19
2016,7,23,14,15,857.5,120.5,3.1,40.0,901.5,774.91,546.6
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,746.75,529.07
2016,7,23,14,45,837.0,121.5,3.15,40.0,842.0,712.48,506.49
2016,7,23,15,0,822.0,124.0,3.2,40.0,808.0,676.21,482.07
2016,7,23,15,15,811.5,121.5,3.25,39.5,769.5,636.78,456.1
2016,7,23,15,30,801.0,119.0,3.3,39.0,731.0,598.08,429.81
2016,7,23,15,45,785.0,117.0,3.35,39.0,687.0,551.82,396.68
2016,7,23,16,0,769.0,115.0,3.4,39.0,643.0,504.69,362.09
2016,7,23,16,15,750.5,111.5,3.45,38.5,595.0,454.49,325.07
2016,7,23,16,30,732.0,108.0,3.5,38.0,547.0,404.24,286.82
2016,7,23,16,45,443.5,162.0,3.55,38.0,420.5,300.61,212.61
2016,7,23,17,0,155.0,216.0,3.6,38.0,294.0,223.94,160.58
2016,7,23,17,15,383.0,153.0,3.65,37.5,316.0,222.63,152.11
2016,7,23,17,30,611.0,90.0,3.7,37.0,338.0,192.48,119.01
2016,7,23,17,45,563.0,83.0,3.75,36.5,285.0,141.66,81.75
2016,7,23,18,0,515.0,76.0,3.8,36.0,232.0,95.97,53.1
2016,7,23,18,15,449.0,66.5,3.75,35.5,182.0,53.46,38.39
2016,7,23,18,30,383.0,57.0,3.7,35.0,132.0,45.24,31.44
2016,7,23,18,45,287.0,43.5,3.7,34.5,89.5,33.42,21.32
2016,7,23,19,0,191.0,30.0,3.7,34.0,47.0,23.22,11.45
2016,7,23,19,15,95.5,15.0,3.8,33.5,23.5,12.8,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,59.0,15.0,2.7,26.0,17.0,12.8,0.0
2016,7,24,6,15,170.5,31.0,2.75,26.5,52.0,23.92,12.52
2016,7,24,6,30,282.0,47.0,2.8,27.0,87.0,36.0,24.28
2016,7,24,6,45,373.5,57.0,2.85,27.5,135.0,43.41,31.03
2016,7,24,7,0,465.0,67.0,2.9,28.0,183.0,55.0,41.04
2016,7,24,7,15,520.0,75.0,2.85,28.5,235.0,96.6,54.98
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,144.47,86.08
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,193.05,122.47
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,246.51,164.86
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.0,299.07,208.1
2016,7,24,8,30,729.0,98.0,2.7,32.0,501.0,355.7,253.84
2016,7,24,8,45,754.0,99.5,2.65,32.5,552.0,407.45,295.0
2016,7,24,9,0,779.0,101.0,2.6,33.0,603.0,460.05,335.57
2016,7,24,9,15,794.5,104.0,2.5,33.5,649.0,509.65,372.62
2016,7,24,9,30,810.0,107.0,2.4,34.0,695.0,558.58,407.87
2016,7,24,9,45,823.0,108.5,2.35,35.0,736.5,601.58,437.18
2016,7,24,10,0,836.0,110.0,2.3,36.0,778.0,644.52,465.35
2016,7,24,10,15,845.0,111.5,2.3,36.0,813.5,683.01,491.84
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,719.28,516.31
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,751.24,536.07
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,780.45,553.04
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,804.7,566.68
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,825.82,578.28
2016,7,24,11,45,874.5,121.5,2.35,38.5,961.5,840.86,586.39
2016,7,24,12,0,873.0,125.0,2.4,39.0,974.0,852.42,592.38
2016,7,24,12,15,874.0,125.5,2.4,39.0,980.0,860.17,596.96
2016,7,24,12,30,875.0,126.0,2.4,39.0,986.0,864.64,599.6
2016,7,24,12,45,873.0,126.5,2.45,39.5,983.5,863.34,597.86
2016,7,24,13,0,871.0,127.0,2.5,40.0,981.0,858.85,594.25
2016,7,24,13,15,868.5,126.5,2.55,40.0,970.5,849.84,589.19
2016,7,24,13,30,866.0,126.0,2.6,40.0,960.0,837.55,582.14
2016,7,24,13,45,861.0,126.0,2.7,40.0,941.5,820.35,572.35
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,799.99,560.54
2016,7,24,14,15,850.0,124.5,2.8,40.0,897.5,774.52,544.87
2016,7,24,14,30,844.0,123.0,2.8,40.0,872.0,746.16,527.31
2016,7,24,14,45,822.0,129.5,2.85,40.0,836.5,710.47,503.75
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,678.22,481.93
2016,7,24,15,15,524.5,244.5,2.95,39.5,672.5,563.83,402.35
2016,7,24,15,30,249.0,353.0,3.0,39.0,544.0,459.67,328.68
2016,7,24,15,45,493.0,241.0,3.05,39.0,589.0,494.37,355.09
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,502.3,360.14
2016,7,24,16,15,717.0,125.0,3.2,38.5,586.0,450.89,322.41
2016,7,24,16,30,697.0,121.0,3.3,38.0,538.0,400.67,284.54
2016,7,24,16,45,663.0,118.5,3.4,38.0,486.0,347.18,242.86
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,295.92,202.18
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,243.49,160.83
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,194.21,122.37
2016,7,24,17,45,498.5,96.5,3.55,36.5,275.5,145.2,87.06
2016,7,24,18,0,439.0,90.0,3.6,36.0,222.0,100.19,58.69
2016,7,24,18,15,372.5,77.5,3.6,35.5,173.5,59.66,43.46
2016,7,24,18,30,306.0,65.0,3.6,35.0,125.0,48.85,34.37
2016,7,24,18,45,210.5,48.5,3.6,35.0,83.5,36.83,23.97
2016,7,24,19,0,115.0,32.0,3.6,35.0,42.0,24.93,12.43
2016,7,24,19,15,57.5,16.0,3.7,34.5,21.0,13.66,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.3,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.3,27.0,7.0,5.97,0.0
2016,7,25,6,15,11.5,28.0,1.35,27.0,30.0,22.66,11.36
2016,7,25,6,30,23.0,49.0,1.4,27.0,53.0,38.52,26.35
2016,7,25,6,45,48.0,73.5,1.45,27.5,85.0,56.39,41.91
2016,7,25,7,0,73.0,98.0,1.5,28.0,117.0,74.72,57.59
2016,7,25,7,15,105.0,118.5,1.5,28.0,152.5,98.5,70.53
2016,7,25,7,30,137.0,139.0,1.5,28.0,188.0,127.57,91.32
2016,7,25,7,45,295.5,146.5,1.55,28.5,274.5,175.48,122.34
2016,7,25,8,0,454.0,154.0,1.6,29.0,361.0,243.03,170.21
2016,7,25,8,15,487.0,164.0,1.55,29.0,411.5,290.29,207.82
2016,7,25,8,30,520.0,174.0,1.5,29.0,462.0,340.32,247.33
2016,7,25,8,45,558.0,176.5,1.5,29.5,512.5,388.69,284.53
2016,7,25,9,0,596.0,179.0,1.5,30.0,563.0,442.96,325.14
2016,7,25,9,15,616.0,185.0,1.4,30.5,608.0,489.77,359.03
2016,7,25,9,30,636.0,191.0,1.3,31.0,653.0,536.76,391.9
2016,7,25,9,45,666.5,187.5,1.2,31.5,696.5,581.78,422.44
2016,7,25,10,0,697.0,184.0,1.1,32.0,740.0,627.09,452.16
2016,7,25,10,15,708.5,187.5,1.0,32.5,775.5,665.59,476.12
2016,7,25,10,30,720.0,191.0,0.9,33.0,811.0,702.44,498.19
2016,7,25,10,45,741.0,185.5,0.85,34.0,842.5,732.72,515.22
2016,7,25,11,0,762.0,180.0,0.8,35.0,874.0,764.76,532.79
2016,7,25,11,15,768.0,181.5,0.9,35.5,895.5,788.97,547.86
2016,7,25,11,30,774.0,183.0,1.0,36.0,917.0,810.4,561.05
2016,7,25,11,45,793.0,173.5,1.15,36.5,935.0,830.21,573.43
2016,7,25,12,0,812.0,164.0,1.3,37.0,953.0,847.25,584.06
2016,7,25,12,15,813.5,164.5,1.45,37.0,959.0,855.33,590.4
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,860.21,594.87
2016,7,25,12,45,817.5,162.5,1.8,37.5,964.0,860.13,595.53
2016,7,25,13,0,820.0,160.0,2.0,38.0,963.0,856.84,594.15
2016,7,25,13,15,817.5,159.5,2.15,38.0,953.0,847.84,589.98
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,835.63,583.79
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,818.55,573.27
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,798.39,560.75
2016,7,25,14,15,541.5,290.0,2.75,39.0,788.0,693.48,488.68
2016,7,25,14,30,276.0,423.0,2.9,39.0,668.0,585.96,413.19
2016,7,25,14,45,512.0,294.0,3.05,39.0,727.0,640.73,455.65
2016,7,25,15,0,748.0,165.0,3.2,39.0,786.0,670.35,479.48
2016,7,25,15,15,543.5,248.0,3.35,38.5,688.0,580.51,416.68
2016,7,25,15,30,339.0,331.0,3.5,38.0,590.0,496.53,357.49
2016,7,25,15,45,485.5,257.0,3.65,37.5,602.5,504.83,365.46
2016,7,25,16,0,632.0,183.0,3.8,37.0,615.0,496.07,359.69
2016,7,25,16,15,434.5,221.0,3.85,36.5,507.5,399.14,289.89
2016,7,25,16,30,237.0,259.0,3.9,36.0,400.0,315.6,230.01
2016,7,25,16,45,170.5,236.0,3.95,35.5,332.5,257.73,188.07
2016,7,25,17,0,104.0,213.0,4.0,35.0,265.0,205.1,149.97
2016,7,25,17,15,94.0,189.5,3.95,34.5,232.0,176.05,128.26
2016,7,25,17,30,84.0,166.0,3.9,34.0,199.0,148.19,107.32
2016,7,25,17,45,69.0,141.5,3.85,33.5,166.0,120.26,86.57
2016,7,25,18,0,54.0,117.0,3.8,33.0,133.0,94.39,67.61
2016,7,25,18,15,38.5,92.5,3.55,32.5,103.0,70.75,53.21
2016,7,25,18,30,23.0,68.0,3.3,32.0,73.0,52.71,38.01
2016,7,25,18,45,11.5,45.0,3.1,31.5,47.5,36.03,23.7
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,18.17,7.58
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,9.39,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,6.83,0.0
2016,7,26,6,15,53.0,32.0,2.1,25.0,39.0,25.15,13.13
2016,7,26,6,30,100.0,56.0,2.1,25.0,70.0,42.7,30.02
2016,7,26,6,45,168.0,77.5,2.15,25.5,114.0,57.63,43.3
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,75.15,58.45
2016,7,26,7,15,195.5,118.5,2.15,26.0,175.0,104.79,73.06
2016,7,26,7,30,155.0,138.0,2.1,26.0,192.0,129.59,93.01
2016,7,26,7,45,192.0,160.5,2.05,26.5,239.5,166.02,120.24
2016,7,26,8,0,229.0,183.0,2.0,27.0,287.0,207.96,152.29
2016,7,26,8,15,160.0,209.5,2.05,27.0,286.5,221.92,166.02
2016,7,26,8,30,91.0,236.0,2.1,27.0,286.0,226.92,171.68
2016,7,26,8,45,89.5,259.5,2.15,27.5,313.0,252.12,190.64
2016,7,26,9,0,88.0,283.0,2.2,28.0,340.0,277.12,209.01
2016,7,26,9,15,89.5,306.5,2.25,28.0,368.0,303.45,228.49
2016,7,26,9,30,91.0,330.0,2.3,28.0,396.0,329.83,247.77
2016,7,26,9,45,196.5,346.0,2.4,28.5,499.5,418.51,312.99
2016,7,26,10,0,302.0,362.0,2.5,29.0,603.0,516.38,383.2
2016,7,26,10,15,324.0,374.0,2.55,29.0,643.0,555.47,410.54
2016,7,26,10,30,346.0,386.0,2.6,29.0,683.0,594.95,438.18
2016,7,26,10,45,534.5,294.5,2.7,29.5,771.5,677.47,498.11
2016,7,26,11,0,723.0,203.0,2.8,30.0,860.0,761.33,557.76
2016,7,26,11,15,553.0,309.5,2.8,30.0,819.5,735.76,535.93
2016,7,26,11,30,383.0,416.0,2.8,30.0,779.0,693.54,503.3
2016,7,26,11,45,436.5,372.5,2.85,30.0,792.0,715.14,519.8
2016,7,26,12,0,490.0,329.0,2.9,30.0,805.0,729.11,530.87
2016,7,26,12,15,365.0,411.0,2.85,30.0,767.0,690.25,500.89
2016,7,26,12,30,240.0,493.0,2.8,30.0,729.0,649.12,469.42
2016,7,26,12,45,185.0,494.0,2.8,30.0,676.0,602.76,436.8
2016,7,26,13,0,130.0,495.0,2.8,30.0,623.0,555.48,403.21
2016,7,26,13,15,91.5,465.0,2.7,30.0,554.5,485.54,353.93
2016,7,26,13,30,53.0,435.0,2.6,30.0,486.0,424.91,310.57
2016,7,26,13,45,87.5,448.5,2.55,30.0,531.0,463.44,339.01
2016,7,26,14,0,122.0,462.0,2.5,30.0,576.0,508.34,371.08
2016,7,26,14,15,62.5,305.5,2.45,30.0,364.0,312.89,231.26
2016,7,26,14,30,3.0,149.0,2.4,30.0,152.0,127.13,92.47
2016,7,26,14,45,4.5,166.5,2.4,30.0,170.5,142.69,104.76
2016,7,26,15,0,6.0,184.0,2.4,30.0,189.0,158.08,116.62
2016,7,26,15,15,3.0,139.0,2.35,30.0,141.5,118.04,86.19
2016,7,26,15,30,0.0,94.0,2.3,30.0,94.0,78.42,55.78
2016,7,26,15,45,0.5,127.0,2.3,30.0,128.0,106.11,77.45
2016,7,26,16,0,1.0,160.0,2.3,30.0,162.0,133.55,98.82
2016,7,26,16,15,1.0,161.0,2.25,29.5,162.5,134.03,99.64
2016,7,26,16,30,1.0,162.0,2.2,29.0,163.0,134.4,100.45
2016,7,26,16,45,5.5,164.5,2.15,29.0,167.5,137.46,103.1
2016,7,26,17,0,10.0,167.0,2.1,29.0,172.0,139.73,105.08
2016,7,26,17,15,6.0,148.0,1.95,28.5,151.0,122.14,91.88
2016,7,26,17,30,2.0,129.0,1.8,28.0,130.0,105.09,78.99
2016,7,26,17,45,1.0,108.5,1.65,28.0,109.0,87.9,65.52
2016,7,26,18,0,0.0,88.0,1.5,28.0,88.0,71.03,52.08
2016,7,26,18,15,0.0,68.5,1.35,27.5,68.5,55.27,41.31
2016,7,26,18,30,0.0,49.0,1.2,27.0,49.0,40.02,28.2
2016,7,26,18,45,0.0,32.5,1.05,27.0,32.5,26.87,16.65
2016,7,26,19,0,0.0,16.0,0.9,27.0,16.0,13.18,3.96
2016,7,26,19,15,0.0,8.0,0.9,26.5,8.0,6.83,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.41,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.82,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.64,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.46,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.29,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.11,0.0
2016,7,27,7,45,0.0,6.5,2.25,26.5,6.5,5.35,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,6.59,0.0
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,7.84,0.71
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,9.09,1.69
2016,7,27,8,45,0.0,22.0,2.6,28.5,22.0,18.21,8.97
2016,7,27,9,0,0.0,33.0,2.7,29.0,33.0,27.36,16.19
2016,7,27,9,15,0.0,58.0,2.75,29.0,58.0,48.2,32.64
2016,7,27,9,30,0.0,83.0,2.8,29.0,83.0,69.15,48.99
2016,7,27,9,45,0.0,99.0,2.85,29.5,99.0,82.59,59.21
2016,7,27,10,0,0.0,115.0,2.9,30.0,115.0,96.03,69.34
2016,7,27,10,15,4.5,161.5,2.95,30.0,165.5,138.2,101.64
2016,7,27,10,30,9.0,208.0,3.0,30.0,216.0,180.92,133.91
2016,7,27,10,45,168.0,317.5,3.1,30.5,470.5,408.59,304.63
2016,7,27,11,0,327.0,427.0,3.2,31.0,725.0,641.19,468.32
2016,7,27,11,15,536.0,314.5,3.25,31.0,815.5,728.31,531.32
2016,7,27,11,30,745.0,202.0,3.3,31.0,906.0,807.11,588.85
2016,7,27,11,45,524.5,335.0,3.4,31.5,835.0,758.23,549.27
2016,7,27,12,0,304.0,468.0,3.5,32.0,764.0,686.65,494.79
2016,7,27,12,15,350.5,448.5,3.5,32.0,792.0,712.52,513.77
2016,7,27,12,30,397.0,429.0,3.5,32.0,820.0,737.08,531.24
2016,7,27,12,45,544.5,340.0,3.55,32.0,874.0,794.23,573.3
2016,7,27,13,0,692.0,251.0,3.6,32.0,928.0,839.5,607.0
2016,7,27,13,15,689.0,250.0,3.65,32.0,918.0,830.25,600.83
2016,7,27,13,30,686.0,249.0,3.7,32.0,908.0,818.14,593.11
2016,7,27,13,45,688.5,241.5,3.75,32.5,892.0,802.07,581.73
2016,7,27,14,0,691.0,234.0,3.8,33.0,876.0,783.05,568.35
2016,7,27,14,15,545.5,303.5,3.8,33.0,801.5,711.74,517.38
2016,7,27,14,30,400.0,373.0,3.8,33.0,727.0,644.48,468.81
2016,7,27,14,45,449.5,339.5,3.8,33.0,723.0,637.38,465.41
2016,7,27,15,0,499.0,306.0,3.8,33.0,719.0,625.24,457.95
2016,7,27,15,15,511.0,282.5,3.8,32.5,688.0,591.86,435.77
2016,7,27,15,30,523.0,259.0,3.8,32.0,657.0,555.88,411.26
2016,7,27,15,45,530.0,237.0,3.85,32.0,619.0,515.77,382.33
2016,7,27,16,0,537.0,215.0,3.9,32.0,581.0,473.57,351.11
2016,7,27,16,15,304.5,234.0,3.85,32.0,438.5,346.37,257.26
2016,7,27,16,30,72.0,253.0,3.8,32.0,296.0,239.88,178.8
2016,7,27,16,45,36.0,175.5,3.75,32.0,197.0,158.81,117.9
2016,7,27,17,0,0.0,98.0,3.7,32.0,98.0,81.23,58.64
2016,7,27,17,15,0.0,85.5,3.4,31.5,85.5,70.89,50.87
2016,7,27,17,30,0.0,73.0,3.1,31.0,73.0,60.55,42.94
2016,7,27,17,45,0.0,61.0,2.8,30.5,61.0,50.52,35.12
2016,7,27,18,0,0.0,49.0,2.5,30.0,49.0,40.52,27.18
2016,7,27,18,15,0.0,38.0,2.3,29.0,38.0,31.38,20.94
2016,7,27,18,30,0.0,27.0,2.1,28.0,27.0,22.26,13.13
2016,7,27,18,45,0.0,17.5,1.9,27.5,17.5,14.4,6.27
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,6.57,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.41,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,6.83,0.0
2016,7,28,6,15,19.5,27.5,2.1,25.0,30.5,22.18,10.39
2016,7,28,6,30,39.0,47.0,2.2,25.0,53.0,37.07,25.27
2016,7,28,6,45,70.0,70.0,2.3,25.5,85.0,53.17,39.5
2016,7,28,7,0,101.0,93.0,2.4,26.0,117.0,71.09,51.68
2016,7,28,7,15,124.5,115.0,2.45,26.0,152.5,98.32,70.25
2016,7,28,7,30,148.0,137.0,2.5,26.0,188.0,128.59,92.57
2016,7,28,7,45,124.5,161.5,2.6,26.5,210.0,154.31,113.88
2016,7,28,8,0,101.0,186.0,2.7,27.0,232.0,176.1,132.01
2016,7,28,8,15,153.0,210.5,2.75,27.5,290.0,221.49,166.06
2016,7,28,8,30,205.0,235.0,2.8,28.0,348.0,271.34,203.59
2016,7,28,8,45,218.5,259.0,2.85,28.5,390.0,310.02,232.94
2016,7,28,9,0,232.0,283.0,2.9,29.0,432.0,349.79,262.6
2016,7,28,9,15,280.0,297.0,2.85,29.0,490.0,404.78,303.43
2016,7,28,9,30,328.0,311.0,2.8,29.0,548.0,459.52,343.56
2016,7,28,9,45,560.5,220.5,2.8,29.5,654.5,550.58,410.78
2016,7,28,10,0,793.0,130.0,2.8,30.0,761.0,645.47,479.83
2016,7,28,10,15,803.0,132.5,2.75,30.0,796.5,685.03,507.23
2016,7,28,10,30,813.0,135.0,2.7,30.0,832.0,722.54,532.97
2016,7,28,10,45,821.0,136.0,2.7,30.5,861.0,748.2,549.58
2016,7,28,11,0,829.0,137.0,2.7,31.0,890.0,777.21,567.2
2016,7,28,11,15,834.0,138.5,2.7,31.0,911.5,801.49,582.57
2016,7,28,11,30,839.0,140.0,2.7,31.0,933.0,822.77,595.98
2016,7,28,11,45,842.5,140.5,2.7,31.5,947.0,838.85,604.78
2016,7,28,12,0,846.0,141.0,2.7,32.0,961.0,851.75,611.55
2016,7,28,12,15,847.0,141.0,2.7,32.0,967.0,858.89,615.89
2016,7,28,12,30,848.0,141.0,2.7,32.0,973.0,862.86,618.31
2016,7,28,12,45,847.0,141.5,2.75,32.0,970.5,862.38,618.31
2016,7,28,13,0,846.0,142.0,2.8,32.0,968.0,858.79,616.41
2016,7,28,13,15,844.0,141.5,2.8,32.0,958.0,850.34,611.13
2016,7,28,13,30,842.0,141.0,2.8,32.0,948.0,838.68,603.87
2016,7,28,13,45,426.5,187.5,2.85,32.0,596.5,539.85,398.54
2016,7,28,14,0,11.0,234.0,2.9,32.0,245.0,206.08,150.27
2016,7,28,14,15,5.5,168.5,2.95,32.0,174.0,145.8,105.97
2016,7,28,14,30,0.0,103.0,3.0,32.0,103.0,86.22,60.84
2016,7,28,14,45,0.5,124.5,3.05,32.0,125.0,104.55,75.01
2016,7,28,15,0,1.0,146.0,3.1,32.0,147.0,122.81,89.05
2016,7,28,15,15,10.5,207.5,3.1,31.5,216.0,180.35,133.19
2016,7,28,15,30,20.0,269.0,3.1,31.0,285.0,236.82,176.15
2016,7,28,15,45,26.5,267.5,3.1,31.0,287.0,241.66,180.06
2016,7,28,16,0,33.0,266.0,3.1,31.0,289.0,241.24,180.12
2016,7,28,16,15,32.0,246.5,3.05,30.5,267.0,221.53,165.95
2016,7,28,16,30,31.0,227.0,3.0,30.0,245.0,201.94,151.73
2016,7,28,16,45,49.5,215.5,3.0,30.0,242.0,196.02,147.24
2016,7,28,17,0,68.0,204.0,3.0,30.0,239.0,187.83,140.62
2016,7,28,17,15,64.0,180.0,2.75,29.5,209.5,161.99,120.85
2016,7,28,17,30,60.0,156.0,2.5,29.0,180.0,136.75,101.4
2016,7,28,17,45,51.0,132.5,2.3,29.0,150.5,111.86,82.2
2016,7,28,18,0,42.0,109.0,2.1,29.0,121.0,88.32,64.22
2016,7,28,18,15,29.0,86.5,2.0,28.5,94.0,66.86,50.82
2016,7,28,18,30,16.0,64.0,1.9,28.0,67.0,49.88,36.26
2016,7,28,18,45,8.0,42.5,1.8,27.5,44.0,34.1,22.46
2016,7,28,19,0,0.0,21.0,1.7,27.0,21.0,17.35,6.46
2016,7,28,19,15,0.0,10.5,1.85,26.5,10.5,8.96,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,9.39,0.0
2016,7,29,6,15,104.5,29.5,1.45,25.0,43.5,23.03,10.69
2016,7,29,6,30,209.0,48.0,1.5,25.0,76.0,36.52,24.78
2016,7,29,6,45,292.5,62.0,1.55,25.5,121.5,46.68,34.0
2016,7,29,7,0,376.0,76.0,1.6,26.0,167.0,61.89,41.73
2016,7,29,7,15,436.0,86.5,1.75,26.0,218.0,101.3,61.43
2016,7,29,7,30,496.0,97.0,1.9,26.0,269.0,147.53,92.78
2016,7,29,7,45,540.5,104.0,2.1,26.5,322.0,197.09,131.01
2016,7,29,8,0,585.0,111.0,2.3,27.0,375.0,248.66,172.63
2016,7,29,8,15,616.5,117.5,2.3,27.0,427.0,299.93,215.19
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,353.62,259.24
2016,7,29,8,45,679.5,125.5,2.35,27.5,530.0,405.01,300.33
2016,7,29,9,0,711.0,127.0,2.4,28.0,581.0,458.05,341.63
2016,7,29,9,15,520.0,218.5,2.35,28.5,564.0,470.9,351.71
2016,7,29,9,30,329.0,310.0,2.3,29.0,547.0,460.4,342.9
2016,7,29,9,45,302.0,338.5,2.3,29.5,566.0,485.01,359.73
2016,7,29,10,0,275.0,367.0,2.3,30.0,585.0,506.57,373.67
2016,7,29,10,15,296.5,380.0,2.2,30.0,625.5,545.43,400.59
2016,7,29,10,30,318.0,393.0,2.1,30.0,666.0,584.76,427.28
2016,7,29,10,45,576.0,263.5,2.05,30.5,778.5,688.37,501.67
2016,7,29,11,0,834.0,134.0,2.0,31.0,891.0,780.74,565.54
2016,7,29,11,15,633.0,265.5,1.9,31.0,848.5,768.01,551.51
2016,7,29,11,30,432.0,397.0,1.8,31.0,806.0,728.95,520.06
2016,7,29,11,45,416.0,409.0,1.7,31.5,807.5,733.95,521.31
2016,7,29,12,0,400.0,421.0,1.6,32.0,809.0,730.01,516.44
2016,7,29,12,15,410.5,422.5,1.55,32.0,822.5,750.86,529.5
2016,7,29,12,30,421.0,424.0,1.5,32.0,836.0,763.27,536.96
2016,7,29,12,45,368.5,446.0,1.45,32.5,806.5,730.78,513.32
2016,7,29,13,0,316.0,468.0,1.4,33.0,777.0,703.13,493.1
2016,7,29,13,15,592.0,296.0,1.4,33.0,866.5,791.2,557.12
2016,7,29,13,30,868.0,124.0,1.4,33.0,956.0,848.37,596.44
2016,7,29,13,45,867.0,121.5,1.45,33.5,939.0,832.05,585.31
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,812.36,572.84
2016,7,29,14,15,860.5,117.5,1.55,34.0,896.5,786.74,557.75
2016,7,29,14,30,855.0,116.0,1.6,34.0,871.0,758.16,540.67
2016,7,29,14,45,818.5,132.0,1.7,34.0,832.0,719.51,516.19
2016,7,29,15,0,782.0,148.0,1.8,34.0,793.0,686.0,493.83
2016,7,29,15,15,770.0,145.0,1.9,34.0,754.5,645.31,466.72
2016,7,29,15,30,758.0,142.0,2.0,34.0,716.0,603.01,437.77
2016,7,29,15,45,746.5,136.0,2.1,34.0,672.5,556.97,405.4
2016,7,29,16,0,735.0,130.0,2.2,34.0,629.0,509.78,371.18
2016,7,29,16,15,715.0,126.0,2.2,33.5,581.0,458.18,333.17
2016,7,29,16,30,695.0,122.0,2.2,33.0,533.0,407.57,294.65
2016,7,29,16,45,670.0,116.0,2.25,33.0,481.5,353.87,252.32
2016,7,29,17,0,645.0,110.0,2.3,33.0,430.0,301.5,210.09
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.0,247.67,166.8
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,196.97,126.35
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,146.12,88.21
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,100.7,58.35
2016,7,29,18,15,406.0,69.0,1.45,30.0,169.5,56.63,36.93
2016,7,29,18,30,337.0,58.0,1.4,29.0,120.0,44.03,31.22
2016,7,29,18,45,236.5,42.5,1.4,28.5,79.0,32.55,21.05
2016,7,29,19,0,136.0,27.0,1.4,28.0,38.0,20.86,8.44
2016,7,29,19,15,68.0,13.5,1.55,27.5,19.0,11.52,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,9.39,0.0
2016,7,30,6,15,152.0,27.5,1.4,24.5,45.5,21.27,9.13
2016,7,30,6,30,267.0,44.0,1.6,25.0,79.0,33.78,22.47
2016,7,30,6,45,369.5,53.5,1.85,25.5,127.5,42.58,30.52
2016,7,30,7,0,472.0,63.0,2.1,26.0,176.0,56.37,35.93
2016,7,30,7,15,529.5,70.5,2.15,26.5,228.5,98.9,55.87
2016,7,30,7,30,587.0,78.0,2.2,27.0,281.0,148.03,88.98
2016,7,30,7,45,636.5,81.0,2.3,27.5,336.5,198.01,127.61
2016,7,30,8,0,686.0,84.0,2.4,28.0,392.0,252.88,172.21
2016,7,30,8,15,410.5,160.5,2.4,28.5,351.5,268.87,195.4
2016,7,30,8,30,135.0,237.0,2.4,29.0,311.0,248.26,186.1
2016,7,30,8,45,463.0,167.0,2.4,29.5,455.5,347.03,257.72
2016,7,30,9,0,791.0,97.0,2.4,30.0,600.0,471.99,349.38
2016,7,30,9,15,806.0,99.5,2.35,30.0,646.5,521.94,387.4
2016,7,30,9,30,821.0,102.0,2.3,30.0,693.0,569.61,423.06
2016,7,30,9,45,835.0,103.0,2.3,30.5,735.0,615.08,455.47
2016,7,30,10,0,849.0,104.0,2.3,31.0,777.0,659.14,485.94
2016,7,30,10,15,857.5,106.0,2.3,31.5,813.0,698.6,512.4
2016,7,30,10,30,866.0,108.0,2.3,32.0,849.0,735.74,536.65
2016,7,30,10,45,874.0,108.0,2.35,32.5,878.0,768.2,556.55
2016,7,30,11,0,882.0,108.0,2.4,33.0,907.0,797.92,574.38
2016,7,30,11,15,886.0,109.0,2.45,33.0,928.5,822.4,589.88
2016,7,30,11,30,890.0,110.0,2.5,33.0,950.0,843.65,603.34
2016,7,30,11,45,893.5,110.0,2.55,33.5,964.0,860.28,612.62
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,873.52,619.79
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.0,881.19,624.75
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,885.41,627.65
2016,7,30,12,45,897.0,111.0,2.8,34.5,987.5,884.5,626.44
2016,7,30,13,0,896.0,111.0,2.9,35.0,985.0,880.18,623.17
2016,7,30,13,15,894.0,110.5,2.95,35.0,974.5,871.14,617.93
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,858.66,610.57
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,840.72,599.73
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,819.51,586.81
2016,7,30,14,15,876.5,108.5,3.15,35.0,901.0,793.4,570.66
2016,7,30,14,30,871.0,107.0,3.2,35.0,875.0,764.29,552.46
2016,7,30,14,45,862.5,106.0,3.25,35.0,842.0,730.57,530.93
2016,7,30,15,0,854.0,105.0,3.3,35.0,809.0,694.36,506.25
2016,7,30,15,15,844.0,103.0,3.3,35.0,770.0,653.96,478.02
2016,7,30,15,30,834.0,101.0,3.3,35.0,731.0,611.6,447.79
2016,7,30,15,45,818.5,99.5,3.35,35.0,686.5,564.81,413.82
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,517.77,378.73
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.0,466.04,339.93
2016,7,30,16,30,767.0,92.0,3.4,34.0,544.0,414.15,299.75
2016,7,30,16,45,739.0,89.5,3.4,34.0,491.5,359.15,255.66
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,305.64,211.84
2016,7,30,17,15,678.5,82.0,3.2,33.5,385.5,247.9,164.87
2016,7,30,17,30,646.0,77.0,3.0,33.0,332.0,195.21,122.17
2016,7,30,17,45,595.5,71.5,2.8,32.5,278.5,142.55,82.32
2016,7,30,18,0,545.0,66.0,2.6,32.0,225.0,95.28,51.34
2016,7,30,18,15,475.5,58.0,2.5,31.0,174.5,51.29,31.69
2016,7,30,18,30,406.0,50.0,2.4,30.0,124.0,39.91,27.63
2016,7,30,18,45,296.0,37.5,2.35,29.5,81.5,30.33,19.09
2016,7,30,19,0,186.0,25.0,2.3,29.0,39.0,19.45,6.96
2016,7,30,19,15,93.0,12.5,2.45,28.5,19.5,10.67,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
