Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,32.0,10.0,2.1,25.0,11.0,8.54,0.0
2016,7,31,6,15,148.0,26.5,2.3,25.0,44.0,20.51,8.18
2016,7,31,6,30,264.0,43.0,2.5,25.0,77.0,33.03,21.8
2016,7,31,6,45,366.5,52.0,2.7,25.5,125.0,41.34,29.45
2016,7,31,7,0,469.0,61.0,2.9,26.0,173.0,55.54,34.78
2016,7,31,7,15,526.5,69.0,2.95,26.5,225.5,98.44,55.44
2016,7,31,7,30,584.0,77.0,3.0,27.0,278.0,147.93,89.13
2016,7,31,7,45,633.5,80.0,3.15,27.5,333.0,197.86,127.96
2016,7,31,8,0,683.0,83.0,3.3,28.0,388.0,252.68,172.77
2016,7,31,8,15,711.0,87.0,3.3,28.0,441.0,308.47,219.82
2016,7,31,8,30,739.0,91.0,3.3,28.0,494.0,363.45,265.78
2016,7,31,8,45,521.0,179.5,3.3,28.5,477.5,383.59,286.12
2016,7,31,9,0,303.0,268.0,3.3,29.0,461.0,378.06,283.89
2016,7,31,9,15,556.5,186.5,3.3,29.5,574.0,469.33,352.1
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,567.93,425.26
2016,7,31,9,45,525.0,239.0,3.35,30.5,625.0,546.67,407.11
2016,7,31,10,0,240.0,373.0,3.4,31.0,563.0,484.57,358.51
2016,7,31,10,15,273.5,384.0,3.4,31.5,610.5,535.49,394.31
2016,7,31,10,30,307.0,395.0,3.4,32.0,658.0,581.23,425.52
2016,7,31,10,45,320.0,406.5,3.45,32.5,689.0,612.82,446.32
2016,7,31,11,0,333.0,418.0,3.5,33.0,720.0,643.87,466.58
2016,7,31,11,15,367.0,411.5,3.5,33.0,752.0,675.36,488.37
2016,7,31,11,30,401.0,405.0,3.5,33.0,784.0,713.56,514.41
2016,7,31,11,45,644.5,259.0,3.55,33.5,878.0,800.78,577.69
2016,7,31,12,0,888.0,113.0,3.6,34.0,972.0,870.85,624.55
2016,7,31,12,15,684.5,266.5,3.65,34.0,931.5,855.69,612.22
2016,7,31,12,30,481.0,420.0,3.7,34.0,891.0,815.88,580.5
2016,7,31,12,45,682.5,268.5,3.8,34.5,934.5,858.51,613.8
2016,7,31,13,0,884.0,117.0,3.9,35.0,978.0,877.4,627.15
2016,7,31,13,15,659.5,262.0,3.95,35.0,900.0,824.27,590.35
2016,7,31,13,30,435.0,407.0,4.0,35.0,822.0,751.75,536.96
2016,7,31,13,45,650.5,262.5,4.05,35.0,870.5,797.33,573.71
2016,7,31,14,0,866.0,118.0,4.1,35.0,919.0,815.81,589.28
2016,7,31,14,15,860.0,117.0,4.1,34.5,893.5,790.1,573.8
2016,7,31,14,30,854.0,116.0,4.1,34.0,868.0,761.46,556.5
2016,7,31,14,45,831.0,123.5,4.15,34.0,832.0,725.12,532.22
2016,7,31,15,0,808.0,131.0,4.2,34.0,796.0,692.33,509.09
2016,7,31,15,15,796.5,128.5,4.2,34.0,757.5,651.32,480.09
2016,7,31,15,30,785.0,126.0,4.2,34.0,719.0,608.6,449.31
2016,7,31,15,45,769.0,123.5,4.2,34.0,674.5,561.82,414.93
2016,7,31,16,0,753.0,121.0,4.2,34.0,630.0,514.23,379.14
2016,7,31,16,15,733.5,117.0,4.15,33.5,581.5,463.09,340.51
2016,7,31,16,30,714.0,113.0,4.1,33.0,533.0,410.34,299.58
2016,7,31,16,45,687.0,108.5,4.1,33.0,481.5,356.08,255.98
2016,7,31,17,0,660.0,104.0,4.1,33.0,430.0,303.33,212.74
2016,7,31,17,15,624.5,98.0,3.85,32.5,377.0,248.9,168.41
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,197.59,126.95
2016,7,31,17,45,537.0,85.0,3.4,31.5,270.5,146.54,88.31
2016,7,31,18,0,485.0,78.0,3.2,31.0,217.0,101.22,58.29
2016,7,31,18,15,412.5,67.5,3.1,30.5,167.5,56.67,36.28
2016,7,31,18,30,340.0,57.0,3.0,30.0,118.0,43.36,30.46
2016,7,31,18,45,230.5,42.0,2.9,29.5,77.0,32.19,20.53
2016,7,31,19,0,121.0,27.0,2.8,29.0,36.0,20.85,7.25
2016,7,31,19,15,60.5,13.5,2.9,28.5,18.0,11.52,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.12,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,23.46,9.7
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,40.71,28.09
2016,8,1,6,45,229.5,68.5,3.05,25.5,117.0,51.85,38.29
2016,8,1,7,0,344.0,83.0,3.4,26.0,165.0,68.42,46.19
2016,8,1,7,15,408.0,95.0,3.45,26.5,217.0,107.99,67.33
2016,8,1,7,30,472.0,107.0,3.5,27.0,269.0,154.94,99.53
2016,8,1,7,45,547.5,107.0,3.6,27.5,327.0,204.61,136.82
2016,8,1,8,0,623.0,107.0,3.7,28.0,385.0,259.18,180.0
2016,8,1,8,15,655.0,113.0,3.7,28.5,438.5,312.66,224.26
2016,8,1,8,30,687.0,119.0,3.7,29.0,492.0,368.54,269.8
2016,8,1,8,45,722.0,118.5,3.75,30.0,545.5,422.0,312.02
2016,8,1,9,0,757.0,118.0,3.8,31.0,599.0,478.57,355.3
2016,8,1,9,15,774.0,121.5,3.75,31.5,646.0,529.15,393.54
2016,8,1,9,30,791.0,125.0,3.7,32.0,693.0,579.22,430.23
2016,8,1,9,45,808.5,125.5,3.7,32.5,736.5,626.07,463.74
2016,8,1,10,0,826.0,126.0,3.7,33.0,780.0,671.85,495.59
2016,8,1,10,15,835.5,128.5,3.65,33.5,816.0,707.48,519.57
2016,8,1,10,30,845.0,131.0,3.6,34.0,852.0,745.11,544.21
2016,8,1,10,45,854.5,131.0,3.55,34.5,882.0,778.16,564.74
2016,8,1,11,0,864.0,131.0,3.5,35.0,912.0,808.61,582.69
2016,8,1,11,15,868.5,132.0,3.5,35.0,934.0,833.06,597.99
2016,8,1,11,30,873.0,133.0,3.5,35.0,956.0,854.35,611.26
2016,8,1,11,45,879.0,132.0,3.5,35.5,971.0,871.95,620.88
2016,8,1,12,0,885.0,131.0,3.5,36.0,986.0,886.29,628.42
2016,8,1,12,15,885.5,131.0,3.5,36.0,991.5,893.38,632.68
2016,8,1,12,30,886.0,131.0,3.5,36.0,997.0,897.08,634.91
2016,8,1,12,45,887.0,130.0,3.5,36.5,995.0,897.03,633.54
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,893.62,630.15
2016,8,1,13,15,885.5,128.0,3.5,37.0,982.0,883.76,624.06
2016,8,1,13,30,883.0,127.0,3.5,37.0,971.0,870.51,615.92
2016,8,1,13,45,880.0,125.0,3.55,37.5,952.5,852.57,603.84
2016,8,1,14,0,877.0,123.0,3.6,38.0,934.0,831.3,589.68
2016,8,1,14,15,871.0,122.0,3.6,37.5,907.5,805.29,574.66
2016,8,1,14,30,865.0,121.0,3.6,37.0,881.0,776.28,557.58
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.0,742.11,535.65
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,705.4,510.82
2016,8,1,15,15,838.0,114.5,3.7,37.0,775.0,663.93,482.07
2016,8,1,15,30,827.0,112.0,3.7,37.0,735.0,620.57,451.39
2016,8,1,15,45,813.0,109.0,3.75,37.0,690.0,575.35,418.75
2016,8,1,16,0,799.0,106.0,3.8,37.0,645.0,526.3,382.56
2016,8,1,16,15,780.0,103.0,3.8,36.5,595.5,474.03,343.71
2016,8,1,16,30,761.0,100.0,3.8,36.0,546.0,421.7,303.57
2016,8,1,16,45,734.5,96.0,3.8,36.0,493.0,365.92,259.25
2016,8,1,17,0,708.0,92.0,3.8,36.0,440.0,309.13,213.33
2016,8,1,17,15,673.5,87.0,3.55,35.0,385.5,253.12,168.36
2016,8,1,17,30,639.0,82.0,3.3,34.0,331.0,200.03,125.87
2016,8,1,17,45,587.0,76.0,3.05,33.5,277.0,146.83,85.67
2016,8,1,18,0,535.0,70.0,2.8,33.0,223.0,99.25,54.34
2016,8,1,18,15,462.0,60.5,2.8,32.0,172.0,54.3,33.4
2016,8,1,18,30,389.0,51.0,2.8,31.0,121.0,40.83,28.21
2016,8,1,18,45,271.0,38.0,2.85,30.5,78.5,29.36,18.09
2016,8,1,19,0,153.0,25.0,2.9,30.0,36.0,19.4,5.6
2016,8,1,19,15,76.5,12.5,3.15,29.5,18.0,10.67,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,7.68,0.0
2016,8,2,6,15,119.0,27.0,1.7,24.5,41.5,20.84,7.48
2016,8,2,6,30,223.0,45.0,1.9,25.0,74.0,34.4,22.84
2016,8,2,6,45,329.0,56.0,2.15,25.5,121.5,42.57,30.45
2016,8,2,7,0,435.0,67.0,2.4,26.0,169.0,61.6,39.08
2016,8,2,7,15,495.0,76.0,2.45,26.5,221.5,103.75,60.49
2016,8,2,7,30,555.0,85.0,2.5,27.0,274.0,152.91,94.27
2016,8,2,7,45,612.5,87.0,2.55,27.5,330.0,202.28,132.33
2016,8,2,8,0,670.0,89.0,2.6,28.0,386.0,257.52,176.99
2016,8,2,8,15,699.0,93.5,2.6,28.5,439.5,311.3,221.73
2016,8,2,8,30,728.0,98.0,2.6,29.0,493.0,369.07,268.77
2016,8,2,8,45,755.0,99.5,2.6,30.0,544.5,422.55,310.91
2016,8,2,9,0,782.0,101.0,2.6,31.0,596.0,477.07,352.39
2016,8,2,9,15,797.5,104.0,2.55,31.5,643.0,527.6,390.2
2016,8,2,9,30,813.0,107.0,2.5,32.0,690.0,577.43,426.23
2016,8,2,9,45,827.0,108.5,2.45,32.5,732.5,621.3,457.03
2016,8,2,10,0,841.0,110.0,2.4,33.0,775.0,665.7,487.21
2016,8,2,10,15,850.0,112.0,2.4,33.0,810.5,705.38,514.59
2016,8,2,10,30,859.0,114.0,2.4,33.0,846.0,742.79,539.9
2016,8,2,10,45,866.0,115.0,2.4,33.5,875.5,775.3,559.32
2016,8,2,11,0,873.0,116.0,2.4,34.0,905.0,805.02,576.7
2016,8,2,11,15,877.5,117.0,2.4,34.5,927.0,829.76,590.72
2016,8,2,11,30,882.0,118.0,2.4,35.0,949.0,851.31,602.65
2016,8,2,11,45,886.5,117.5,2.45,35.5,963.0,868.26,612.0
2016,8,2,12,0,891.0,117.0,2.5,36.0,977.0,881.87,619.29
2016,8,2,12,15,892.0,117.0,2.55,36.0,983.0,889.48,624.17
2016,8,2,12,30,893.0,117.0,2.6,36.0,989.0,893.67,627.02
2016,8,2,12,45,893.5,116.5,2.7,36.5,987.0,893.57,626.36
2016,8,2,13,0,894.0,116.0,2.8,37.0,985.0,890.06,623.65
2016,8,2,13,15,892.0,115.5,2.85,37.0,974.5,880.92,618.43
2016,8,2,13,30,890.0,115.0,2.9,37.0,964.0,868.34,611.13
2016,8,2,13,45,886.5,113.5,3.0,37.0,945.5,850.19,600.63
2016,8,2,14,0,883.0,112.0,3.1,37.0,927.0,828.7,587.97
2016,8,2,14,15,877.0,111.0,3.15,37.0,901.0,802.44,571.91
2016,8,2,14,30,871.0,110.0,3.2,37.0,875.0,773.17,553.82
2016,8,2,14,45,863.0,108.5,3.3,37.0,842.0,739.14,532.68
2016,8,2,15,0,855.0,107.0,3.4,37.0,809.0,702.58,508.29
2016,8,2,15,15,844.5,105.0,3.45,36.5,769.5,661.56,481.08
2016,8,2,15,30,834.0,103.0,3.5,36.0,730.0,618.6,451.74
2016,8,2,15,45,819.0,101.0,3.55,36.0,685.0,571.35,417.61
2016,8,2,16,0,804.0,99.0,3.6,36.0,640.0,524.03,382.48
2016,8,2,16,15,785.5,96.0,3.6,35.5,591.0,471.69,343.43
2016,8,2,16,30,767.0,93.0,3.6,35.0,542.0,419.25,303.03
2016,8,2,16,45,740.0,90.0,3.6,35.0,489.0,363.81,258.76
2016,8,2,17,0,713.0,87.0,3.6,35.0,436.0,309.78,214.65
2016,8,2,17,15,679.5,82.0,3.4,34.5,382.0,251.39,167.32
2016,8,2,17,30,646.0,77.0,3.2,34.0,328.0,198.12,124.21
2016,8,2,17,45,593.0,71.5,3.0,33.5,274.0,144.72,83.78
2016,8,2,18,0,540.0,66.0,2.8,33.0,220.0,97.05,52.3
2016,8,2,18,15,467.5,57.5,2.65,32.0,169.0,52.52,31.63
2016,8,2,18,30,395.0,49.0,2.5,31.0,118.0,39.23,26.87
2016,8,2,18,45,276.5,36.5,2.45,30.5,76.5,29.62,18.24
2016,8,2,19,0,158.0,24.0,2.4,30.0,35.0,18.65,4.33
2016,8,2,19,15,79.0,12.0,2.55,29.5,17.5,10.24,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,137.0,20.0,1.4,25.5,37.0,15.54,3.67
2016,8,3,6,30,274.0,40.0,1.6,26.0,74.0,30.86,19.79
2016,8,3,6,45,373.0,50.0,1.8,26.5,122.0,39.87,28.03
2016,8,3,7,0,472.0,60.0,2.0,27.0,170.0,57.63,34.72
2016,8,3,7,15,531.0,68.0,2.0,27.5,223.0,101.28,56.7
2016,8,3,7,30,590.0,76.0,2.0,28.0,276.0,151.73,91.41
2016,8,3,7,45,637.5,79.5,2.05,28.5,331.5,202.44,130.94
2016,8,3,8,0,685.0,83.0,2.1,29.0,387.0,257.84,175.98
2016,8,3,8,15,713.5,87.5,2.1,29.5,440.0,314.61,222.78
2016,8,3,8,30,742.0,92.0,2.1,30.0,493.0,370.72,268.27
2016,8,3,8,45,765.5,94.5,2.1,30.5,544.5,424.4,310.86
2016,8,3,9,0,789.0,97.0,2.1,31.0,596.0,478.76,352.61
2016,8,3,9,15,804.5,100.0,2.1,31.5,643.0,529.68,390.55
2016,8,3,9,30,820.0,103.0,2.1,32.0,690.0,578.06,425.5
2016,8,3,9,45,832.0,105.5,2.1,32.5,732.0,623.9,457.56
2016,8,3,10,0,844.0,108.0,2.1,33.0,774.0,668.15,487.57
2016,8,3,10,15,853.0,109.5,2.1,33.5,810.0,707.55,513.52
2016,8,3,10,30,862.0,111.0,2.1,34.0,846.0,744.67,537.17
2016,8,3,10,45,868.5,112.5,2.15,34.5,875.0,777.38,556.78
2016,8,3,11,0,875.0,114.0,2.2,35.0,904.0,807.26,574.43
2016,8,3,11,15,879.5,115.0,2.25,35.0,926.0,832.09,589.93
2016,8,3,11,30,884.0,116.0,2.3,35.0,948.0,853.71,603.44
2016,8,3,11,45,886.5,117.0,2.35,35.5,961.5,870.33,612.57
2016,8,3,12,0,889.0,118.0,2.4,36.0,975.0,883.54,619.6
2016,8,3,12,15,890.0,118.0,2.45,36.0,981.0,891.14,624.47
2016,8,3,12,30,891.0,118.0,2.5,36.0,987.0,895.3,627.32
2016,8,3,12,45,891.0,117.5,2.55,36.5,985.0,894.75,626.02
2016,8,3,13,0,891.0,117.0,2.6,37.0,983.0,890.78,622.7
2016,8,3,13,15,889.0,116.5,2.65,37.0,972.0,881.62,617.53
2016,8,3,13,30,887.0,116.0,2.7,37.0,961.0,869.03,610.28
2016,8,3,13,45,883.5,115.0,2.8,37.0,942.5,851.31,600.15
2016,8,3,14,0,880.0,114.0,2.9,37.0,924.0,830.27,587.89
2016,8,3,14,15,874.0,112.5,2.9,37.0,898.5,803.56,571.35
2016,8,3,14,30,868.0,111.0,2.9,37.0,873.0,773.86,552.84
2016,8,3,14,45,856.0,112.0,2.95,37.0,839.0,739.16,531.18
2016,8,3,15,0,844.0,113.0,3.0,37.0,805.0,702.19,506.41
2016,8,3,15,15,833.5,111.0,3.0,36.5,765.5,661.5,479.45
2016,8,3,15,30,823.0,109.0,3.0,36.0,726.0,618.9,450.44
2016,8,3,15,45,809.0,106.0,3.0,36.0,681.5,573.64,417.82
2016,8,3,16,0,795.0,103.0,3.0,36.0,637.0,524.59,381.71
2016,8,3,16,15,776.5,100.0,2.95,35.5,587.5,472.56,343.09
2016,8,3,16,30,758.0,97.0,2.9,35.0,538.0,420.45,303.17
2016,8,3,16,45,733.0,93.0,2.85,35.0,486.0,365.18,259.27
2016,8,3,17,0,708.0,89.0,2.8,35.0,434.0,311.13,215.35
2016,8,3,17,15,674.0,83.5,2.5,34.5,380.0,252.33,167.88
2016,8,3,17,30,640.0,78.0,2.2,34.0,326.0,198.71,124.66
2016,8,3,17,45,590.0,72.0,1.9,33.5,272.0,145.54,84.36
2016,8,3,18,0,540.0,66.0,1.6,33.0,218.0,97.75,52.65
2016,8,3,18,15,467.0,57.0,1.5,32.0,167.5,52.67,31.43
2016,8,3,18,30,394.0,48.0,1.4,31.0,117.0,38.46,26.2
2016,8,3,18,45,279.0,35.5,1.35,30.5,75.0,28.83,17.55
2016,8,3,19,0,164.0,23.0,1.3,30.0,33.0,17.9,2.94
2016,8,3,19,15,82.0,11.5,1.4,29.5,16.5,9.82,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,18.5,1.9,25.5,37.5,14.85,2.76
2016,8,4,6,30,308.0,37.0,2.1,26.0,75.0,30.13,19.13
2016,8,4,6,45,405.0,46.5,2.3,26.5,123.5,37.12,25.7
2016,8,4,7,0,502.0,56.0,2.5,27.0,172.0,56.16,32.58
2016,8,4,7,15,559.5,62.5,2.5,27.5,225.0,100.4,54.75
2016,8,4,7,30,617.0,69.0,2.5,28.0,278.0,151.19,89.92
2016,8,4,7,45,660.5,73.0,2.55,28.5,333.0,203.13,130.92
2016,8,4,8,0,704.0,77.0,2.6,29.0,388.0,261.71,178.9
2016,8,4,8,15,731.5,81.0,2.55,29.5,441.5,316.3,224.37
2016,8,4,8,30,759.0,85.0,2.5,30.0,495.0,372.63,270.32
2016,8,4,8,45,779.0,88.5,2.5,31.0,545.5,426.66,312.86
2016,8,4,9,0,799.0,92.0,2.5,32.0,596.0,481.0,354.05
2016,8,4,9,15,814.5,95.0,2.5,32.5,643.0,531.49,391.79
2016,8,4,9,30,830.0,98.0,2.5,33.0,690.0,581.53,427.95
2016,8,4,9,45,839.5,101.0,2.5,33.5,731.5,626.75,459.65
2016,8,4,10,0,849.0,104.0,2.5,34.0,773.0,670.16,489.16
2016,8,4,10,15,857.5,106.0,2.5,34.0,809.0,709.91,516.48
2016,8,4,10,30,866.0,108.0,2.5,34.0,845.0,747.32,541.35
2016,8,4,10,45,870.0,111.5,2.55,34.5,873.5,780.07,561.11
2016,8,4,11,0,874.0,115.0,2.6,35.0,902.0,809.84,578.78
2016,8,4,11,15,878.5,116.0,2.65,35.0,924.0,834.66,594.38
2016,8,4,11,30,883.0,117.0,2.7,35.0,946.0,856.29,607.95
2016,8,4,11,45,885.5,117.5,2.75,35.5,960.0,872.46,616.82
2016,8,4,12,0,888.0,118.0,2.8,36.0,974.0,885.23,623.59
2016,8,4,12,15,889.0,118.5,2.85,36.0,980.0,893.25,628.73
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,897.84,631.82
2016,8,4,12,45,887.0,121.0,3.0,36.5,983.0,896.8,630.48
2016,8,4,13,0,884.0,123.0,3.1,37.0,980.0,892.37,627.11
2016,8,4,13,15,881.5,122.0,3.1,37.0,969.5,882.37,620.99
2016,8,4,13,30,879.0,121.0,3.1,37.0,959.0,868.97,612.81
2016,8,4,13,45,705.0,239.5,3.15,37.0,903.0,831.44,587.81
2016,8,4,14,0,531.0,358.0,3.2,37.0,847.0,776.69,548.38
2016,8,4,14,15,693.5,238.5,3.2,37.0,858.0,788.17,560.58
2016,8,4,14,30,856.0,119.0,3.2,37.0,869.0,773.89,554.47
2016,8,4,14,45,848.0,117.5,3.25,37.0,835.5,740.18,533.15
2016,8,4,15,0,840.0,116.0,3.3,37.0,802.0,703.97,508.83
2016,8,4,15,15,829.0,113.5,3.3,36.5,763.0,662.56,481.3
2016,8,4,15,30,818.0,111.0,3.3,36.0,724.0,619.29,451.75
2016,8,4,15,45,805.5,107.5,3.35,36.0,679.5,574.7,419.63
2016,8,4,16,0,793.0,104.0,3.4,36.0,635.0,526.04,383.78
2016,8,4,16,15,774.0,101.0,3.35,35.5,586.0,473.76,344.86
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,421.44,304.68
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,366.06,260.61
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,311.69,216.32
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.0,253.2,168.95
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,199.85,125.79
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,146.08,84.74
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,97.36,52.03
2016,8,4,18,15,474.5,55.5,2.2,32.0,166.0,52.16,30.66
2016,8,4,18,30,402.0,47.0,2.1,31.0,115.0,37.73,25.57
2016,8,4,18,45,286.5,34.5,2.05,30.5,73.5,28.06,16.85
2016,8,4,19,0,171.0,22.0,2.0,30.0,32.0,17.16,1.36
2016,8,4,19,15,85.5,11.0,2.1,29.5,16.0,9.39,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,140.5,19.5,1.15,25.5,36.5,15.17,2.37
2016,8,5,6,30,281.0,39.0,1.3,26.0,73.0,30.15,19.11
2016,8,5,6,45,375.5,50.0,1.5,26.5,120.5,40.01,28.11
2016,8,5,7,0,470.0,61.0,1.7,27.0,168.0,60.49,36.05
2016,8,5,7,15,530.0,68.5,1.75,27.5,221.5,104.01,58.53
2016,8,5,7,30,590.0,76.0,1.8,28.0,275.0,154.48,93.57
2016,8,5,7,45,634.0,81.5,1.9,28.5,330.0,206.47,134.44
2016,8,5,8,0,678.0,87.0,2.0,29.0,385.0,262.81,180.35
2016,8,5,8,15,411.0,160.0,1.95,29.0,348.0,275.69,200.67
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,252.11,188.9
2016,8,5,8,45,462.5,168.0,1.85,29.5,452.5,355.82,264.41
2016,8,5,9,0,781.0,103.0,1.8,30.0,594.0,484.58,358.16
2016,8,5,9,15,796.5,106.0,1.75,30.5,641.0,535.33,395.12
2016,8,5,9,30,812.0,109.0,1.7,31.0,688.0,585.37,430.69
2016,8,5,9,45,823.5,111.5,1.65,31.5,729.5,628.44,460.3
2016,8,5,10,0,835.0,114.0,1.6,32.0,771.0,672.14,489.33
2016,8,5,10,15,547.0,259.5,1.6,32.5,698.5,634.99,458.67
2016,8,5,10,30,259.0,405.0,1.6,33.0,626.0,561.69,402.98
2016,8,5,10,45,282.5,415.0,1.6,33.5,663.0,598.94,427.8
2016,8,5,11,0,306.0,425.0,1.6,34.0,700.0,636.39,451.58
2016,8,5,11,15,588.5,275.0,1.65,34.0,821.0,755.08,535.65
2016,8,5,11,30,871.0,125.0,1.7,34.0,942.0,855.79,602.8
2016,8,5,11,45,608.5,285.5,1.75,34.5,860.5,804.33,564.78
2016,8,5,12,0,346.0,446.0,1.8,35.0,779.0,717.73,502.15
2016,8,5,12,15,606.0,290.5,1.85,35.0,878.0,819.59,575.15
2016,8,5,12,30,866.0,135.0,1.9,35.0,977.0,893.05,624.01
2016,8,5,12,45,862.0,136.5,2.0,35.0,973.5,890.63,622.76
2016,8,5,13,0,858.0,138.0,2.1,35.0,970.0,884.94,620.24
2016,8,5,13,15,855.5,137.5,2.15,35.0,959.0,875.58,615.04
2016,8,5,13,30,853.0,137.0,2.2,35.0,948.0,862.93,607.85
2016,8,5,13,45,845.0,138.0,2.3,35.0,928.0,843.66,596.87
2016,8,5,14,0,837.0,139.0,2.4,35.0,908.0,821.36,583.93
2016,8,5,14,15,830.5,137.5,2.45,35.0,882.0,795.21,568.09
2016,8,5,14,30,824.0,136.0,2.5,35.0,856.0,766.24,550.33
2016,8,5,14,45,807.5,138.0,2.6,35.0,821.0,736.85,531.55
2016,8,5,15,0,791.0,140.0,2.7,35.0,786.0,698.37,505.97
2016,8,5,15,15,778.5,137.5,2.75,34.5,746.5,656.84,478.67
2016,8,5,15,30,766.0,135.0,2.8,34.0,707.0,613.72,449.48
2016,8,5,15,45,750.5,131.0,2.9,34.0,662.5,566.16,415.59
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,517.79,380.16
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,465.21,341.09
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,413.53,301.49
2016,8,5,16,45,504.0,152.0,2.9,33.0,429.0,327.46,237.27
2016,8,5,17,0,315.0,185.0,2.9,33.0,338.0,259.25,187.48
2016,8,5,17,15,443.0,139.0,2.65,32.5,324.5,237.31,165.43
2016,8,5,17,30,571.0,93.0,2.4,32.0,311.0,199.31,129.08
2016,8,5,17,45,527.0,83.0,2.15,32.0,259.0,147.34,88.99
2016,8,5,18,0,483.0,73.0,1.9,32.0,207.0,100.22,56.68
2016,8,5,18,15,407.5,62.5,1.8,31.5,157.5,57.07,35.11
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,39.75,27.21
2016,8,5,18,45,228.5,36.5,1.65,30.5,68.5,28.13,16.82
2016,8,5,19,0,125.0,21.0,1.6,30.0,29.0,16.31,0.0
2016,8,5,19,15,62.5,10.5,1.65,29.5,14.5,8.96,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,20.0,1.8,25.5,34.0,15.51,1.86
2016,8,6,6,30,231.0,40.0,2.0,26.0,68.0,30.74,19.52
2016,8,6,6,45,320.5,53.0,2.25,26.5,113.5,40.39,28.4
2016,8,6,7,0,410.0,66.0,2.5,27.0,159.0,61.91,37.72
2016,8,6,7,15,472.0,75.0,2.6,27.5,211.0,105.39,61.73
2016,8,6,7,30,534.0,84.0,2.7,28.0,263.0,154.12,95.84
2016,8,6,7,45,581.5,90.0,2.85,28.5,317.5,204.18,135.13
2016,8,6,8,0,629.0,96.0,3.0,29.0,372.0,259.09,179.8
2016,8,6,8,15,432.5,161.0,2.95,29.5,362.5,284.89,207.73
2016,8,6,8,30,236.0,226.0,2.9,30.0,353.0,286.12,213.39
2016,8,6,8,45,491.0,169.0,2.9,30.5,467.0,370.68,275.54
2016,8,6,9,0,746.0,112.0,2.9,31.0,581.0,477.82,354.77
2016,8,6,9,15,763.5,115.5,2.85,31.5,627.5,528.53,392.37
2016,8,6,9,30,781.0,119.0,2.8,32.0,674.0,578.81,428.68
2016,8,6,9,45,795.5,120.5,2.8,32.5,716.5,624.62,460.94
2016,8,6,10,0,810.0,122.0,2.8,33.0,759.0,669.14,491.42
2016,8,6,10,15,820.0,124.0,2.8,33.5,795.0,704.25,514.83
2016,8,6,10,30,830.0,126.0,2.8,34.0,831.0,741.55,539.08
2016,8,6,10,45,837.0,128.0,2.8,34.5,860.0,774.19,558.74
2016,8,6,11,0,844.0,130.0,2.8,35.0,889.0,804.11,576.34
2016,8,6,11,15,849.0,131.5,2.75,35.0,911.0,829.08,591.5
2016,8,6,11,30,854.0,133.0,2.7,35.0,933.0,850.97,604.63
2016,8,6,11,45,856.5,134.0,2.7,35.5,946.5,867.08,613.15
2016,8,6,12,0,859.0,135.0,2.7,36.0,960.0,879.89,619.61
2016,8,6,12,15,860.0,135.5,2.65,36.0,966.0,887.62,623.87
2016,8,6,12,30,861.0,136.0,2.6,36.0,972.0,892.04,626.14
2016,8,6,12,45,859.0,136.5,2.55,36.5,969.0,890.51,623.48
2016,8,6,13,0,857.0,137.0,2.5,37.0,966.0,885.69,618.9
2016,8,6,13,15,854.5,136.5,2.45,37.0,955.5,876.29,612.85
2016,8,6,13,30,852.0,136.0,2.4,37.0,945.0,863.59,604.84
2016,8,6,13,45,847.0,135.5,2.35,37.0,926.0,845.49,593.52
2016,8,6,14,0,842.0,135.0,2.3,37.0,907.0,824.24,580.29
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.0,797.89,563.47
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,768.68,544.86
2016,8,6,14,45,817.0,131.5,2.05,37.0,821.0,733.57,522.29
2016,8,6,15,0,805.0,131.0,2.0,37.0,787.0,701.82,500.82
2016,8,6,15,15,793.0,128.5,1.95,37.0,748.0,660.03,472.47
2016,8,6,15,30,781.0,126.0,1.9,37.0,709.0,616.57,442.48
2016,8,6,15,45,765.5,123.0,1.85,37.0,664.0,569.19,409.12
2016,8,6,16,0,750.0,120.0,1.8,37.0,619.0,520.97,374.35
2016,8,6,16,15,729.0,116.0,1.75,36.5,570.0,468.6,336.48
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,415.02,296.56
2016,8,6,16,45,679.5,107.5,1.7,36.0,468.5,359.83,253.9
2016,8,6,17,0,651.0,103.0,1.7,36.0,416.0,306.37,211.54
2016,8,6,17,15,613.5,96.5,1.55,35.5,362.5,250.79,167.55
2016,8,6,17,30,576.0,90.0,1.4,35.0,309.0,198.63,126.33
2016,8,6,17,45,521.5,82.5,1.25,34.5,255.5,146.86,87.67
2016,8,6,18,0,467.0,75.0,1.1,34.0,202.0,101.18,57.32
2016,8,6,18,15,389.5,64.0,1.05,33.0,153.0,56.43,34.3
2016,8,6,18,30,312.0,53.0,1.0,32.0,104.0,40.41,27.58
2016,8,6,18,45,200.0,37.0,1.0,31.5,65.0,28.43,16.87
2016,8,6,19,0,88.0,21.0,1.0,31.0,26.0,16.58,0.0
2016,8,6,19,15,44.0,10.5,1.2,30.5,13.0,8.96,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,21.0,2.3,25.5,32.5,16.25,1.38
2016,8,7,6,30,194.0,42.0,2.5,26.0,65.0,32.13,20.59
2016,8,7,6,45,302.0,54.0,2.7,26.5,112.0,41.04,28.92
2016,8,7,7,0,410.0,66.0,2.9,27.0,159.0,62.88,38.06
2016,8,7,7,15,472.5,75.5,2.95,27.5,211.0,107.06,62.9
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,156.51,97.76
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,206.25,136.29
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,261.88,180.95
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,315.86,225.52
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,371.96,270.92
2016,8,7,8,45,736.0,103.0,3.1,31.5,532.5,427.29,314.69
2016,8,7,9,0,763.0,105.0,3.1,32.0,584.0,481.89,356.66
2016,8,7,9,15,779.5,108.5,3.0,32.5,631.0,532.94,394.59
2016,8,7,9,30,796.0,112.0,2.9,33.0,678.0,583.43,430.81
2016,8,7,9,45,810.5,113.5,2.85,34.0,720.0,629.92,462.31
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,671.07,489.18
2016,8,7,10,15,834.0,117.0,2.7,35.0,798.0,710.42,515.73
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,747.52,539.91
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,780.17,558.97
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,810.06,576.01
2016,8,7,11,15,861.5,123.0,2.5,36.0,913.5,834.53,590.95
2016,8,7,11,30,866.0,124.0,2.5,36.0,935.0,855.85,603.9
2016,8,7,11,45,870.5,123.5,2.5,36.5,949.5,872.61,612.72
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,886.07,619.5
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,893.96,624.15
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,898.45,626.8
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,897.33,625.15
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,892.83,621.52
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,883.18,615.71
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,870.15,607.9
2016,8,7,13,45,866.0,122.0,2.65,38.0,929.0,852.04,597.3
2016,8,7,14,0,862.0,121.0,2.7,38.0,910.0,830.69,584.66
2016,8,7,14,15,855.5,119.5,2.65,38.0,884.0,803.71,567.8
2016,8,7,14,30,849.0,118.0,2.6,38.0,858.0,773.83,549.07
2016,8,7,14,45,830.5,122.5,2.6,38.0,822.5,737.64,526.36
2016,8,7,15,0,812.0,127.0,2.6,38.0,787.0,704.96,504.29
2016,8,7,15,15,800.0,124.5,2.6,38.0,747.5,662.81,475.79
2016,8,7,15,30,788.0,122.0,2.6,38.0,708.0,618.98,445.55
2016,8,7,15,45,771.5,119.5,2.6,38.0,663.0,571.08,411.78
2016,8,7,16,0,755.0,117.0,2.6,38.0,618.0,522.42,376.59
2016,8,7,16,15,734.5,113.0,2.6,37.5,568.5,469.94,338.48
2016,8,7,16,30,714.0,109.0,2.6,37.0,519.0,416.21,298.24
2016,8,7,16,45,684.0,105.0,2.65,37.0,466.5,360.5,254.94
2016,8,7,17,0,654.0,101.0,2.7,37.0,414.0,306.66,212.08
2016,8,7,17,15,617.0,94.5,2.5,36.5,360.5,250.94,167.73
2016,8,7,17,30,580.0,88.0,2.3,36.0,307.0,198.59,126.16
2016,8,7,17,45,523.0,81.0,2.1,35.5,253.5,146.53,87.23
2016,8,7,18,0,466.0,74.0,1.9,35.0,200.0,100.87,56.87
2016,8,7,18,15,388.5,62.5,1.8,34.0,151.0,55.72,33.39
2016,8,7,18,30,311.0,51.0,1.7,33.0,102.0,38.96,26.23
2016,8,7,18,45,198.0,35.5,1.65,32.5,63.0,27.31,15.78
2016,8,7,19,0,85.0,20.0,1.6,32.0,24.0,15.81,0.0
2016,8,7,19,15,42.5,10.0,1.85,31.5,12.0,8.54,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,59.0,22.5,2.25,26.0,29.5,17.67,0.93
2016,8,8,6,30,118.0,45.0,2.4,26.0,59.0,34.39,22.35
2016,8,8,6,45,218.0,62.0,2.55,26.5,104.5,47.23,34.08
2016,8,8,7,0,318.0,79.0,2.7,27.0,150.0,70.38,45.42
2016,8,8,7,15,383.0,91.5,2.7,27.5,201.5,109.93,68.51
2016,8,8,7,30,448.0,104.0,2.7,28.0,253.0,157.08,101.86
2016,8,8,7,45,512.5,108.5,2.75,28.5,308.5,205.0,138.62
2016,8,8,8,0,577.0,113.0,2.8,29.0,364.0,262.9,184.58
2016,8,8,8,15,611.0,119.5,2.75,29.5,417.0,315.79,227.68
2016,8,8,8,30,645.0,126.0,2.7,30.0,470.0,371.4,272.14
2016,8,8,8,45,677.5,128.0,2.65,31.0,522.0,424.71,313.23
2016,8,8,9,0,710.0,130.0,2.6,32.0,574.0,479.79,354.26
2016,8,8,9,15,728.5,134.0,2.55,32.5,621.0,530.49,391.53
2016,8,8,9,30,747.0,138.0,2.5,33.0,668.0,580.7,427.26
2016,8,8,9,45,763.0,140.0,2.5,33.5,710.5,626.72,459.2
2016,8,8,10,0,779.0,142.0,2.5,34.0,753.0,671.64,489.53
2016,8,8,10,15,789.5,144.5,2.5,34.5,788.5,711.74,515.8
2016,8,8,10,30,800.0,147.0,2.5,35.0,824.0,749.83,540.12
2016,8,8,10,45,808.5,148.5,2.5,35.5,853.5,783.2,560.67
2016,8,8,11,0,817.0,150.0,2.5,36.0,883.0,814.01,578.58
2016,8,8,11,15,822.0,151.5,2.5,36.0,904.5,839.18,593.94
2016,8,8,11,30,827.0,153.0,2.5,36.0,926.0,861.31,607.38
2016,8,8,11,45,835.0,150.0,2.5,36.5,941.0,867.33,609.36
2016,8,8,12,0,843.0,147.0,2.5,37.0,956.0,881.3,616.57
2016,8,8,12,15,844.0,147.5,2.5,37.0,961.5,888.87,621.02
2016,8,8,12,30,845.0,148.0,2.5,37.0,967.0,893.17,623.57
2016,8,8,12,45,843.0,149.0,2.55,37.5,964.0,891.99,621.88
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,887.57,618.3
2016,8,8,13,15,838.0,149.0,2.6,38.0,950.0,877.36,612.13
2016,8,8,13,30,835.0,148.0,2.6,38.0,939.0,863.91,604.04
2016,8,8,13,45,827.5,149.0,2.6,38.5,919.5,845.13,591.41
2016,8,8,14,0,820.0,150.0,2.6,39.0,900.0,833.32,583.35
2016,8,8,14,15,813.0,148.0,2.6,38.5,873.5,805.65,567.58
2016,8,8,14,30,806.0,146.0,2.6,38.0,847.0,775.21,550.0
2016,8,8,14,45,793.5,145.5,2.6,38.0,813.0,739.45,526.72
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,701.63,501.61
2016,8,8,15,15,768.0,142.0,2.6,38.0,739.5,659.37,473.11
2016,8,8,15,30,755.0,139.0,2.6,38.0,700.0,615.58,442.98
2016,8,8,15,45,738.0,136.0,2.6,38.0,654.5,568.19,409.63
2016,8,8,16,0,721.0,133.0,2.6,38.0,609.0,519.84,374.78
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.0,466.74,336.39
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,414.12,297.14
2016,8,8,16,45,646.0,118.0,2.65,37.0,458.5,358.84,254.4
2016,8,8,17,0,615.0,113.0,2.7,37.0,406.0,305.64,212.31
2016,8,8,17,15,575.5,106.0,2.5,36.5,353.0,250.81,168.99
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,199.73,128.73
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.0,145.64,88.26
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,100.5,57.93
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,58.79,36.15
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,41.73,28.44
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,28.36,16.45
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,15.01,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,8.11,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,20.0,2.25,26.5,31.5,15.51,0.0
2016,8,9,6,30,201.0,40.0,2.4,27.0,63.0,30.68,19.17
2016,8,9,6,45,304.0,52.5,2.55,27.5,109.5,39.98,27.86
2016,8,9,7,0,407.0,65.0,2.7,28.0,156.0,64.07,38.01
2016,8,9,7,15,470.5,74.5,2.7,28.5,208.0,108.51,63.55
2016,8,9,7,30,534.0,84.0,2.7,29.0,260.0,158.38,98.91
2016,8,9,7,45,590.5,88.0,2.75,29.5,316.0,209.14,138.56
2016,8,9,8,0,647.0,92.0,2.8,30.0,372.0,265.79,184.28
2016,8,9,8,15,677.5,97.0,2.75,30.5,425.5,320.08,228.95
2016,8,9,8,30,708.0,102.0,2.7,31.0,479.0,376.56,274.41
2016,8,9,8,45,738.5,103.0,2.65,31.5,531.5,432.63,318.36
2016,8,9,9,0,769.0,104.0,2.6,32.0,584.0,488.39,360.76
2016,8,9,9,15,785.5,107.0,2.55,32.5,631.0,539.44,398.45
2016,8,9,9,30,802.0,110.0,2.5,33.0,678.0,589.89,434.44
2016,8,9,9,45,816.5,111.5,2.45,33.5,720.5,633.45,464.62
2016,8,9,10,0,831.0,113.0,2.4,34.0,763.0,678.24,494.68
2016,8,9,10,15,840.5,115.0,2.4,34.0,799.0,718.27,521.95
2016,8,9,10,30,850.0,117.0,2.4,34.0,835.0,756.06,546.7
2016,8,9,10,45,857.0,118.0,2.45,34.5,864.5,788.55,566.18
2016,8,9,11,0,864.0,119.0,2.5,35.0,894.0,818.26,583.72
2016,8,9,11,15,868.5,120.5,2.6,35.5,915.5,843.39,598.56
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,865.33,611.34
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,883.04,621.45
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,897.48,629.54
2016,8,9,12,15,889.0,117.0,3.0,37.0,972.5,905.02,634.66
2016,8,9,12,30,890.0,117.0,3.1,37.0,978.0,909.09,637.73
2016,8,9,12,45,890.0,116.5,3.25,37.5,975.5,908.34,636.85
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,904.12,633.85
2016,8,9,13,15,887.5,115.5,3.45,38.0,962.5,894.19,628.08
2016,8,9,13,30,885.0,115.0,3.5,38.0,952.0,880.81,620.2
2016,8,9,13,45,881.5,114.0,3.6,38.0,933.0,862.7,609.61
2016,8,9,14,0,878.0,113.0,3.7,38.0,914.0,841.25,596.88
2016,8,9,14,15,576.5,263.5,3.7,38.0,783.5,726.48,518.12
2016,8,9,14,30,275.0,414.0,3.7,38.0,653.0,596.67,425.1
2016,8,9,14,45,562.5,260.0,3.7,38.0,724.0,674.97,484.96
2016,8,9,15,0,850.0,106.0,3.7,38.0,795.0,711.5,514.56
2016,8,9,15,15,839.5,104.0,3.7,37.5,755.0,669.99,486.61
2016,8,9,15,30,829.0,102.0,3.7,37.0,715.0,626.57,457.0
2016,8,9,15,45,814.5,99.5,3.7,37.0,670.0,578.64,422.51
2016,8,9,16,0,800.0,97.0,3.7,37.0,625.0,530.97,387.27
2016,8,9,16,15,781.0,94.0,3.65,37.0,575.5,477.82,347.11
2016,8,9,16,30,762.0,91.0,3.6,37.0,526.0,424.65,305.84
2016,8,9,16,45,734.5,87.5,3.55,37.0,472.5,368.03,261.08
2016,8,9,17,0,707.0,84.0,3.5,37.0,419.0,312.91,216.5
2016,8,9,17,15,671.5,79.0,3.2,36.5,365.0,253.77,168.88
2016,8,9,17,30,636.0,74.0,2.9,36.0,311.0,199.81,125.39
2016,8,9,17,45,580.5,68.5,2.65,35.5,256.5,145.81,84.43
2016,8,9,18,0,525.0,63.0,2.4,35.0,202.0,97.92,52.28
2016,8,9,18,15,446.5,53.5,2.15,34.0,152.0,52.5,29.67
2016,8,9,18,30,368.0,44.0,1.9,33.0,102.0,35.44,23.29
2016,8,9,18,45,242.0,30.5,1.7,32.5,62.5,24.82,13.55
2016,8,9,19,0,116.0,17.0,1.5,32.0,23.0,13.25,0.0
2016,8,9,19,15,58.0,8.5,1.6,31.5,11.5,7.26,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
