Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,79.5,20.5,2.2,26.5,29.5,16.21,0.0
2016,8,10,6,30,159.0,41.0,2.4,27.0,59.0,31.7,19.92
2016,8,10,6,45,258.5,56.0,2.6,27.5,104.5,42.35,29.82
2016,8,10,7,0,358.0,71.0,2.8,28.0,150.0,67.74,41.56
2016,8,10,7,15,423.0,82.0,2.85,28.5,201.5,108.74,65.45
2016,8,10,7,30,488.0,93.0,2.9,29.0,253.0,157.3,100.05
2016,8,10,7,45,547.5,97.0,2.95,29.5,308.0,209.05,140.3
2016,8,10,8,0,607.0,101.0,3.0,30.0,363.0,264.31,184.64
2016,8,10,8,15,639.5,107.0,2.95,30.5,416.5,318.11,228.66
2016,8,10,8,30,672.0,113.0,2.9,31.0,470.0,374.41,273.76
2016,8,10,8,45,704.0,114.0,2.9,31.5,522.0,428.09,315.92
2016,8,10,9,0,736.0,115.0,2.9,32.0,574.0,484.31,358.72
2016,8,10,9,15,753.5,118.5,2.85,32.5,621.0,534.91,396.12
2016,8,10,9,30,771.0,122.0,2.8,33.0,668.0,585.08,432.02
2016,8,10,9,45,787.5,123.5,2.75,33.5,710.5,632.04,464.6
2016,8,10,10,0,804.0,125.0,2.7,34.0,753.0,677.88,495.46
2016,8,10,10,15,814.0,127.0,2.7,34.5,789.0,718.13,521.88
2016,8,10,10,30,824.0,129.0,2.7,35.0,825.0,749.76,541.98
2016,8,10,10,45,832.5,130.0,2.7,35.5,854.5,782.64,561.54
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,812.9,579.18
2016,8,10,11,15,846.0,132.0,2.7,36.0,905.5,837.44,594.22
2016,8,10,11,30,851.0,133.0,2.7,36.0,927.0,858.9,607.31
2016,8,10,11,45,856.5,132.0,2.75,36.5,941.5,875.86,616.63
2016,8,10,12,0,862.0,131.0,2.8,37.0,956.0,889.58,623.95
2016,8,10,12,15,863.0,131.5,2.8,37.5,961.5,897.32,627.22
2016,8,10,12,30,864.0,132.0,2.8,38.0,967.0,901.68,628.5
2016,8,10,12,45,863.5,132.0,2.85,38.5,964.5,900.9,627.02
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,896.77,623.57
2016,8,10,13,15,860.5,131.5,2.95,39.0,951.0,887.05,618.04
2016,8,10,13,30,858.0,131.0,3.0,39.0,940.0,873.99,610.5
2016,8,10,13,45,852.5,130.5,3.05,39.0,921.0,855.04,599.29
2016,8,10,14,0,847.0,130.0,3.1,39.0,902.0,832.94,586.11
2016,8,10,14,15,840.5,128.5,3.15,39.0,875.5,806.1,569.85
2016,8,10,14,30,834.0,127.0,3.2,39.0,849.0,776.38,551.66
2016,8,10,14,45,826.0,124.5,3.25,39.0,815.5,741.94,530.26
2016,8,10,15,0,818.0,122.0,3.3,39.0,782.0,705.06,505.89
2016,8,10,15,15,806.5,119.5,3.35,38.5,742.5,667.93,481.66
2016,8,10,15,30,795.0,117.0,3.4,38.0,703.0,623.86,452.09
2016,8,10,15,45,778.0,114.5,3.5,38.0,657.5,575.06,417.61
2016,8,10,16,0,761.0,112.0,3.6,38.0,612.0,525.52,381.64
2016,8,10,16,15,614.0,152.0,3.65,37.5,535.0,449.41,326.34
2016,8,10,16,30,467.0,192.0,3.7,37.0,458.0,380.7,276.14
2016,8,10,16,45,393.0,185.5,3.75,37.0,393.5,318.07,229.37
2016,8,10,17,0,319.0,179.0,3.8,37.0,329.0,259.11,185.17
2016,8,10,17,15,307.0,156.0,3.75,36.5,285.5,215.64,151.35
2016,8,10,17,30,295.0,133.0,3.7,36.0,242.0,173.38,118.19
2016,8,10,17,45,266.0,113.5,3.65,35.5,199.0,132.67,87.37
2016,8,10,18,0,237.0,94.0,3.6,35.0,156.0,95.41,60.84
2016,8,10,18,15,193.5,74.0,3.55,34.5,116.5,61.04,39.66
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,41.24,27.82
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,27.56,15.36
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,13.07,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,6.83,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.0,19.5,2.3,26.5,24.0,15.72,0.0
2016,8,11,6,30,82.0,39.0,2.5,27.0,48.0,30.58,18.93
2016,8,11,6,45,148.0,58.0,2.75,27.5,86.0,44.1,31.24
2016,8,11,7,0,214.0,77.0,3.0,28.0,124.0,67.84,44.46
2016,8,11,7,15,250.5,96.0,3.1,28.5,166.0,102.67,67.36
2016,8,11,7,30,287.0,115.0,3.2,29.0,208.0,141.99,96.44
2016,8,11,7,45,187.5,145.0,3.35,30.0,210.5,162.27,116.85
2016,8,11,8,0,88.0,175.0,3.5,31.0,213.0,169.24,125.72
2016,8,11,8,15,402.0,135.5,3.55,31.5,344.0,260.17,189.49
2016,8,11,8,30,716.0,96.0,3.6,32.0,475.0,380.15,277.64
2016,8,11,8,45,492.0,182.0,3.65,32.5,455.0,390.6,289.28
2016,8,11,9,0,268.0,268.0,3.7,33.0,435.0,373.86,277.89
2016,8,11,9,15,359.5,264.5,3.65,33.5,507.0,437.38,324.45
2016,8,11,9,30,451.0,261.0,3.6,34.0,579.0,515.86,380.69
2016,8,11,9,45,466.0,273.0,3.55,34.5,620.0,558.77,410.14
2016,8,11,10,0,481.0,285.0,3.5,35.0,661.0,601.46,438.9
2016,8,11,10,15,660.5,201.5,3.5,35.5,743.5,681.16,495.74
2016,8,11,10,30,840.0,118.0,3.5,36.0,826.0,754.63,546.9
2016,8,11,10,45,845.5,120.5,3.5,36.5,855.0,787.04,566.05
2016,8,11,11,0,851.0,123.0,3.5,37.0,884.0,816.6,583.4
2016,8,11,11,15,855.5,124.5,3.5,37.0,905.5,841.43,598.8
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,863.13,612.18
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,877.23,619.42
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,887.68,624.41
2016,8,11,12,15,849.0,140.0,3.5,38.0,955.5,894.84,628.7
2016,8,11,12,30,850.0,140.0,3.5,38.0,961.0,898.68,631.01
2016,8,11,12,45,846.5,142.0,3.55,38.5,957.5,896.9,628.81
2016,8,11,13,0,843.0,144.0,3.6,39.0,954.0,891.84,624.67
2016,8,11,13,15,840.5,143.5,3.6,39.0,943.0,882.26,618.83
2016,8,11,13,30,838.0,143.0,3.6,39.0,932.0,869.41,611.01
2016,8,11,13,45,831.0,143.5,3.65,39.0,912.5,850.32,599.51
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,828.21,586.11
2016,8,11,14,15,817.0,142.0,3.65,39.0,866.5,809.84,574.72
2016,8,11,14,30,810.0,140.0,3.6,39.0,840.0,779.02,555.18
2016,8,11,14,45,800.5,138.0,3.6,39.0,806.5,743.7,532.35
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,706.11,507.19
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,663.98,479.32
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,620.25,449.69
2016,8,11,15,45,750.0,127.0,3.45,38.0,649.0,571.75,415.1
2016,8,11,16,0,734.0,123.0,3.4,38.0,604.0,522.5,379.16
2016,8,11,16,15,712.5,119.0,3.35,37.5,555.0,469.24,340.18
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,416.81,300.61
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,361.2,257.11
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,307.34,214.03
2016,8,11,17,15,595.5,97.0,3.05,36.5,347.5,251.09,169.3
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,198.57,127.57
2016,8,11,17,45,497.0,82.0,2.75,36.0,241.0,146.3,88.09
2016,8,11,18,0,438.0,74.0,2.6,36.0,188.0,98.43,55.46
2016,8,11,18,15,356.5,62.0,2.55,35.5,139.5,56.1,33.15
2016,8,11,18,30,275.0,50.0,2.5,35.0,91.0,38.15,25.15
2016,8,11,18,45,137.5,34.0,2.5,34.5,54.5,26.5,14.24
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,15.36,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.0,21.0,3.15,26.5,27.0,16.48,0.0
2016,8,12,6,30,108.0,42.0,3.3,27.0,54.0,32.17,20.1
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,45.05,32.0
2016,8,12,7,0,313.0,76.0,3.6,28.0,144.0,71.62,44.95
2016,8,12,7,15,367.5,86.0,3.65,28.5,188.5,108.49,67.25
2016,8,12,7,30,422.0,96.0,3.7,29.0,233.0,151.59,98.5
2016,8,12,7,45,466.5,108.5,3.75,29.5,286.5,200.61,137.18
2016,8,12,8,0,511.0,121.0,3.8,30.0,340.0,254.39,180.52
2016,8,12,8,15,576.5,122.5,3.75,30.5,401.5,314.07,227.91
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,376.49,276.99
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,430.56,318.78
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,486.41,360.58
2016,8,12,9,15,725.5,133.0,3.6,33.5,614.0,537.31,398.09
2016,8,12,9,30,744.0,137.0,3.5,34.0,661.0,587.53,433.93
2016,8,12,9,45,759.5,139.5,3.4,35.0,703.0,633.83,465.01
2016,8,12,10,0,775.0,142.0,3.3,36.0,745.0,679.01,494.23
2016,8,12,10,15,786.0,144.5,3.15,36.5,781.0,719.53,520.19
2016,8,12,10,30,797.0,147.0,3.0,37.0,817.0,758.06,544.09
2016,8,12,10,45,804.0,149.0,2.95,37.5,846.0,790.76,563.56
2016,8,12,11,0,811.0,151.0,2.9,38.0,875.0,820.82,580.66
2016,8,12,11,15,816.5,152.5,2.8,38.0,896.5,846.34,595.62
2016,8,12,11,30,822.0,154.0,2.7,38.0,918.0,868.84,608.59
2016,8,12,11,45,804.0,169.5,2.65,38.5,926.5,880.54,613.76
2016,8,12,12,0,786.0,185.0,2.6,39.0,935.0,888.17,616.5
2016,8,12,12,15,787.5,185.5,2.55,39.0,941.0,896.07,620.81
2016,8,12,12,30,789.0,186.0,2.5,39.0,947.0,900.73,623.18
2016,8,12,12,45,787.0,186.5,2.45,39.5,944.0,898.99,620.37
2016,8,12,13,0,785.0,187.0,2.4,40.0,941.0,894.0,615.71
2016,8,12,13,15,782.5,186.0,2.35,40.0,930.0,883.99,609.38
2016,8,12,13,30,780.0,185.0,2.3,40.0,919.0,870.79,601.2
2016,8,12,13,45,775.0,183.5,2.3,40.0,900.0,851.85,589.93
2016,8,12,14,0,770.0,182.0,2.3,40.0,881.0,829.94,576.85
2016,8,12,14,15,762.5,180.0,2.2,40.0,854.5,802.68,559.61
2016,8,12,14,30,755.0,178.0,2.1,40.0,828.0,772.82,540.14
2016,8,12,14,45,724.0,187.0,2.05,40.0,790.5,736.77,516.32
2016,8,12,15,0,693.0,196.0,2.0,40.0,753.0,695.62,489.06
2016,8,12,15,15,678.0,191.5,1.95,39.5,713.5,652.73,461.64
2016,8,12,15,30,663.0,187.0,1.9,39.0,674.0,608.74,432.83
2016,8,12,15,45,531.5,221.0,1.85,39.0,595.0,524.93,374.58
2016,8,12,16,0,400.0,255.0,1.8,39.0,516.0,447.86,320.43
2016,8,12,16,15,411.0,229.0,1.75,38.5,478.5,414.28,297.1
2016,8,12,16,30,422.0,203.0,1.7,38.0,441.0,372.22,266.71
2016,8,12,16,45,417.0,181.0,1.65,38.0,396.0,325.35,231.45
2016,8,12,17,0,412.0,159.0,1.6,38.0,351.0,278.36,195.22
2016,8,12,17,15,368.5,147.5,1.4,37.5,303.0,229.57,158.22
2016,8,12,17,30,325.0,136.0,1.2,37.0,255.0,183.13,123.17
2016,8,12,17,45,325.0,114.5,1.05,36.5,215.5,143.16,92.1
2016,8,12,18,0,325.0,93.0,0.9,36.0,176.0,103.56,63.28
2016,8,12,18,15,250.5,75.0,0.9,35.0,129.5,63.64,40.45
2016,8,12,18,30,176.0,57.0,0.9,34.0,83.0,43.29,29.36
2016,8,12,18,45,88.0,35.0,0.95,33.5,48.0,27.01,14.41
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,11.1,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.41,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.82,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.46,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.1,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,5.75,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,7.4,0.45
2016,8,13,7,45,0.0,36.5,0.55,27.5,36.5,30.14,19.06
2016,8,13,8,0,0.0,64.0,0.6,28.0,64.0,53.03,37.41
2016,8,13,8,15,12.0,129.0,0.65,28.0,135.5,110.93,82.99
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,170.4,128.65
2016,8,13,8,45,17.5,198.0,0.75,28.0,208.0,172.7,129.95
2016,8,13,9,0,11.0,202.0,0.8,28.0,209.0,174.13,130.72
2016,8,13,9,15,30.5,249.5,0.85,28.0,270.5,231.08,173.56
2016,8,13,9,30,50.0,297.0,0.9,28.0,332.0,286.68,214.42
2016,8,13,9,45,237.0,302.5,0.95,28.5,485.0,431.77,320.82
2016,8,13,10,0,424.0,308.0,1.0,29.0,638.0,586.05,428.45
2016,8,13,10,15,502.0,290.5,1.0,29.0,699.0,646.6,469.05
2016,8,13,10,30,580.0,273.0,1.0,29.0,760.0,710.23,511.78
2016,8,13,10,45,487.5,327.5,1.05,29.0,747.0,705.49,506.29
2016,8,13,11,0,395.0,382.0,1.1,29.0,734.0,683.96,490.38
2016,8,13,11,15,308.0,423.5,1.0,29.0,702.0,659.25,470.98
2016,8,13,11,30,221.0,465.0,0.9,29.0,670.0,618.63,441.07
2016,8,13,11,45,218.0,473.0,0.85,29.5,678.5,628.0,445.95
2016,8,13,12,0,215.0,481.0,0.8,30.0,687.0,636.18,449.53
2016,8,13,12,15,301.5,453.0,0.7,30.0,743.0,702.01,492.94
2016,8,13,12,30,388.0,425.0,0.6,30.0,799.0,755.81,527.06
2016,8,13,12,45,399.5,419.5,0.5,30.0,803.5,760.85,528.39
2016,8,13,13,0,411.0,414.0,0.4,30.0,808.0,772.96,534.5
2016,8,13,13,15,235.5,424.5,0.4,29.5,650.0,613.07,430.54
2016,8,13,13,30,60.0,435.0,0.4,29.0,492.0,441.55,314.8
2016,8,13,13,45,186.0,432.0,0.4,29.0,602.0,557.05,397.51
2016,8,13,14,0,312.0,429.0,0.4,29.0,712.0,665.34,469.73
2016,8,13,14,15,427.0,368.0,0.5,29.0,742.5,703.21,497.05
2016,8,13,14,30,542.0,307.0,0.6,29.0,773.0,725.75,515.22
2016,8,13,14,45,536.5,296.5,0.75,29.0,742.5,692.63,495.64
2016,8,13,15,0,531.0,286.0,0.9,29.0,712.0,657.88,474.88
2016,8,13,15,15,338.0,315.5,1.0,28.5,581.5,520.91,381.64
2016,8,13,15,30,145.0,345.0,1.1,28.0,451.0,399.53,295.93
2016,8,13,15,45,320.0,281.5,1.25,28.0,495.5,446.17,332.94
2016,8,13,16,0,495.0,218.0,1.4,28.0,540.0,475.61,354.87
2016,8,13,16,15,273.5,223.5,1.45,28.0,399.0,336.45,252.56
2016,8,13,16,30,52.0,229.0,1.5,28.0,258.0,216.88,163.7
2016,8,13,16,45,136.5,209.5,1.6,28.0,275.0,232.85,175.57
2016,8,13,17,0,221.0,190.0,1.7,28.0,292.0,234.55,174.6
2016,8,13,17,15,181.0,174.5,1.7,27.5,250.5,195.45,144.56
2016,8,13,17,30,141.0,159.0,1.7,27.0,209.0,160.65,118.15
2016,8,13,17,45,120.5,132.5,1.75,27.0,170.0,125.11,90.47
2016,8,13,18,0,100.0,106.0,1.8,27.0,131.0,92.36,65.49
2016,8,13,18,15,67.5,79.5,1.75,26.5,94.5,62.84,44.19
2016,8,13,18,30,35.0,53.0,1.7,26.0,58.0,41.19,28.68
2016,8,13,18,45,17.5,30.0,1.7,26.0,32.5,24.04,12.4
2016,8,13,19,0,0.0,7.0,1.7,26.0,7.0,5.97,0.0
2016,8,13,19,15,0.0,3.5,1.65,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,3.3,25.0,13.5,11.14,0.0
2016,8,14,6,30,0.0,27.0,3.4,25.0,27.0,22.22,12.13
2016,8,14,6,45,7.5,50.5,3.5,25.0,52.0,40.37,28.39
2016,8,14,7,0,15.0,74.0,3.6,25.0,77.0,59.64,42.78
2016,8,14,7,15,28.5,97.0,3.75,25.0,105.0,80.92,59.65
2016,8,14,7,30,42.0,120.0,3.9,25.0,133.0,104.69,78.42
2016,8,14,7,45,21.0,84.5,4.1,25.5,91.0,75.56,55.51
2016,8,14,8,0,0.0,49.0,4.3,26.0,49.0,40.54,27.54
2016,8,14,8,15,0.0,63.5,4.35,26.0,63.5,52.64,37.25
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,64.77,46.89
2016,8,14,8,45,3.0,132.0,4.5,26.0,134.0,111.19,83.8
2016,8,14,9,0,6.0,186.0,4.6,26.0,190.0,158.27,120.65
2016,8,14,9,15,112.5,254.5,4.5,26.0,334.0,288.33,221.93
2016,8,14,9,30,219.0,323.0,4.4,26.0,478.0,419.92,321.63
2016,8,14,9,45,212.0,346.5,4.3,26.0,504.0,447.74,341.44
2016,8,14,10,0,205.0,370.0,4.2,26.0,530.0,474.44,360.41
2016,8,14,10,15,188.5,391.0,4.1,26.0,543.0,490.84,371.44
2016,8,14,10,30,172.0,412.0,4.0,26.0,556.0,505.45,381.03
2016,8,14,10,45,144.5,425.0,3.9,26.0,549.5,502.42,377.57
2016,8,14,11,0,117.0,438.0,3.8,26.0,543.0,497.19,372.54
2016,8,14,11,15,136.5,453.0,3.75,26.0,578.0,531.7,397.38
2016,8,14,11,30,156.0,468.0,3.7,26.0,613.0,566.41,422.02
2016,8,14,11,45,78.0,256.5,3.65,26.0,329.0,306.55,232.01
2016,8,14,12,0,0.0,45.0,3.6,26.0,45.0,37.69,24.1
2016,8,14,12,15,4.5,123.0,3.5,26.0,128.0,107.7,79.19
2016,8,14,12,30,9.0,201.0,3.4,26.0,211.0,178.6,133.85
2016,8,14,12,45,4.5,123.0,3.35,26.0,128.0,107.73,79.05
2016,8,14,13,0,0.0,45.0,3.3,26.0,45.0,37.7,24.18
2016,8,14,13,15,5.0,127.5,3.15,26.0,132.0,111.86,82.45
2016,8,14,13,30,10.0,210.0,3.0,26.0,219.0,186.69,140.13
2016,8,14,13,45,15.0,265.5,2.95,26.0,279.0,238.62,179.57
2016,8,14,14,0,20.0,321.0,2.9,26.0,339.0,290.56,218.59
2016,8,14,14,15,13.0,252.0,2.75,26.0,264.0,224.15,168.57
2016,8,14,14,30,6.0,183.0,2.6,26.0,189.0,158.83,118.87
2016,8,14,14,45,3.0,127.5,2.5,26.0,130.5,109.09,80.54
2016,8,14,15,0,0.0,72.0,2.4,26.0,72.0,60.05,42.14
2016,8,14,15,15,3.0,133.0,2.3,26.0,135.5,113.3,84.26
2016,8,14,15,30,6.0,194.0,2.2,26.0,199.0,166.55,125.84
2016,8,14,15,45,9.5,204.5,2.1,26.0,211.5,177.0,134.13
2016,8,14,16,0,13.0,215.0,2.0,26.0,224.0,186.99,142.17
2016,8,14,16,15,6.5,155.5,1.85,25.5,160.0,132.81,100.47
2016,8,14,16,30,0.0,96.0,1.7,25.0,96.0,79.82,58.94
2016,8,14,16,45,0.0,86.0,1.6,25.0,86.0,71.45,52.5
2016,8,14,17,0,0.0,76.0,1.5,25.0,76.0,63.07,45.92
2016,8,14,17,15,0.0,65.5,1.35,24.5,65.5,54.28,39.03
2016,8,14,17,30,0.0,55.0,1.2,24.0,55.0,45.52,32.04
2016,8,14,17,45,0.0,45.0,1.1,24.0,45.0,37.19,25.22
2016,8,14,18,0,0.0,35.0,1.0,24.0,35.0,28.89,18.31
2016,8,14,18,15,0.0,25.5,0.9,23.5,25.5,21.01,11.69
2016,8,14,18,30,0.0,16.0,0.8,23.0,16.0,13.16,5.48
2016,8,14,18,45,0.0,9.0,0.75,23.0,9.0,7.39,0.0
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.71,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,7.4,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,14.83,6.27
2016,8,15,6,45,0.0,34.0,1.95,23.0,34.0,28.1,18.25
2016,8,15,7,0,0.0,50.0,2.1,23.0,50.0,41.17,28.38
2016,8,15,7,15,0.0,68.0,2.1,23.0,68.0,55.81,40.68
2016,8,15,7,30,0.0,86.0,2.1,23.0,86.0,70.63,52.93
2016,8,15,7,45,0.0,65.0,2.1,23.5,65.0,53.86,38.94
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,36.38,24.4
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,87.97,66.27
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,139.83,107.46
2016,8,15,8,45,2.5,154.0,2.1,24.0,155.5,129.34,98.69
2016,8,15,9,0,0.0,142.0,2.1,24.0,142.0,118.37,89.67
2016,8,15,9,15,1.0,153.5,2.05,24.0,154.0,128.76,97.62
2016,8,15,9,30,2.0,165.0,2.0,24.0,166.0,139.28,105.6
2016,8,15,9,45,4.0,178.5,2.0,24.5,181.5,152.29,115.28
2016,8,15,10,0,6.0,192.0,2.0,25.0,197.0,165.51,125.05
2016,8,15,10,15,9.0,218.0,1.95,25.0,225.5,190.35,143.93
2016,8,15,10,30,12.0,244.0,1.9,25.0,254.0,215.53,162.87
2016,8,15,10,45,10.0,218.5,1.9,25.5,227.5,192.6,144.81
2016,8,15,11,0,8.0,193.0,1.9,26.0,201.0,169.52,126.8
2016,8,15,11,15,9.5,210.5,1.9,26.0,220.0,186.19,139.45
2016,8,15,11,30,11.0,228.0,1.9,26.0,239.0,202.94,152.02
2016,8,15,11,45,10.5,219.5,1.95,26.0,230.0,195.49,146.26
2016,8,15,12,0,10.0,211.0,2.0,26.0,221.0,187.96,140.52
2016,8,15,12,15,13.0,256.5,2.05,26.0,269.5,230.25,172.48
2016,8,15,12,30,16.0,302.0,2.1,26.0,318.0,272.78,204.14
2016,8,15,12,45,16.5,305.0,2.15,26.0,321.0,275.84,206.33
2016,8,15,13,0,17.0,308.0,2.2,26.0,324.0,278.75,208.58
2016,8,15,13,15,14.5,274.5,2.2,26.0,288.5,246.95,184.93
2016,8,15,13,30,12.0,241.0,2.2,26.0,253.0,215.3,161.3
2016,8,15,13,45,35.0,326.0,2.25,26.0,358.5,319.56,239.97
2016,8,15,14,0,58.0,411.0,2.3,26.0,464.0,415.27,310.05
2016,8,15,14,15,153.5,412.0,2.3,26.0,545.5,503.09,375.34
2016,8,15,14,30,249.0,413.0,2.3,26.0,627.0,583.46,433.82
2016,8,15,14,45,189.5,398.0,2.35,26.0,557.0,504.95,377.34
2016,8,15,15,0,130.0,383.0,2.4,26.0,487.0,439.86,330.31
2016,8,15,15,15,124.5,361.0,2.4,26.0,456.5,409.45,308.86
2016,8,15,15,30,119.0,339.0,2.4,26.0,426.0,379.16,287.09
2016,8,15,15,45,126.0,316.5,2.4,26.0,403.0,356.11,270.6
2016,8,15,16,0,133.0,294.0,2.4,26.0,380.0,332.15,253.12
2016,8,15,16,15,345.5,225.0,2.35,25.5,423.0,375.16,286.52
2016,8,15,16,30,558.0,156.0,2.3,25.0,466.0,395.11,299.48
2016,8,15,16,45,355.5,174.0,2.25,25.0,364.0,293.16,221.53
2016,8,15,17,0,153.0,192.0,2.2,25.0,262.0,214.54,162.87
2016,8,15,17,15,136.0,169.0,2.05,24.5,225.0,179.55,135.45
2016,8,15,17,30,119.0,146.0,1.9,24.0,188.0,146.56,109.34
2016,8,15,17,45,100.0,121.0,1.75,24.0,152.5,113.88,83.44
2016,8,15,18,0,81.0,96.0,1.6,24.0,117.0,83.82,60.06
2016,8,15,18,15,55.0,72.0,1.55,24.0,84.5,57.54,40.46
2016,8,15,18,30,29.0,48.0,1.5,24.0,52.0,37.68,25.89
2016,8,15,18,45,14.5,27.0,1.45,24.0,29.0,21.77,9.92
2016,8,15,19,0,0.0,6.0,1.4,24.0,6.0,5.12,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,8.65,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,17.33,8.24
2016,8,16,6,45,0.0,38.5,2.35,22.5,38.5,31.62,21.26
2016,8,16,7,0,0.0,56.0,2.4,23.0,56.0,45.72,32.1
2016,8,16,7,15,0.0,76.5,2.35,23.0,76.5,62.41,46.1
2016,8,16,7,30,0.0,97.0,2.3,23.0,97.0,79.34,60.08
2016,8,16,7,45,0.0,114.0,2.3,23.5,114.0,93.66,71.52
2016,8,16,8,0,0.0,131.0,2.3,24.0,131.0,108.06,82.77
2016,8,16,8,15,22.0,169.0,2.2,24.0,180.5,147.55,113.67
2016,8,16,8,30,44.0,207.0,2.1,24.0,230.0,193.17,149.13
2016,8,16,8,45,76.0,240.5,2.05,24.5,285.5,240.19,184.9
2016,8,16,9,0,108.0,274.0,2.0,25.0,341.0,290.85,222.94
2016,8,16,9,15,204.0,290.0,1.9,25.0,428.5,372.58,284.53
2016,8,16,9,30,300.0,306.0,1.8,25.0,516.0,464.63,352.31
2016,8,16,9,45,155.0,265.0,1.7,25.5,374.0,340.45,258.62
2016,8,16,10,0,10.0,224.0,1.6,26.0,232.0,195.71,147.07
2016,8,16,10,15,30.5,295.5,1.45,26.0,321.0,281.4,211.96
2016,8,16,10,30,51.0,367.0,1.3,26.0,410.0,363.56,271.55
2016,8,16,10,45,124.0,404.0,1.15,26.5,513.0,469.24,346.6
2016,8,16,11,0,197.0,441.0,1.0,27.0,616.0,568.52,413.83
2016,8,16,11,15,112.5,402.5,0.85,27.0,503.0,467.3,340.62
2016,8,16,11,30,28.0,364.0,0.7,27.0,390.0,349.02,255.28
2016,8,16,11,45,14.0,223.0,0.55,27.5,236.0,201.71,148.3
2016,8,16,12,0,0.0,82.0,0.4,28.0,82.0,68.83,47.9
2016,8,16,12,15,5.5,156.5,0.4,28.0,162.5,137.24,100.59
2016,8,16,12,30,11.0,231.0,0.4,28.0,243.0,206.48,152.04
2016,8,16,12,45,12.0,241.5,0.45,28.0,254.0,216.49,159.14
2016,8,16,13,0,13.0,252.0,0.5,28.0,265.0,226.39,166.5
2016,8,16,13,15,11.5,236.0,0.5,28.0,247.5,210.92,155.12
2016,8,16,13,30,10.0,220.0,0.5,28.0,230.0,195.46,143.83
2016,8,16,13,45,5.0,127.0,0.5,28.0,132.0,111.15,80.61
2016,8,16,14,0,0.0,34.0,0.5,28.0,34.0,28.39,16.72
2016,8,16,14,15,0.0,63.0,0.45,27.5,63.0,52.64,35.92
2016,8,16,14,30,0.0,92.0,0.4,27.0,92.0,76.94,55.0
2016,8,16,14,45,0.0,65.0,0.35,27.0,65.0,54.23,37.29
2016,8,16,15,0,0.0,38.0,0.3,27.0,38.0,31.63,19.56
2016,8,16,15,15,0.0,95.0,0.55,27.0,95.5,79.26,57.21
2016,8,16,15,30,0.0,152.0,0.8,27.0,153.0,127.21,94.6
2016,8,16,15,45,5.5,181.0,1.05,27.0,185.5,154.86,116.25
2016,8,16,16,0,11.0,210.0,1.3,27.0,218.0,181.89,137.44
2016,8,16,16,15,5.5,143.5,1.4,26.5,147.5,122.34,91.81
2016,8,16,16,30,0.0,77.0,1.5,26.0,77.0,63.95,46.03
2016,8,16,16,45,0.0,43.5,1.65,26.0,43.5,36.0,23.69
2016,8,16,17,0,0.0,10.0,1.8,26.0,10.0,8.24,1.11
2016,8,16,17,15,0.0,8.5,1.75,25.5,8.5,7.0,0.12
2016,8,16,17,30,0.0,7.0,1.7,25.0,7.0,5.76,0.0
2016,8,16,17,45,0.0,5.5,1.7,25.0,5.5,4.52,0.0
2016,8,16,18,0,0.0,4.0,1.7,25.0,4.0,3.28,0.0
2016,8,16,18,15,0.0,3.0,1.65,24.5,3.0,2.46,0.0
2016,8,16,18,30,0.0,2.0,1.6,24.0,2.0,1.64,0.0
2016,8,16,18,45,0.0,1.0,1.6,24.0,1.0,0.82,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,8.0,2.05,23.0,8.0,6.58,0.0
2016,8,17,6,30,0.0,16.0,2.1,23.0,16.0,13.17,4.8
2016,8,17,6,45,0.0,30.5,2.2,23.5,30.5,25.19,15.7
2016,8,17,7,0,0.0,45.0,2.3,24.0,45.0,37.23,25.0
2016,8,17,7,15,0.0,61.5,2.35,24.5,61.5,50.7,36.22
2016,8,17,7,30,0.0,78.0,2.4,25.0,78.0,64.29,47.31
2016,8,17,7,45,0.0,105.0,2.45,25.5,105.0,86.47,65.14
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,108.93,82.83
2016,8,17,8,15,21.5,168.5,2.55,26.0,180.0,147.13,112.51
2016,8,17,8,30,43.0,205.0,2.6,26.0,228.0,191.46,146.83
2016,8,17,8,45,85.5,240.0,2.65,26.5,291.0,244.75,187.34
2016,8,17,9,0,128.0,275.0,2.7,27.0,354.0,308.84,235.52
2016,8,17,9,15,184.5,296.0,2.7,27.0,420.0,367.8,279.77
2016,8,17,9,30,241.0,317.0,2.7,27.0,486.0,431.83,327.26
2016,8,17,9,45,155.0,332.5,2.75,27.5,444.0,401.35,302.76
2016,8,17,10,0,69.0,348.0,2.8,28.0,402.0,353.97,265.65
2016,8,17,10,15,90.5,375.5,2.8,28.0,449.5,398.39,298.32
2016,8,17,10,30,112.0,403.0,2.8,28.0,497.0,444.27,331.34
2016,8,17,10,45,123.5,421.0,2.8,28.0,528.0,485.38,360.32
2016,8,17,11,0,135.0,439.0,2.8,28.0,559.0,516.42,381.98
2016,8,17,11,15,92.0,425.0,2.8,28.0,508.0,459.37,340.09
2016,8,17,11,30,49.0,411.0,2.8,28.0,457.0,411.29,304.46
2016,8,17,11,45,49.5,418.0,2.8,28.5,465.0,419.64,309.84
2016,8,17,12,0,50.0,425.0,2.8,29.0,473.0,427.69,314.79
2016,8,17,12,15,92.5,454.5,2.8,29.0,543.5,494.69,363.32
2016,8,17,12,30,135.0,484.0,2.8,29.0,614.0,574.82,419.78
2016,8,17,12,45,231.5,469.0,2.8,29.0,690.0,648.81,472.95
2016,8,17,13,0,328.0,454.0,2.8,29.0,766.0,733.17,531.94
2016,8,17,13,15,173.0,385.0,2.8,29.0,550.0,513.95,378.39
2016,8,17,13,30,18.0,316.0,2.8,29.0,334.0,286.28,211.65
2016,8,17,13,45,52.5,374.0,2.85,29.0,422.0,379.59,281.57
2016,8,17,14,0,87.0,432.0,2.9,29.0,510.0,460.55,340.29
2016,8,17,14,15,136.0,425.5,2.85,29.0,543.5,503.0,371.51
2016,8,17,14,30,185.0,419.0,2.8,29.0,577.0,530.38,392.0
2016,8,17,14,45,188.0,400.5,2.8,29.0,555.0,508.09,376.66
2016,8,17,15,0,191.0,382.0,2.8,29.0,533.0,484.96,360.83
2016,8,17,15,15,119.5,343.0,2.75,28.5,436.0,391.58,293.39
2016,8,17,15,30,48.0,304.0,2.7,28.0,339.0,295.76,222.75
2016,8,17,15,45,136.5,295.0,2.7,28.0,384.5,344.94,261.29
2016,8,17,16,0,225.0,286.0,2.7,28.0,430.0,377.2,285.79
2016,8,17,16,15,220.5,261.0,2.6,27.5,392.5,339.76,257.95
2016,8,17,16,30,216.0,236.0,2.5,27.0,355.0,302.44,229.87
2016,8,17,16,45,151.5,211.0,2.45,27.0,290.5,241.83,183.6
2016,8,17,17,0,87.0,186.0,2.4,27.0,226.0,184.97,140.26
2016,8,17,17,15,82.5,160.5,2.25,26.5,194.5,156.04,117.63
2016,8,17,17,30,78.0,135.0,2.1,26.0,163.0,127.81,95.2
2016,8,17,17,45,65.5,111.5,2.0,26.0,132.0,100.67,73.66
2016,8,17,18,0,53.0,88.0,1.9,26.0,101.0,75.34,53.77
2016,8,17,18,15,34.5,65.5,1.85,25.5,73.0,52.5,36.38
2016,8,17,18,30,16.0,43.0,1.8,25.0,45.0,34.09,22.63
2016,8,17,18,45,8.0,24.0,1.75,25.0,25.0,19.48,6.87
2016,8,17,19,0,0.0,5.0,1.7,25.0,5.0,4.27,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.5,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.2,23.0,10.5,8.96,0.0
2016,8,18,6,30,0.0,21.0,1.3,23.0,21.0,17.33,8.01
2016,8,18,6,45,0.0,40.5,1.45,23.5,40.5,33.03,22.31
2016,8,18,7,0,0.0,60.0,1.6,24.0,60.0,48.71,34.38
2016,8,18,7,15,0.5,82.0,1.55,24.0,82.5,66.73,49.41
2016,8,18,7,30,1.0,104.0,1.5,24.0,105.0,85.11,64.46
2016,8,18,7,45,0.5,105.5,1.5,24.5,106.0,87.03,65.78
2016,8,18,8,0,0.0,107.0,1.5,25.0,107.0,88.55,66.68
2016,8,18,8,15,2.5,136.0,1.55,25.0,137.5,113.65,86.52
2016,8,18,8,30,5.0,165.0,1.6,25.0,168.0,139.28,106.48
2016,8,18,8,45,11.0,190.0,1.7,25.5,196.5,163.71,125.02
2016,8,18,9,0,17.0,215.0,1.8,26.0,225.0,188.92,143.96
2016,8,18,9,15,21.0,238.0,1.8,26.0,251.5,212.01,161.3
2016,8,18,9,30,25.0,261.0,1.8,26.0,278.0,235.56,178.84
2016,8,18,9,45,56.0,308.5,1.8,26.5,351.0,306.72,231.91
2016,8,18,10,0,87.0,356.0,1.8,27.0,424.0,374.56,281.09
2016,8,18,10,15,60.0,345.5,1.75,27.0,393.5,349.28,261.31
2016,8,18,10,30,33.0,335.0,1.7,27.0,363.0,321.69,240.16
2016,8,18,10,45,41.0,362.5,1.65,27.0,398.5,355.05,264.34
2016,8,18,11,0,49.0,390.0,1.6,27.0,434.0,388.92,288.33
2016,8,18,11,15,161.0,419.5,1.5,27.0,567.5,526.65,387.73
2016,8,18,11,30,273.0,449.0,1.4,27.0,701.0,668.58,484.79
2016,8,18,11,45,215.5,464.5,1.35,27.5,665.5,625.06,451.49
2016,8,18,12,0,158.0,480.0,1.3,28.0,630.0,590.77,425.8
2016,8,18,12,15,187.5,481.0,1.25,28.0,660.0,620.44,446.34
2016,8,18,12,30,217.0,482.0,1.2,28.0,690.0,649.3,465.6
2016,8,18,12,45,230.5,478.0,1.2,28.0,698.0,657.68,471.28
2016,8,18,13,0,244.0,474.0,1.2,28.0,706.0,664.68,476.27
2016,8,18,13,15,310.5,443.5,1.2,28.0,735.0,705.6,505.01
2016,8,18,13,30,377.0,413.0,1.2,28.0,764.0,731.12,523.28
2016,8,18,13,45,199.5,371.0,1.2,28.0,556.5,518.05,377.59
2016,8,18,14,0,22.0,329.0,1.2,28.0,349.0,300.1,220.8
2016,8,18,14,15,19.0,304.0,1.2,28.0,320.5,274.86,203.63
2016,8,18,14,30,16.0,279.0,1.2,28.0,292.0,249.83,185.54
2016,8,18,14,45,39.0,316.0,1.3,28.0,347.0,308.33,229.61
2016,8,18,15,0,62.0,353.0,1.4,28.0,402.0,356.29,265.15
2016,8,18,15,15,145.5,342.5,1.45,27.5,449.5,409.78,306.23
2016,8,18,15,30,229.0,332.0,1.5,27.0,497.0,446.22,334.4
2016,8,18,15,45,119.5,267.5,1.55,27.0,353.5,311.17,234.99
2016,8,18,16,0,10.0,203.0,1.6,27.0,210.0,175.62,132.41
2016,8,18,16,15,212.0,200.0,1.55,27.0,316.5,288.84,220.13
2016,8,18,16,30,414.0,197.0,1.5,27.0,423.0,369.35,277.94
2016,8,18,16,45,299.0,191.0,1.5,27.0,345.5,287.73,215.78
2016,8,18,17,0,184.0,185.0,1.5,27.0,268.0,220.49,165.28
2016,8,18,17,15,175.5,159.5,1.4,26.5,230.0,183.91,136.45
2016,8,18,17,30,167.0,134.0,1.3,26.0,192.0,148.39,107.98
2016,8,18,17,45,147.5,111.0,1.25,26.0,155.0,114.27,80.95
2016,8,18,18,0,128.0,88.0,1.2,26.0,118.0,82.74,56.73
2016,8,18,18,15,96.5,65.5,1.2,25.5,85.0,53.96,36.4
2016,8,18,18,30,65.0,43.0,1.2,25.0,52.0,33.66,22.2
2016,8,18,18,45,32.5,21.5,1.25,24.5,26.0,17.43,4.68
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.0,14.94,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,46.0,27.13,15.46
2016,8,19,6,45,221.0,51.5,1.8,24.5,89.5,39.03,27.2
2016,8,19,7,0,321.0,68.0,2.0,25.0,133.0,73.24,44.33
2016,8,19,7,15,308.5,88.0,2.1,25.0,167.0,111.47,72.43
2016,8,19,7,30,296.0,108.0,2.2,25.0,201.0,146.09,101.21
2016,8,19,7,45,429.0,107.5,2.35,25.5,271.5,201.59,142.37
2016,8,19,8,0,562.0,107.0,2.5,26.0,342.0,273.57,198.12
2016,8,19,8,15,418.0,159.0,2.65,26.5,347.5,298.16,223.03
2016,8,19,8,30,274.0,211.0,2.8,27.0,353.0,303.71,230.54
2016,8,19,8,45,273.5,236.5,3.0,27.5,391.0,343.11,261.03
2016,8,19,9,0,273.0,262.0,3.2,28.0,429.0,382.03,290.29
2016,8,19,9,15,502.5,198.5,3.25,28.0,536.5,481.86,366.32
2016,8,19,9,30,732.0,135.0,3.3,28.0,644.0,596.1,451.94
2016,8,19,9,45,474.5,250.0,3.35,28.5,588.0,560.41,422.0
2016,8,19,10,0,217.0,365.0,3.4,29.0,532.0,484.77,362.56
2016,8,19,10,15,505.0,253.0,3.35,29.0,666.5,628.26,470.53
2016,8,19,10,30,793.0,141.0,3.3,29.0,801.0,768.62,572.14
2016,8,19,10,45,803.5,141.5,3.3,29.5,830.5,802.73,592.41
2016,8,19,11,0,814.0,142.0,3.3,30.0,860.0,834.37,611.51
2016,8,19,11,15,819.5,143.0,3.25,30.0,881.5,849.11,620.21
2016,8,19,11,30,825.0,144.0,3.2,30.0,903.0,870.48,633.46
2016,8,19,11,45,811.0,156.5,3.2,30.0,912.5,894.01,648.38
2016,8,19,12,0,797.0,169.0,3.2,30.0,922.0,902.52,653.46
2016,8,19,12,15,798.5,169.5,3.15,30.0,927.0,910.31,657.97
2016,8,19,12,30,800.0,170.0,3.1,30.0,932.0,914.76,660.4
2016,8,19,12,45,796.5,171.5,3.05,30.0,928.5,912.2,658.38
2016,8,19,13,0,793.0,173.0,3.0,30.0,925.0,906.31,654.36
2016,8,19,13,15,790.0,172.5,2.95,30.0,913.5,895.72,647.41
2016,8,19,13,30,787.0,172.0,2.9,30.0,902.0,881.89,638.48
2016,8,19,13,45,779.0,172.0,2.9,30.0,882.0,860.97,625.32
2016,8,19,14,0,771.0,172.0,2.9,30.0,862.0,837.17,610.31
2016,8,19,14,15,498.5,292.5,2.9,30.0,733.5,705.27,516.97
2016,8,19,14,30,226.0,413.0,2.9,30.0,605.0,559.75,411.28
2016,8,19,14,45,494.5,279.0,2.9,30.0,675.5,655.02,484.75
2016,8,19,15,0,763.0,145.0,2.9,30.0,746.0,708.93,526.73
2016,8,19,15,15,749.0,142.0,2.85,30.0,706.0,665.44,495.62
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,620.58,463.6
2016,8,19,15,45,438.5,214.0,2.8,30.0,522.5,471.96,354.24
2016,8,19,16,0,142.0,289.0,2.8,30.0,379.0,335.41,251.95
2016,8,19,16,15,74.5,232.0,2.65,29.5,279.5,236.66,178.66
2016,8,19,16,30,7.0,175.0,2.5,29.0,180.0,149.03,112.12
2016,8,19,16,45,33.5,176.5,2.45,29.0,193.0,162.83,123.1
2016,8,19,17,0,60.0,178.0,2.4,29.0,206.0,169.84,128.16
2016,8,19,17,15,53.5,154.0,2.25,28.5,176.0,143.19,107.52
2016,8,19,17,30,47.0,130.0,2.1,28.0,146.0,117.47,87.42
2016,8,19,17,45,35.5,106.5,2.0,28.0,117.5,92.39,67.7
2016,8,19,18,0,24.0,83.0,1.9,28.0,89.0,69.04,49.32
2016,8,19,18,15,12.0,60.0,2.0,27.5,63.0,48.24,32.95
2016,8,19,18,30,0.0,37.0,2.1,27.0,37.0,29.87,18.78
2016,8,19,18,45,0.0,18.5,2.25,26.5,18.5,15.28,2.28
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
