Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.0,1.9,24.0,10.0,8.54,0.0
2016,8,20,6,30,0.0,20.0,2.0,24.0,20.0,16.5,7.08
2016,8,20,6,45,0.0,39.5,2.1,24.5,39.5,32.22,21.46
2016,8,20,7,0,0.0,59.0,2.2,25.0,59.0,47.96,33.58
2016,8,20,7,15,2.0,82.0,2.25,25.0,82.5,66.98,49.33
2016,8,20,7,30,4.0,105.0,2.3,25.0,106.0,86.57,65.29
2016,8,20,7,45,2.0,108.5,2.4,25.5,109.0,89.91,67.84
2016,8,20,8,0,0.0,112.0,2.5,26.0,112.0,92.71,69.82
2016,8,20,8,15,7.0,146.0,2.65,26.0,149.5,123.7,94.24
2016,8,20,8,30,14.0,180.0,2.8,26.0,187.0,155.82,119.27
2016,8,20,8,45,12.0,188.5,3.0,26.5,195.0,163.19,124.45
2016,8,20,9,0,10.0,197.0,3.2,27.0,203.0,170.29,129.38
2016,8,20,9,15,7.5,192.5,3.3,27.0,197.0,165.79,125.51
2016,8,20,9,30,5.0,188.0,3.4,27.0,191.0,160.96,121.42
2016,8,20,9,45,5.5,191.0,3.55,27.0,195.5,164.26,123.72
2016,8,20,10,0,6.0,194.0,3.7,27.0,200.0,167.59,126.05
2016,8,20,10,15,9.0,219.0,3.7,27.0,227.0,191.72,144.41
2016,8,20,10,30,12.0,244.0,3.7,27.0,254.0,216.19,162.86
2016,8,20,10,45,19.5,293.0,3.7,27.5,310.0,265.57,199.68
2016,8,20,11,0,27.0,342.0,3.7,28.0,366.0,327.44,245.05
2016,8,20,11,15,28.5,355.5,3.7,28.0,381.5,342.45,255.71
2016,8,20,11,30,30.0,369.0,3.7,28.0,397.0,357.43,266.46
2016,8,20,11,45,25.0,351.0,3.7,28.5,374.5,337.24,250.84
2016,8,20,12,0,20.0,333.0,3.7,29.0,352.0,304.29,225.98
2016,8,20,12,15,19.5,331.0,3.65,29.0,350.0,302.33,224.51
2016,8,20,12,30,19.0,329.0,3.6,29.0,348.0,300.21,222.89
2016,8,20,12,45,20.5,337.0,3.55,29.0,357.0,308.65,229.11
2016,8,20,13,0,22.0,345.0,3.5,29.0,366.0,316.92,235.22
2016,8,20,13,15,24.0,352.0,3.4,29.0,375.0,324.59,240.88
2016,8,20,13,30,26.0,359.0,3.3,29.0,384.0,345.16,255.98
2016,8,20,13,45,35.0,373.0,3.2,29.0,405.5,364.99,270.69
2016,8,20,14,0,44.0,387.0,3.1,29.0,427.0,384.24,284.93
2016,8,20,14,15,27.5,313.0,2.95,28.5,338.0,300.68,224.16
2016,8,20,14,30,11.0,239.0,2.8,28.0,249.0,211.38,157.9
2016,8,20,14,45,7.0,200.5,2.65,28.0,207.0,174.54,130.24
2016,8,20,15,0,3.0,162.0,2.5,28.0,165.0,138.26,102.6
2016,8,20,15,15,1.5,92.0,2.35,27.5,93.5,77.76,55.94
2016,8,20,15,30,0.0,22.0,2.2,27.0,22.0,18.25,8.97
2016,8,20,15,45,0.0,32.5,2.05,27.0,32.5,26.96,16.01
2016,8,20,16,0,0.0,43.0,1.9,27.0,43.0,35.66,23.05
2016,8,20,16,15,0.0,39.5,1.75,27.0,39.5,32.72,20.78
2016,8,20,16,30,0.0,36.0,1.6,27.0,36.0,29.79,18.5
2016,8,20,16,45,0.0,21.5,1.5,27.0,21.5,17.76,8.81
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,5.77,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,4.94,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.11,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.28,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.46,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.64,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.82,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.41,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,11.5,15.0,1.1,23.0,16.0,12.8,0.0
2016,8,21,6,30,23.0,30.0,1.2,23.0,32.0,24.09,12.82
2016,8,21,6,45,62.5,52.0,1.3,23.0,63.0,40.16,28.28
2016,8,21,7,0,102.0,74.0,1.4,23.0,94.0,65.6,44.97
2016,8,21,7,15,130.0,96.0,1.45,23.0,130.5,95.25,67.33
2016,8,21,7,30,158.0,118.0,1.5,23.0,167.0,128.59,93.58
2016,8,21,7,45,238.0,135.0,1.55,23.0,225.5,176.86,130.59
2016,8,21,8,0,318.0,152.0,1.6,23.0,284.0,232.81,174.47
2016,8,21,8,15,159.0,144.0,1.6,23.0,210.0,184.47,141.07
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,113.19,86.42
2016,8,21,8,45,6.5,170.0,1.6,23.5,174.0,145.09,111.42
2016,8,21,9,0,13.0,204.0,1.6,24.0,212.0,177.97,136.59
2016,8,21,9,15,7.0,181.0,1.45,24.0,185.5,155.82,118.74
2016,8,21,9,30,1.0,158.0,1.3,24.0,159.0,132.99,100.49
2016,8,21,9,45,64.0,261.5,1.2,24.5,310.5,271.66,207.55
2016,8,21,10,0,127.0,365.0,1.1,25.0,462.0,423.19,317.87
2016,8,21,10,15,84.0,357.5,0.95,25.0,423.0,380.21,284.13
2016,8,21,10,30,41.0,350.0,0.8,25.0,384.0,343.26,255.75
2016,8,21,10,45,66.0,386.5,0.7,25.5,444.0,399.41,295.51
2016,8,21,11,0,91.0,423.0,0.6,26.0,504.0,457.09,334.52
2016,8,21,11,15,100.5,438.5,0.65,26.0,530.0,482.8,351.99
2016,8,21,11,30,110.0,454.0,0.7,26.0,556.0,508.52,369.68
2016,8,21,11,45,63.0,374.5,0.75,26.5,433.0,393.85,288.54
2016,8,21,12,0,16.0,295.0,0.8,27.0,310.0,267.28,196.96
2016,8,21,12,15,14.5,273.0,0.85,27.0,287.0,246.78,182.65
2016,8,21,12,30,13.0,251.0,0.9,27.0,264.0,226.22,167.63
2016,8,21,12,45,12.0,236.0,1.0,27.0,248.0,212.18,157.41
2016,8,21,13,0,11.0,221.0,1.1,27.0,232.0,198.09,147.07
2016,8,21,13,15,17.0,282.5,1.15,27.0,299.0,257.04,191.15
2016,8,21,13,30,23.0,344.0,1.2,27.0,366.0,316.31,234.48
2016,8,21,13,45,29.0,355.5,1.25,27.0,382.5,344.01,254.65
2016,8,21,14,0,35.0,367.0,1.3,27.0,399.0,358.55,265.46
2016,8,21,14,15,34.5,355.5,1.3,27.0,386.5,345.92,256.57
2016,8,21,14,30,34.0,344.0,1.3,27.0,374.0,333.21,247.75
2016,8,21,14,45,24.0,299.0,1.35,27.0,320.0,273.17,204.09
2016,8,21,15,0,14.0,254.0,1.4,27.0,266.0,225.49,168.99
2016,8,21,15,15,13.5,243.5,1.45,26.5,254.5,215.26,162.14
2016,8,21,15,30,13.0,233.0,1.5,26.0,243.0,205.05,155.12
2016,8,21,15,45,10.0,212.0,1.55,26.0,219.5,184.37,139.67
2016,8,21,16,0,7.0,191.0,1.6,26.0,196.0,164.05,124.39
2016,8,21,16,15,15.5,194.5,1.6,26.0,203.5,170.68,130.01
2016,8,21,16,30,24.0,198.0,1.6,26.0,211.0,176.25,134.67
2016,8,21,16,45,78.0,190.5,1.65,26.0,226.0,192.78,147.31
2016,8,21,17,0,132.0,183.0,1.7,26.0,241.0,202.6,153.73
2016,8,21,17,15,124.5,157.5,1.65,25.5,206.0,169.18,127.21
2016,8,21,17,30,117.0,132.0,1.6,25.0,171.0,136.76,101.24
2016,8,21,17,45,99.5,108.0,1.6,25.0,137.0,105.07,75.99
2016,8,21,18,0,82.0,84.0,1.6,25.0,103.0,75.81,53.09
2016,8,21,18,15,56.5,61.0,1.65,24.5,72.5,49.64,33.59
2016,8,21,18,30,31.0,38.0,1.7,24.0,42.0,30.3,19.19
2016,8,21,18,45,15.5,19.0,1.75,24.0,21.0,15.6,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,53.0,16.5,1.55,23.0,21.0,14.08,0.0
2016,8,22,6,30,106.0,33.0,1.8,23.0,42.0,25.6,13.72
2016,8,22,6,45,203.5,50.5,2.05,23.5,85.0,38.28,26.59
2016,8,22,7,0,301.0,68.0,2.3,24.0,128.0,75.37,46.02
2016,8,22,7,15,150.5,62.0,2.35,24.5,92.0,72.23,47.32
2016,8,22,7,30,0.0,56.0,2.4,25.0,56.0,46.36,32.61
2016,8,22,7,45,0.0,49.5,2.45,25.5,49.5,40.94,28.06
2016,8,22,8,0,0.0,43.0,2.5,26.0,43.0,35.55,23.51
2016,8,22,8,15,0.0,72.5,2.55,26.0,72.5,60.14,43.38
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,84.8,63.02
2016,8,22,8,45,28.0,178.0,2.7,26.5,195.0,166.17,126.94
2016,8,22,9,0,56.0,254.0,2.8,27.0,288.0,249.75,190.88
2016,8,22,9,15,102.5,287.5,2.8,27.0,356.5,310.4,236.75
2016,8,22,9,30,149.0,321.0,2.8,27.0,425.0,383.85,291.55
2016,8,22,9,45,169.5,343.0,2.85,27.5,467.5,425.98,321.63
2016,8,22,10,0,190.0,365.0,2.9,28.0,510.0,469.43,352.34
2016,8,22,10,15,323.0,343.5,2.95,28.0,604.5,569.48,426.07
2016,8,22,10,30,456.0,322.0,3.0,28.0,699.0,678.5,504.15
2016,8,22,10,45,633.5,233.0,3.05,28.5,778.0,762.74,564.45
2016,8,22,11,0,811.0,144.0,3.1,29.0,857.0,842.35,618.68
2016,8,22,11,15,426.5,269.5,3.15,29.0,645.0,647.7,479.82
2016,8,22,11,30,42.0,395.0,3.2,29.0,433.0,393.46,290.31
2016,8,22,11,45,170.5,424.5,3.3,29.0,584.0,552.58,408.22
2016,8,22,12,0,299.0,454.0,3.4,29.0,735.0,713.94,521.78
2016,8,22,12,15,200.0,462.0,3.4,29.0,650.0,619.57,453.64
2016,8,22,12,30,101.0,470.0,3.4,29.0,565.0,522.05,383.25
2016,8,22,12,45,475.5,302.5,3.45,29.5,750.5,751.81,552.93
2016,8,22,13,0,850.0,135.0,3.5,30.0,936.0,918.12,666.67
2016,8,22,13,15,540.0,297.5,3.45,30.0,804.0,797.64,581.45
2016,8,22,13,30,230.0,460.0,3.4,30.0,672.0,637.38,464.74
2016,8,22,13,45,349.5,407.5,3.4,30.0,722.0,700.73,512.5
2016,8,22,14,0,469.0,355.0,3.4,30.0,772.0,756.55,553.19
2016,8,22,14,15,307.0,384.0,3.4,30.0,653.0,623.67,458.84
2016,8,22,14,30,145.0,413.0,3.4,30.0,534.0,498.1,367.89
2016,8,22,14,45,471.5,270.0,3.4,30.0,642.0,633.8,472.2
2016,8,22,15,0,798.0,127.0,3.4,30.0,750.0,722.65,539.55
2016,8,22,15,15,785.0,124.5,3.35,30.0,709.0,678.69,507.78
2016,8,22,15,30,772.0,122.0,3.3,30.0,668.0,633.19,475.14
2016,8,22,15,45,751.0,120.0,3.25,30.0,621.5,582.03,437.69
2016,8,22,16,0,730.0,118.0,3.2,30.0,575.0,530.6,399.18
2016,8,22,16,15,706.5,113.5,3.1,29.5,524.5,475.2,357.44
2016,8,22,16,30,683.0,109.0,3.0,29.0,474.0,420.54,315.01
2016,8,22,16,45,651.0,103.5,2.9,29.0,421.0,362.57,268.39
2016,8,22,17,0,619.0,98.0,2.8,29.0,368.0,306.89,222.57
2016,8,22,17,15,574.5,91.0,2.6,28.5,314.0,248.97,175.05
2016,8,22,17,30,530.0,84.0,2.4,28.0,260.0,195.49,131.09
2016,8,22,17,45,463.0,75.0,2.25,27.5,207.5,141.49,88.92
2016,8,22,18,0,396.0,66.0,2.1,27.0,155.0,93.0,54.13
2016,8,22,18,15,299.0,52.5,2.15,26.5,108.5,50.56,29.45
2016,8,22,18,30,202.0,39.0,2.2,26.0,62.0,29.95,18.56
2016,8,22,18,45,101.0,19.5,2.3,26.0,31.0,15.14,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,16.5,2.5,24.0,21.5,14.08,0.0
2016,8,23,6,30,117.0,33.0,2.6,24.0,43.0,25.6,13.37
2016,8,23,6,45,221.5,49.5,2.75,24.5,87.0,38.42,26.54
2016,8,23,7,0,326.0,66.0,2.9,25.0,131.0,76.68,45.78
2016,8,23,7,15,400.0,77.5,3.1,25.5,182.5,119.86,75.03
2016,8,23,7,30,474.0,89.0,3.3,26.0,234.0,171.86,114.73
2016,8,23,7,45,535.5,94.5,3.5,26.5,289.5,227.41,159.74
2016,8,23,8,0,597.0,100.0,3.7,27.0,345.0,286.53,208.28
2016,8,23,8,15,632.0,106.0,3.8,27.0,399.5,342.41,255.09
2016,8,23,8,30,667.0,112.0,3.9,27.0,454.0,401.08,303.26
2016,8,23,8,45,703.0,112.5,4.05,27.5,507.0,457.49,348.16
2016,8,23,9,0,739.0,113.0,4.2,28.0,560.0,516.17,393.59
2016,8,23,9,15,460.0,216.5,4.2,28.0,502.5,481.48,367.22
2016,8,23,9,30,181.0,320.0,4.2,28.0,445.0,404.34,307.05
2016,8,23,9,45,501.0,219.0,4.25,28.5,595.0,558.69,424.9
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,719.03,542.97
2016,8,23,10,15,831.5,120.0,4.3,29.0,781.5,754.39,566.72
2016,8,23,10,30,842.0,122.0,4.3,29.0,818.0,793.08,592.38
2016,8,23,10,45,852.5,122.0,4.3,29.5,848.0,827.5,613.68
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,859.29,633.02
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,884.37,649.04
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,906.24,662.94
2016,8,23,11,45,874.0,126.0,4.3,30.5,935.0,922.07,671.53
2016,8,23,12,0,875.0,128.0,4.3,31.0,948.0,934.38,677.88
2016,8,23,12,15,876.0,128.5,4.25,31.0,953.0,941.8,682.22
2016,8,23,12,30,877.0,129.0,4.2,31.0,958.0,945.69,684.39
2016,8,23,12,45,876.0,129.0,4.2,31.0,954.5,943.72,683.11
2016,8,23,13,0,875.0,129.0,4.2,31.0,951.0,938.22,679.66
2016,8,23,13,15,872.0,128.5,4.2,31.0,939.5,926.92,672.53
2016,8,23,13,30,869.0,128.0,4.2,31.0,928.0,912.15,663.25
2016,8,23,13,45,863.5,127.5,4.2,31.5,907.5,891.78,649.03
2016,8,23,14,0,858.0,127.0,4.2,32.0,887.0,868.19,632.79
2016,8,23,14,15,851.0,125.5,4.15,31.5,859.0,839.32,615.37
2016,8,23,14,30,844.0,124.0,4.1,31.0,831.0,807.56,595.92
2016,8,23,14,45,821.5,129.0,4.05,31.0,793.5,774.29,574.14
2016,8,23,15,0,799.0,134.0,4.0,31.0,756.0,731.87,545.04
2016,8,23,15,15,785.5,131.5,3.9,31.0,714.5,687.36,513.55
2016,8,23,15,30,772.0,129.0,3.8,31.0,673.0,641.35,480.42
2016,8,23,15,45,749.0,127.5,3.75,31.0,625.5,589.25,442.33
2016,8,23,16,0,726.0,126.0,3.7,31.0,578.0,537.31,403.49
2016,8,23,16,15,701.5,121.0,3.45,30.5,527.0,480.97,360.92
2016,8,23,16,30,677.0,116.0,3.2,30.0,476.0,425.45,317.8
2016,8,23,16,45,640.5,111.5,3.0,30.0,422.0,366.73,270.77
2016,8,23,17,0,604.0,107.0,2.8,30.0,368.0,310.79,225.02
2016,8,23,17,15,557.5,99.0,2.65,29.5,313.5,252.07,177.33
2016,8,23,17,30,511.0,91.0,2.5,29.0,259.0,198.09,133.36
2016,8,23,17,45,444.0,80.5,2.35,28.5,206.0,140.94,88.92
2016,8,23,18,0,377.0,70.0,2.2,28.0,153.0,94.78,56.0
2016,8,23,18,15,277.0,55.5,2.25,27.5,106.5,52.39,31.06
2016,8,23,18,30,177.0,41.0,2.3,27.0,60.0,31.4,19.44
2016,8,23,18,45,88.5,20.5,2.4,26.5,30.0,16.15,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,103.0,14.5,2.25,23.5,23.0,12.38,0.0
2016,8,24,6,30,206.0,29.0,2.5,24.0,46.0,22.52,10.83
2016,8,24,6,45,322.5,41.0,2.75,24.5,92.5,35.33,23.93
2016,8,24,7,0,439.0,53.0,3.0,25.0,139.0,77.57,42.33
2016,8,24,7,15,509.0,61.5,3.1,25.0,192.5,124.95,74.6
2016,8,24,7,30,579.0,70.0,3.2,25.0,246.0,180.68,118.19
2016,8,24,7,45,634.0,73.5,3.35,25.5,302.5,235.95,164.16
2016,8,24,8,0,689.0,77.0,3.5,26.0,359.0,296.87,215.24
2016,8,24,8,15,720.0,81.5,3.5,26.5,414.0,356.4,265.14
2016,8,24,8,30,751.0,86.0,3.5,27.0,469.0,416.44,314.16
2016,8,24,8,45,779.5,87.5,3.5,27.5,522.0,474.14,360.03
2016,8,24,9,0,808.0,89.0,3.5,28.0,575.0,532.96,405.25
2016,8,24,9,15,824.0,91.5,3.45,28.0,623.0,583.74,444.0
2016,8,24,9,30,840.0,94.0,3.4,28.0,671.0,635.44,482.3
2016,8,24,9,45,853.5,95.5,3.4,28.5,714.0,683.37,516.06
2016,8,24,10,0,867.0,97.0,3.4,29.0,757.0,729.69,547.61
2016,8,24,10,15,607.0,233.0,3.35,29.0,706.0,702.56,523.06
2016,8,24,10,30,347.0,369.0,3.3,29.0,655.0,628.88,465.76
2016,8,24,10,45,622.0,235.5,3.3,29.5,771.0,760.77,562.37
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,872.23,637.36
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.0,897.26,652.4
2016,8,24,11,30,905.0,104.0,3.3,30.0,929.0,918.89,665.85
2016,8,24,11,45,899.5,110.0,3.3,30.5,940.0,933.14,673.2
2016,8,24,12,0,894.0,116.0,3.3,31.0,951.0,943.54,678.15
2016,8,24,12,15,894.5,116.0,3.3,31.0,956.0,950.13,682.13
2016,8,24,12,30,895.0,116.0,3.3,31.0,961.0,953.1,683.91
2016,8,24,12,45,891.5,117.5,3.3,31.0,956.5,950.11,681.99
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,943.53,677.92
2016,8,24,13,15,885.5,118.5,3.25,31.0,939.5,932.44,670.74
2016,8,24,13,30,883.0,118.0,3.2,31.0,927.0,917.83,661.4
2016,8,24,13,45,874.5,119.0,3.2,31.0,906.0,895.85,647.68
2016,8,24,14,0,866.0,120.0,3.2,31.0,885.0,870.72,631.96
2016,8,24,14,15,859.0,118.5,3.15,31.0,857.0,841.52,613.26
2016,8,24,14,30,852.0,117.0,3.1,31.0,829.0,809.4,592.61
2016,8,24,14,45,829.0,122.5,3.05,31.0,791.0,768.69,566.08
2016,8,24,15,0,806.0,128.0,3.0,31.0,753.0,732.96,542.22
2016,8,24,15,15,793.0,125.5,2.95,31.0,711.5,688.44,511.22
2016,8,24,15,30,780.0,123.0,2.9,31.0,670.0,642.35,478.56
2016,8,24,15,45,759.0,120.5,2.85,31.0,623.0,590.09,440.77
2016,8,24,16,0,738.0,118.0,2.8,31.0,576.0,537.56,401.88
2016,8,24,16,15,714.5,113.5,2.65,30.5,525.0,481.61,360.02
2016,8,24,16,30,691.0,109.0,2.5,30.0,474.0,426.3,317.39
2016,8,24,16,45,656.5,104.0,2.35,30.0,420.0,367.12,270.2
2016,8,24,17,0,622.0,99.0,2.2,30.0,366.0,310.5,224.01
2016,8,24,17,15,576.5,92.0,2.0,29.5,311.5,251.87,176.31
2016,8,24,17,30,531.0,85.0,1.8,29.0,257.0,197.83,132.19
2016,8,24,17,45,464.5,75.0,1.65,28.5,204.0,142.75,89.35
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,93.13,53.74
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,49.93,28.54
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,28.49,16.91
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,14.39,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,14.0,0.7,23.5,22.0,11.95,0.0
2016,8,25,6,30,197.0,28.0,0.8,24.0,44.0,21.75,10.0
2016,8,25,6,45,301.5,42.0,0.95,24.5,89.0,35.5,24.07
2016,8,25,7,0,406.0,56.0,1.1,25.0,134.0,79.26,44.49
2016,8,25,7,15,477.0,65.0,1.2,25.0,187.0,125.41,76.11
2016,8,25,7,30,548.0,74.0,1.3,25.0,240.0,180.08,118.59
2016,8,25,7,45,332.0,120.5,1.4,25.5,227.0,197.08,142.5
2016,8,25,8,0,116.0,167.0,1.5,26.0,214.0,182.17,137.97
2016,8,25,8,15,97.0,190.0,1.5,26.0,233.0,198.87,151.83
2016,8,25,8,30,78.0,213.0,1.5,26.0,252.0,217.02,166.14
2016,8,25,8,45,89.5,239.5,1.55,26.5,289.5,251.15,191.83
2016,8,25,9,0,101.0,266.0,1.6,27.0,327.0,286.55,217.99
2016,8,25,9,15,447.0,189.5,1.55,27.0,492.0,453.37,344.38
2016,8,25,9,30,793.0,113.0,1.5,27.0,657.0,630.22,472.74
2016,8,25,9,45,809.0,114.0,1.5,27.5,699.5,678.16,504.23
2016,8,25,10,0,825.0,115.0,1.5,28.0,742.0,719.28,531.42
2016,8,25,10,15,834.5,117.0,1.45,28.0,778.0,759.6,556.94
2016,8,25,10,30,844.0,119.0,1.4,28.0,814.0,797.63,580.18
2016,8,25,10,45,851.0,120.5,1.4,28.5,842.5,830.62,599.23
2016,8,25,11,0,858.0,122.0,1.4,29.0,871.0,860.78,616.3
2016,8,25,11,15,862.5,123.0,1.3,29.0,892.0,885.28,629.63
2016,8,25,11,30,867.0,124.0,1.2,29.0,913.0,906.55,640.79
2016,8,25,11,45,873.5,122.0,1.15,29.5,927.0,923.52,648.64
2016,8,25,12,0,880.0,120.0,1.1,30.0,941.0,937.13,654.43
2016,8,25,12,15,880.5,120.0,1.05,30.0,945.5,943.57,657.19
2016,8,25,12,30,881.0,120.0,1.0,30.0,950.0,946.43,657.94
2016,8,25,12,45,879.0,120.5,1.0,30.0,946.0,943.84,656.37
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,937.7,652.81
2016,8,25,13,15,874.0,120.0,1.0,30.0,929.5,925.71,645.81
2016,8,25,13,30,871.0,119.0,1.0,30.0,917.0,910.25,636.83
2016,8,25,13,45,865.0,119.0,1.0,30.0,896.0,889.65,624.77
2016,8,25,14,0,859.0,119.0,1.0,30.0,875.0,865.84,610.78
2016,8,25,14,15,600.0,247.5,1.05,30.0,767.5,762.37,543.66
2016,8,25,14,30,341.0,376.0,1.1,30.0,660.0,636.96,457.39
2016,8,25,14,45,315.5,364.5,1.2,30.0,618.5,593.11,429.94
2016,8,25,15,0,290.0,353.0,1.3,30.0,577.0,549.87,401.47
2016,8,25,15,15,373.5,305.5,1.35,29.5,577.0,550.76,405.51
2016,8,25,15,30,457.0,258.0,1.4,29.0,577.0,553.39,409.75
2016,8,25,15,45,493.5,225.0,1.45,29.0,547.5,522.14,388.4
2016,8,25,16,0,530.0,192.0,1.5,29.0,518.0,485.98,362.88
2016,8,25,16,15,586.5,156.0,1.45,29.0,487.5,456.99,340.94
2016,8,25,16,30,643.0,120.0,1.4,29.0,457.0,415.79,308.72
2016,8,25,16,45,622.5,110.0,1.4,29.0,406.5,360.03,264.78
2016,8,25,17,0,602.0,100.0,1.4,29.0,356.0,305.4,220.51
2016,8,25,17,15,556.5,92.5,1.3,28.5,302.0,247.39,173.59
2016,8,25,17,30,511.0,85.0,1.2,28.0,248.0,194.01,130.18
2016,8,25,17,45,441.5,75.0,1.1,27.5,196.0,136.86,85.85
2016,8,25,18,0,372.0,65.0,1.0,27.0,144.0,90.98,53.16
2016,8,25,18,15,276.0,50.0,1.05,26.5,98.5,48.6,27.94
2016,8,25,18,30,180.0,35.0,1.1,26.0,53.0,26.94,15.52
2016,8,25,18,45,90.0,17.5,1.15,26.0,26.5,13.62,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,12.38,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,22.34,10.17
2016,8,26,6,45,222.5,46.5,0.65,23.5,82.0,38.84,23.79
2016,8,26,7,0,322.0,64.0,0.8,24.0,125.0,78.5,46.78
2016,8,26,7,15,392.5,76.0,0.7,24.5,176.0,122.04,77.04
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,174.02,116.85
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,229.6,161.39
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,287.61,207.56
2016,8,26,8,15,442.0,151.5,0.45,26.0,347.0,313.11,232.07
2016,8,26,8,30,318.0,198.0,0.5,26.0,359.0,321.14,241.2
2016,8,26,8,45,508.5,162.0,0.55,26.5,452.0,410.06,307.11
2016,8,26,9,0,699.0,126.0,0.6,27.0,545.0,514.78,382.77
2016,8,26,9,15,535.0,203.5,0.7,27.0,540.0,520.67,386.53
2016,8,26,9,30,371.0,281.0,0.8,27.0,535.0,503.78,373.78
2016,8,26,9,45,570.0,211.0,0.9,27.5,629.5,609.9,450.33
2016,8,26,10,0,769.0,141.0,1.0,28.0,724.0,712.21,521.65
2016,8,26,10,15,573.0,249.0,1.05,28.0,695.5,692.36,503.78
2016,8,26,10,30,377.0,357.0,1.1,28.0,667.0,645.54,468.53
2016,8,26,10,45,374.0,372.0,1.2,28.5,688.5,670.57,485.06
2016,8,26,11,0,371.0,387.0,1.3,29.0,710.0,693.96,499.63
2016,8,26,11,15,593.0,271.0,1.35,29.0,802.5,806.85,578.97
2016,8,26,11,30,815.0,155.0,1.4,29.0,895.0,903.21,642.39
2016,8,26,11,45,823.0,152.5,1.5,29.0,909.5,920.7,653.17
2016,8,26,12,0,831.0,150.0,1.6,29.0,924.0,921.84,654.64
2016,8,26,12,15,832.0,150.5,1.65,29.0,928.5,928.77,659.41
2016,8,26,12,30,833.0,151.0,1.7,29.0,933.0,932.34,662.12
2016,8,26,12,45,830.5,151.5,1.8,29.5,929.0,929.27,660.02
2016,8,26,13,0,828.0,152.0,1.9,30.0,925.0,936.2,664.39
2016,8,26,13,15,825.0,151.5,1.95,30.0,913.0,924.7,657.86
2016,8,26,13,30,822.0,151.0,2.0,30.0,901.0,909.8,649.41
2016,8,26,13,45,816.0,150.5,2.1,30.0,880.5,888.9,637.64
2016,8,26,14,0,810.0,150.0,2.2,30.0,860.0,864.91,623.83
2016,8,26,14,15,641.0,234.5,2.25,29.5,785.5,786.86,572.77
2016,8,26,14,30,472.0,319.0,2.3,29.0,711.0,702.95,514.77
2016,8,26,14,45,389.0,333.5,2.35,29.0,647.5,622.72,459.62
2016,8,26,15,0,306.0,348.0,2.4,29.0,584.0,558.32,414.11
2016,8,26,15,15,198.5,332.5,2.4,29.0,482.5,444.26,332.11
2016,8,26,15,30,91.0,317.0,2.4,29.0,381.0,340.09,255.34
2016,8,26,15,45,138.0,296.5,2.45,29.0,385.5,353.34,266.65
2016,8,26,16,0,185.0,276.0,2.5,29.0,390.0,352.76,266.89
2016,8,26,16,15,377.0,208.5,2.4,28.5,414.0,385.94,292.57
2016,8,26,16,30,569.0,141.0,2.3,28.0,438.0,402.19,302.93
2016,8,26,16,45,458.0,146.0,2.25,28.0,367.5,323.17,241.76
2016,8,26,17,0,347.0,151.0,2.2,28.0,297.0,255.02,189.11
2016,8,26,17,15,321.5,132.0,2.05,27.5,252.0,208.45,151.62
2016,8,26,17,30,296.0,113.0,1.9,27.0,207.0,164.65,116.01
2016,8,26,17,45,259.0,93.0,1.75,26.5,163.0,121.14,81.57
2016,8,26,18,0,222.0,73.0,1.6,26.0,119.0,82.23,52.27
2016,8,26,18,15,162.5,53.0,1.6,25.5,81.0,47.35,29.16
2016,8,26,18,30,103.0,33.0,1.6,25.0,43.0,25.68,14.3
2016,8,26,18,45,51.5,16.5,1.6,25.0,21.5,14.08,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.0,14.0,0.6,23.0,19.5,11.95,0.0
2016,8,27,6,30,144.0,28.0,0.7,23.0,39.0,21.64,9.29
2016,8,27,6,45,244.5,44.0,0.85,23.5,82.0,38.24,22.59
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,78.41,45.63
2016,8,27,7,15,415.0,71.0,1.0,24.5,176.0,122.61,76.59
2016,8,27,7,30,485.0,82.0,1.0,25.0,227.0,178.18,119.72
2016,8,27,7,45,534.5,90.5,1.0,25.5,281.0,231.59,163.28
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,290.25,210.98
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,346.38,256.73
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,405.33,303.46
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,461.09,346.15
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,518.02,388.3
2016,8,27,9,15,726.0,126.0,1.1,27.0,591.0,570.3,426.36
2016,8,27,9,30,745.0,130.0,1.1,27.0,638.0,621.25,462.44
2016,8,27,9,45,758.5,134.0,1.15,27.5,680.0,668.49,494.47
2016,8,27,10,0,772.0,138.0,1.2,28.0,722.0,714.38,524.78
2016,8,27,10,15,448.5,268.0,1.2,28.0,611.5,616.61,452.42
2016,8,27,10,30,125.0,398.0,1.2,28.0,501.0,471.34,345.32
2016,8,27,10,45,189.0,410.5,1.3,28.5,572.5,541.85,396.11
2016,8,27,11,0,253.0,423.0,1.4,29.0,644.0,628.16,454.81
2016,8,27,11,15,535.0,287.5,1.4,29.0,768.0,770.83,555.75
2016,8,27,11,30,817.0,152.0,1.4,29.0,892.0,904.93,643.96
2016,8,27,11,45,823.5,150.5,1.45,29.5,906.0,922.0,652.09
2016,8,27,12,0,830.0,149.0,1.5,30.0,920.0,922.72,651.38
2016,8,27,12,15,831.0,149.0,1.55,30.0,925.0,929.15,655.84
2016,8,27,12,30,832.0,149.0,1.6,30.0,930.0,932.21,658.24
2016,8,27,12,45,828.0,151.0,1.65,30.0,925.5,929.0,656.85
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,935.94,662.01
2016,8,27,13,15,821.0,152.0,1.7,30.0,908.5,923.89,654.65
2016,8,27,13,30,818.0,151.0,1.7,30.0,896.0,908.46,645.44
2016,8,27,13,45,809.5,152.0,1.75,30.0,875.0,886.77,632.89
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,862.09,618.43
2016,8,27,14,15,548.0,269.5,1.8,30.0,742.5,739.04,534.92
2016,8,27,14,30,295.0,386.0,1.8,30.0,631.0,611.76,444.72
2016,8,27,14,45,526.0,267.0,1.85,30.0,679.0,680.88,498.59
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,720.82,530.24
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,675.78,499.7
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,631.12,469.34
2016,8,27,15,45,706.0,137.5,1.8,29.0,598.0,578.76,432.15
2016,8,27,16,0,684.0,134.0,1.8,29.0,551.0,526.39,394.0
2016,8,27,16,15,658.5,128.5,1.75,28.5,501.0,470.67,352.91
2016,8,27,16,30,633.0,123.0,1.7,28.0,451.0,415.99,311.28
2016,8,27,16,45,600.5,115.5,1.7,28.0,398.0,358.03,265.56
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,302.57,220.64
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,244.49,173.53
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,188.12,127.69
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,135.08,86.04
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,89.77,53.17
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,47.8,27.55
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,25.41,13.62
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,14.08,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,11.52,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,20.82,8.29
2016,8,28,6,45,210.0,45.5,2.2,23.5,78.0,39.67,23.58
2016,8,28,7,0,303.0,64.0,2.4,24.0,120.0,79.45,47.81
2016,8,28,7,15,372.5,77.0,2.4,24.5,170.5,122.97,78.87
2016,8,28,7,30,442.0,90.0,2.4,25.0,221.0,174.88,119.41
2016,8,28,7,45,315.0,126.0,2.45,25.5,229.5,197.71,144.49
2016,8,28,8,0,188.0,162.0,2.5,26.0,238.0,203.94,154.23
2016,8,28,8,15,185.0,188.5,2.55,26.0,272.5,238.49,182.35
2016,8,28,8,30,182.0,215.0,2.6,26.0,307.0,272.63,209.42
2016,8,28,8,45,428.5,174.5,2.7,26.5,421.5,385.58,295.61
2016,8,28,9,0,675.0,134.0,2.8,27.0,536.0,514.51,392.55
2016,8,28,9,15,475.0,218.5,2.85,27.0,513.5,502.7,382.71
2016,8,28,9,30,275.0,303.0,2.9,27.0,491.0,465.24,353.03
2016,8,28,9,45,516.0,223.5,2.95,27.5,603.5,584.28,442.59
2016,8,28,10,0,757.0,144.0,3.0,28.0,716.0,711.92,535.21
2016,8,28,10,15,768.0,147.0,3.05,28.0,751.5,752.81,563.03
2016,8,28,10,30,779.0,150.0,3.1,28.0,787.0,791.71,588.92
2016,8,28,10,45,792.0,149.0,3.2,28.5,816.5,826.2,610.51
2016,8,28,11,0,805.0,148.0,3.3,29.0,846.0,858.32,630.38
2016,8,28,11,15,810.5,149.5,3.35,29.0,867.0,883.64,646.63
2016,8,28,11,30,816.0,151.0,3.4,29.0,888.0,905.88,660.92
2016,8,28,11,45,493.5,311.0,3.5,29.0,758.5,778.06,570.41
2016,8,28,12,0,171.0,471.0,3.6,29.0,629.0,607.56,445.08
2016,8,28,12,15,493.5,315.0,3.65,29.0,775.5,792.07,582.15
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,942.99,686.83
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,941.96,683.99
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,937.37,680.08
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,925.22,673.77
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,909.68,665.32
2016,8,28,13,45,820.0,143.5,3.85,29.0,874.0,889.97,653.1
2016,8,28,14,0,821.0,138.0,3.9,29.0,855.0,856.61,631.72
2016,8,28,14,15,813.5,136.5,3.9,29.0,827.0,837.19,619.56
2016,8,28,14,30,806.0,135.0,3.9,29.0,799.0,804.77,598.46
2016,8,28,14,45,776.5,143.5,3.9,29.0,760.0,762.3,570.38
2016,8,28,15,0,747.0,152.0,3.9,29.0,721.0,718.73,539.93
2016,8,28,15,15,732.0,148.0,3.8,29.0,680.0,675.5,509.11
2016,8,28,15,30,717.0,144.0,3.7,29.0,639.0,628.21,474.92
2016,8,28,15,45,485.5,204.0,3.65,29.0,528.5,501.62,380.54
2016,8,28,16,0,254.0,264.0,3.6,29.0,418.0,390.18,296.18
2016,8,28,16,15,442.0,193.5,3.4,28.5,432.0,415.21,315.95
2016,8,28,16,30,630.0,123.0,3.2,28.0,446.0,415.58,314.34
2016,8,28,16,45,595.0,115.5,3.05,28.0,393.0,356.67,266.77
2016,8,28,17,0,560.0,108.0,2.9,28.0,340.0,300.56,220.68
2016,8,28,17,15,512.5,99.0,2.55,27.5,286.5,242.71,173.25
2016,8,28,17,30,465.0,90.0,2.2,27.0,233.0,186.64,127.29
2016,8,28,17,45,396.0,78.0,1.9,26.5,182.0,133.42,85.57
2016,8,28,18,0,327.0,66.0,1.6,26.0,131.0,88.44,52.97
2016,8,28,18,15,234.5,48.5,1.5,25.5,87.5,46.69,26.99
2016,8,28,18,30,142.0,31.0,1.4,25.0,44.0,23.87,12.03
2016,8,28,18,45,71.0,15.5,1.35,25.0,22.0,13.23,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.0,13.5,3.25,23.0,17.5,11.52,0.0
2016,8,29,6,30,114.0,27.0,3.4,23.0,35.0,21.17,8.03
2016,8,29,6,45,217.5,43.5,3.6,23.5,77.5,39.21,22.66
2016,8,29,7,0,321.0,60.0,3.8,24.0,120.0,79.0,46.58
2016,8,29,7,15,224.0,86.5,3.9,24.0,135.5,108.1,73.43
2016,8,29,7,30,127.0,113.0,4.0,24.0,151.0,123.79,91.15
2016,8,29,7,45,63.5,112.5,4.15,24.5,131.5,112.52,84.74
2016,8,29,8,0,0.0,112.0,4.3,25.0,112.0,93.09,70.54
2016,8,29,8,15,32.5,159.5,4.3,25.5,175.5,149.51,115.06
2016,8,29,8,30,65.0,207.0,4.3,26.0,239.0,208.26,160.81
2016,8,29,8,45,32.5,157.0,4.35,26.5,173.0,151.97,116.08
2016,8,29,9,0,0.0,107.0,4.4,27.0,107.0,89.18,65.8
2016,8,29,9,15,12.0,180.0,4.4,27.0,188.0,158.76,120.55
2016,8,29,9,30,24.0,253.0,4.4,27.0,269.0,230.72,175.98
2016,8,29,9,45,20.5,256.0,4.45,27.5,270.5,232.12,176.13
2016,8,29,10,0,17.0,259.0,4.5,28.0,272.0,233.17,176.15
2016,8,29,10,15,11.0,216.5,4.5,28.0,225.0,192.11,144.41
2016,8,29,10,30,5.0,174.0,4.5,28.0,178.0,150.92,112.47
2016,8,29,10,45,39.5,290.5,4.5,28.5,324.5,293.17,220.94
2016,8,29,11,0,74.0,407.0,4.5,29.0,471.0,434.31,324.29
2016,8,29,11,15,137.5,430.0,4.45,29.0,553.0,529.34,393.44
2016,8,29,11,30,201.0,453.0,4.4,29.0,635.0,612.8,453.26
2016,8,29,11,45,284.0,436.0,4.4,29.0,697.0,691.62,509.74
2016,8,29,12,0,367.0,419.0,4.4,29.0,759.0,756.96,556.31
2016,8,29,12,15,211.0,423.0,4.4,29.0,618.5,602.13,445.01
2016,8,29,12,30,55.0,427.0,4.4,29.0,478.0,443.65,328.22
2016,8,29,12,45,463.0,272.0,4.4,29.0,701.0,724.4,539.81
2016,8,29,13,0,871.0,117.0,4.4,29.0,924.0,938.08,688.0
2016,8,29,13,15,447.0,226.0,4.4,29.0,639.5,661.34,494.15
2016,8,29,13,30,23.0,335.0,4.4,29.0,355.0,310.24,230.54
2016,8,29,13,45,28.0,345.5,4.4,29.0,370.0,337.56,251.87
2016,8,29,14,0,33.0,356.0,4.4,29.0,385.0,350.67,261.81
2016,8,29,14,15,126.0,377.5,4.4,29.0,482.0,461.45,345.59
2016,8,29,14,30,219.0,399.0,4.4,29.0,579.0,552.39,413.0
2016,8,29,14,45,508.0,260.0,4.45,29.0,653.0,663.32,498.87
2016,8,29,15,0,797.0,121.0,4.5,29.0,727.0,727.65,549.98
2016,8,29,15,15,783.5,118.0,4.45,28.5,685.5,682.1,517.95
2016,8,29,15,30,770.0,115.0,4.4,28.0,644.0,635.09,484.68
2016,8,29,15,45,742.0,116.0,4.35,28.0,595.5,581.84,444.95
2016,8,29,16,0,714.0,117.0,4.3,28.0,547.0,529.26,404.85
2016,8,29,16,15,363.5,146.5,4.15,27.5,365.0,332.98,256.04
2016,8,29,16,30,13.0,176.0,4.0,27.0,183.0,153.66,117.13
2016,8,29,16,45,6.5,122.5,3.9,27.0,126.0,104.72,78.86
2016,8,29,17,0,0.0,69.0,3.8,27.0,69.0,57.2,40.96
2016,8,29,17,15,0.0,58.0,3.55,26.5,58.0,48.02,33.71
2016,8,29,17,30,0.0,47.0,3.3,26.0,47.0,38.86,26.33
2016,8,29,17,45,0.0,36.5,3.05,26.0,36.5,30.13,19.11
2016,8,29,18,0,0.0,26.0,2.8,26.0,26.0,21.43,11.82
2016,8,29,18,15,0.0,17.0,2.75,25.5,17.0,13.99,5.53
2016,8,29,18,30,0.0,8.0,2.7,25.0,8.0,6.57,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.5,4.0,3.41,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
