Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,12.5,2.55,23.0,17.5,10.67,0.0
2016,8,30,6,30,141.0,25.0,2.7,23.0,35.0,19.37,6.37
2016,8,30,6,45,246.0,40.5,2.9,23.5,77.5,38.55,21.27
2016,8,30,7,0,351.0,56.0,3.1,24.0,120.0,79.71,45.79
2016,8,30,7,15,221.5,84.5,3.15,24.0,130.0,107.06,72.67
2016,8,30,7,30,92.0,113.0,3.2,24.0,140.0,116.92,86.91
2016,8,30,7,45,149.5,136.0,3.25,24.5,191.0,159.79,120.3
2016,8,30,8,0,207.0,159.0,3.3,25.0,242.0,209.68,159.58
2016,8,30,8,15,161.0,186.5,3.35,25.5,257.0,229.26,176.35
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,243.54,187.82
2016,8,30,8,45,143.5,240.0,3.45,26.5,320.0,289.14,222.69
2016,8,30,9,0,172.0,266.0,3.5,27.0,368.0,337.69,259.22
2016,8,30,9,15,286.5,268.0,3.5,27.0,454.5,428.11,327.99
2016,8,30,9,30,401.0,270.0,3.5,27.0,541.0,520.69,397.18
2016,8,30,9,45,410.0,285.5,3.55,27.5,578.5,571.09,432.36
2016,8,30,10,0,419.0,301.0,3.6,28.0,616.0,611.57,460.09
2016,8,30,10,15,439.5,308.0,3.6,28.0,653.0,652.61,488.9
2016,8,30,10,30,460.0,315.0,3.6,28.0,690.0,693.4,517.16
2016,8,30,10,45,452.5,332.0,3.65,28.5,712.0,719.14,533.18
2016,8,30,11,0,445.0,349.0,3.7,29.0,734.0,742.57,547.49
2016,8,30,11,15,394.5,384.0,3.7,29.0,732.0,730.13,537.19
2016,8,30,11,30,344.0,419.0,3.7,29.0,730.0,726.42,532.81
2016,8,30,11,45,290.0,440.5,3.75,29.5,704.5,703.28,514.37
2016,8,30,12,0,236.0,462.0,3.8,30.0,679.0,662.59,484.16
2016,8,30,12,15,287.0,451.0,3.8,30.0,717.0,717.1,522.8
2016,8,30,12,30,338.0,440.0,3.8,30.0,755.0,755.73,550.01
2016,8,30,12,45,366.5,422.0,3.8,30.0,762.0,764.56,556.72
2016,8,30,13,0,395.0,404.0,3.8,30.0,769.0,771.26,562.22
2016,8,30,13,15,432.0,386.0,3.8,30.0,780.5,795.97,579.82
2016,8,30,13,30,469.0,368.0,3.8,30.0,792.0,805.75,587.48
2016,8,30,13,45,428.5,372.0,3.8,30.0,752.5,762.59,557.73
2016,8,30,14,0,388.0,376.0,3.8,30.0,713.0,707.84,520.3
2016,8,30,14,15,379.5,368.0,3.7,30.0,688.5,681.16,502.2
2016,8,30,14,30,371.0,360.0,3.6,30.0,664.0,653.41,483.09
2016,8,30,14,45,374.5,340.5,3.55,30.0,635.5,623.33,462.78
2016,8,30,15,0,378.0,321.0,3.5,30.0,607.0,591.71,441.16
2016,8,30,15,15,347.5,308.5,3.4,29.5,559.5,541.12,405.85
2016,8,30,15,30,317.0,296.0,3.3,29.0,512.0,491.98,371.08
2016,8,30,15,45,389.5,253.5,3.2,29.0,500.0,480.46,363.83
2016,8,30,16,0,462.0,211.0,3.1,29.0,488.0,470.06,356.28
2016,8,30,16,15,481.0,184.5,2.85,28.5,449.5,429.02,325.43
2016,8,30,16,30,500.0,158.0,2.6,28.0,411.0,384.92,291.25
2016,8,30,16,45,470.5,145.0,2.35,28.0,361.0,330.35,247.75
2016,8,30,17,0,441.0,132.0,2.1,28.0,311.0,278.31,205.49
2016,8,30,17,15,398.5,117.5,1.85,27.5,260.5,224.06,161.71
2016,8,30,17,30,356.0,103.0,1.6,27.0,210.0,174.46,121.53
2016,8,30,17,45,293.5,86.5,1.4,27.0,162.0,124.85,82.75
2016,8,30,18,0,231.0,70.0,1.2,27.0,114.0,81.65,50.92
2016,8,30,18,15,153.0,49.0,1.15,26.5,74.0,44.46,26.47
2016,8,30,18,30,75.0,28.0,1.1,26.0,34.0,21.84,9.09
2016,8,30,18,45,37.5,14.0,1.05,26.0,17.0,11.95,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,10.67,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,19.64,5.95
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,40.63,23.46
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,81.0,49.07
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.0,124.95,81.09
2016,8,31,7,30,430.0,90.0,2.5,25.0,215.0,177.51,122.46
2016,8,31,7,45,492.0,97.5,2.45,25.5,270.0,230.61,165.85
2016,8,31,8,0,554.0,105.0,2.4,26.0,325.0,294.53,217.85
2016,8,31,8,15,590.0,112.0,2.45,26.5,378.0,350.41,263.5
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,409.27,310.29
2016,8,31,8,45,661.0,121.5,2.6,28.0,483.5,465.96,353.65
2016,8,31,9,0,696.0,124.0,2.7,29.0,536.0,524.66,397.09
2016,8,31,9,15,716.0,128.5,2.7,29.0,583.0,577.79,436.5
2016,8,31,9,30,736.0,133.0,2.7,29.0,630.0,630.78,474.82
2016,8,31,9,45,753.0,135.0,2.75,29.5,672.0,676.86,506.7
2016,8,31,10,0,770.0,137.0,2.8,30.0,714.0,723.34,538.08
2016,8,31,10,15,781.0,140.0,2.8,30.0,750.0,764.74,565.78
2016,8,31,10,30,792.0,143.0,2.8,30.0,786.0,804.09,591.06
2016,8,31,10,45,557.5,272.0,2.8,30.5,733.0,754.51,551.51
2016,8,31,11,0,323.0,401.0,2.8,31.0,680.0,675.38,490.81
2016,8,31,11,15,571.5,275.0,2.85,31.0,783.0,803.79,584.06
2016,8,31,11,30,820.0,149.0,2.9,31.0,886.0,915.96,659.83
2016,8,31,11,45,808.5,159.5,2.95,31.0,895.0,927.98,666.61
2016,8,31,12,0,797.0,170.0,3.0,31.0,904.0,936.16,671.84
2016,8,31,12,15,798.0,170.5,3.0,31.0,908.5,942.9,675.93
2016,8,31,12,30,799.0,171.0,3.0,31.0,913.0,946.21,677.94
2016,8,31,12,45,798.0,170.5,3.05,31.5,909.0,943.23,675.04
2016,8,31,13,0,797.0,170.0,3.1,32.0,905.0,936.81,670.11
2016,8,31,13,15,794.0,169.0,3.1,32.0,892.5,924.65,662.62
2016,8,31,13,30,791.0,168.0,3.1,32.0,880.0,909.19,653.13
2016,8,31,13,45,784.5,167.0,3.1,32.0,859.0,887.36,639.58
2016,8,31,14,0,778.0,166.0,3.1,32.0,838.0,862.55,624.14
2016,8,31,14,15,770.0,163.5,3.05,31.5,810.0,832.2,605.99
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,799.26,586.01
2016,8,31,14,45,752.5,156.5,2.95,31.0,747.0,760.86,560.79
2016,8,31,15,0,743.0,152.0,2.9,31.0,712.0,720.37,533.24
2016,8,31,15,15,728.0,148.5,2.85,31.0,670.5,677.62,503.54
2016,8,31,15,30,713.0,145.0,2.8,31.0,629.0,630.66,470.4
2016,8,31,15,45,693.5,140.0,2.75,31.0,582.5,578.57,432.94
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,526.32,394.48
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,469.41,352.01
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,413.75,309.31
2016,8,31,16,45,586.0,115.0,2.15,30.0,382.0,355.01,262.79
2016,8,31,17,0,552.0,107.0,2.0,30.0,329.0,299.02,217.4
2016,8,31,17,15,502.0,97.5,1.8,29.5,275.5,236.54,167.15
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,183.51,124.14
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,130.33,82.71
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,85.23,50.06
2016,8,31,18,15,220.5,44.5,1.15,27.5,78.5,43.68,24.25
2016,8,31,18,30,123.0,27.0,1.1,27.0,36.0,20.85,7.34
2016,8,31,18,45,61.5,13.5,1.05,27.0,18.0,11.52,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,10.24,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,18.58,4.69
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,40.84,22.74
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,82.07,48.82
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,127.2,81.93
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,180.86,124.45
2016,9,1,7,45,504.0,95.5,2.45,26.0,271.5,237.8,171.06
2016,9,1,8,0,555.0,105.0,2.4,27.0,325.0,297.07,219.2
2016,9,1,8,15,591.5,112.5,2.45,27.5,378.5,353.82,265.32
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,413.6,312.55
2016,9,1,8,45,649.5,128.0,2.55,29.0,482.0,468.83,354.42
2016,9,1,9,0,671.0,136.0,2.6,30.0,532.0,524.8,395.32
2016,9,1,9,15,691.5,141.0,2.6,30.0,579.0,577.68,434.23
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,630.53,472.13
2016,9,1,9,45,729.5,148.5,2.65,30.5,668.0,678.44,504.97
2016,9,1,10,0,747.0,151.0,2.7,31.0,710.0,722.35,534.39
2016,9,1,10,15,511.0,266.5,2.7,31.0,657.5,674.99,496.63
2016,9,1,10,30,275.0,382.0,2.7,31.0,605.0,597.64,437.77
2016,9,1,10,45,288.5,394.0,2.7,31.0,635.5,630.86,460.86
2016,9,1,11,0,302.0,406.0,2.7,31.0,666.0,663.65,482.8
2016,9,1,11,15,551.0,284.5,2.7,31.0,773.5,794.03,576.47
2016,9,1,11,30,800.0,163.0,2.7,31.0,881.0,914.1,657.33
2016,9,1,11,45,800.5,166.0,2.75,31.5,893.0,929.56,664.88
2016,9,1,12,0,801.0,169.0,2.8,32.0,905.0,941.62,671.2
2016,9,1,12,15,802.0,169.5,2.8,32.0,909.0,948.32,675.19
2016,9,1,12,30,803.0,170.0,2.8,32.0,913.0,951.58,677.15
2016,9,1,12,45,800.0,170.5,2.8,32.0,908.5,947.57,674.62
2016,9,1,13,0,797.0,171.0,2.8,32.0,904.0,940.13,670.09
2016,9,1,13,15,794.0,170.0,2.8,32.0,891.5,927.87,662.61
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,912.31,653.13
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,889.53,639.41
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,863.84,623.83
2016,9,1,14,15,554.5,268.5,2.85,32.0,738.0,751.99,546.5
2016,9,1,14,30,335.0,368.0,2.8,32.0,640.0,634.26,462.4
2016,9,1,14,45,475.0,296.5,2.8,32.0,663.0,675.49,494.9
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,698.13,513.24
2016,9,1,15,15,471.5,257.5,2.75,31.5,599.0,594.69,440.38
2016,9,1,15,30,328.0,290.0,2.7,31.0,512.0,495.8,369.73
2016,9,1,15,45,431.5,242.5,2.65,31.0,511.5,507.52,379.78
2016,9,1,16,0,535.0,195.0,2.6,31.0,511.0,499.0,373.9
2016,9,1,16,15,491.5,181.5,2.45,30.5,451.0,433.55,325.58
2016,9,1,16,30,448.0,168.0,2.3,30.0,391.0,371.6,279.01
2016,9,1,16,45,397.0,162.0,2.15,30.0,342.5,317.14,236.62
2016,9,1,17,0,346.0,156.0,2.0,30.0,294.0,262.62,193.77
2016,9,1,17,15,306.0,136.5,1.8,29.5,244.5,210.95,152.94
2016,9,1,17,30,266.0,117.0,1.6,29.0,195.0,163.85,115.54
2016,9,1,17,45,216.5,94.5,1.4,28.5,149.0,117.47,79.56
2016,9,1,18,0,167.0,72.0,1.2,28.0,103.0,77.38,49.68
2016,9,1,18,15,103.0,47.5,1.15,27.5,64.5,41.77,24.98
2016,9,1,18,30,39.0,23.0,1.1,27.0,26.0,18.48,4.62
2016,9,1,18,45,19.5,11.5,1.05,26.5,13.0,9.82,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,8.96,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,16.61,2.94
2016,9,2,6,45,121.0,45.5,2.5,23.5,64.0,40.91,24.36
2016,9,2,7,0,192.0,70.0,2.6,24.0,104.0,78.33,50.4
2016,9,2,7,15,181.0,89.5,2.6,24.0,131.0,107.69,74.9
2016,9,2,7,30,170.0,109.0,2.6,24.0,158.0,132.84,96.97
2016,9,2,7,45,235.5,127.5,2.6,24.5,211.0,183.18,136.71
2016,9,2,8,0,301.0,146.0,2.6,25.0,264.0,238.49,180.61
2016,9,2,8,15,173.5,171.5,2.55,25.5,242.0,223.88,171.96
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,192.77,148.28
2016,9,2,8,45,26.0,189.5,2.45,26.5,202.5,178.71,136.76
2016,9,2,9,0,6.0,182.0,2.4,27.0,185.0,156.91,118.98
2016,9,2,9,15,87.0,247.0,2.25,27.5,305.0,272.11,207.88
2016,9,2,9,30,168.0,312.0,2.1,28.0,425.0,400.58,302.95
2016,9,2,9,45,261.0,317.5,2.0,28.5,506.0,491.36,368.11
2016,9,2,10,0,354.0,323.0,1.9,29.0,587.0,579.08,429.4
2016,9,2,10,15,519.5,263.5,1.8,29.0,672.5,681.21,501.49
2016,9,2,10,30,685.0,204.0,1.7,29.0,758.0,785.76,572.85
2016,9,2,10,45,691.0,209.5,1.65,29.5,785.5,818.57,591.41
2016,9,2,11,0,697.0,215.0,1.6,30.0,813.0,848.96,608.67
2016,9,2,11,15,703.5,217.0,1.6,30.0,833.5,873.83,624.02
2016,9,2,11,30,710.0,219.0,1.6,30.0,854.0,895.96,637.42
2016,9,2,11,45,555.5,308.0,1.6,30.0,809.5,844.12,600.02
2016,9,2,12,0,401.0,397.0,1.6,30.0,765.0,775.43,551.94
2016,9,2,12,15,549.5,317.5,1.65,30.0,824.0,858.31,610.26
2016,9,2,12,30,698.0,238.0,1.7,30.0,883.0,928.71,658.42
2016,9,2,12,45,495.0,341.5,1.75,30.5,798.0,829.29,588.57
2016,9,2,13,0,292.0,445.0,1.8,31.0,713.0,718.99,511.65
2016,9,2,13,15,278.5,441.5,1.85,31.0,694.0,699.03,499.68
2016,9,2,13,30,265.0,438.0,1.9,31.0,675.0,677.94,486.14
2016,9,2,13,45,246.5,430.0,1.95,31.0,647.0,647.14,465.97
2016,9,2,14,0,228.0,422.0,2.0,31.0,619.0,601.94,436.1
2016,9,2,14,15,242.5,404.0,2.05,30.5,606.5,589.69,430.04
2016,9,2,14,30,257.0,386.0,2.1,30.0,594.0,588.59,431.17
2016,9,2,14,45,227.5,371.0,2.15,30.0,549.0,528.05,389.44
2016,9,2,15,0,198.0,356.0,2.2,30.0,504.0,481.73,357.24
2016,9,2,15,15,428.0,262.5,2.2,30.0,558.0,569.61,424.34
2016,9,2,15,30,658.0,169.0,2.2,30.0,612.0,619.73,462.35
2016,9,2,15,45,606.0,171.5,2.25,30.0,555.5,556.55,416.7
2016,9,2,16,0,554.0,174.0,2.3,30.0,499.0,491.42,369.42
2016,9,2,16,15,558.0,157.5,2.2,29.5,459.0,446.76,336.45
2016,9,2,16,30,562.0,141.0,2.1,29.0,419.0,400.46,300.92
2016,9,2,16,45,528.5,130.5,2.05,29.0,367.0,342.92,255.54
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,288.26,211.42
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,230.55,164.99
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,178.39,122.83
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.0,125.95,81.98
2016,9,2,18,0,260.0,64.0,1.4,27.0,110.0,81.74,49.63
2016,9,2,18,15,172.5,43.5,1.35,26.5,69.5,41.32,23.18
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,18.12,2.77
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,9.82,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,9.82,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,18.11,2.89
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,41.87,23.81
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,82.72,51.1
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,127.22,84.22
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,180.31,126.29
2016,9,3,7,45,454.0,105.5,2.55,25.5,262.0,232.68,169.32
2016,9,3,8,0,508.0,116.0,2.6,26.0,315.0,290.96,216.99
2016,9,3,8,15,545.5,125.0,2.55,26.5,368.0,346.71,262.18
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,410.62,312.28
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.0,466.41,354.96
2016,9,3,9,0,647.0,144.0,2.4,28.0,523.0,524.02,397.66
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.0,576.73,436.13
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,629.5,473.53
2016,9,3,9,45,705.0,159.0,2.15,28.5,658.5,677.0,505.48
2016,9,3,10,0,721.0,163.0,2.1,29.0,700.0,723.49,535.84
2016,9,3,10,15,481.0,275.0,2.0,29.0,641.0,663.86,489.1
2016,9,3,10,30,241.0,387.0,1.9,29.0,582.0,564.86,414.99
2016,9,3,10,45,144.0,380.5,1.85,29.5,498.5,484.32,356.03
2016,9,3,11,0,47.0,374.0,1.8,30.0,415.0,382.93,281.02
2016,9,3,11,15,167.0,402.5,1.8,30.0,551.0,535.68,391.82
2016,9,3,11,30,287.0,431.0,1.8,30.0,687.0,693.17,499.63
2016,9,3,11,45,264.0,443.5,1.8,30.5,681.5,689.08,493.68
2016,9,3,12,0,241.0,456.0,1.8,31.0,676.0,667.53,477.77
2016,9,3,12,15,208.0,462.0,1.8,31.0,653.0,643.82,461.15
2016,9,3,12,30,175.0,468.0,1.8,31.0,630.0,618.69,443.53
2016,9,3,12,45,188.0,465.0,1.85,31.0,638.0,627.64,450.41
2016,9,3,13,0,201.0,462.0,1.9,31.0,646.0,635.4,456.29
2016,9,3,13,15,194.0,455.0,1.95,31.0,630.5,619.22,445.68
2016,9,3,13,30,187.0,448.0,2.0,31.0,615.0,602.22,434.66
2016,9,3,13,45,251.0,424.0,2.05,31.0,642.5,646.86,467.15
2016,9,3,14,0,315.0,400.0,2.1,31.0,670.0,672.78,486.59
2016,9,3,14,15,492.0,307.0,2.15,31.0,711.5,738.24,535.44
2016,9,3,14,30,669.0,214.0,2.2,31.0,753.0,783.94,570.17
2016,9,3,14,45,659.0,208.0,2.3,31.0,718.5,745.64,545.16
2016,9,3,15,0,649.0,202.0,2.4,31.0,684.0,705.59,519.1
2016,9,3,15,15,631.5,196.0,2.45,30.5,642.5,658.67,488.39
2016,9,3,15,30,614.0,190.0,2.5,30.0,601.0,611.09,456.4
2016,9,3,15,45,424.5,223.0,2.55,30.0,497.0,487.65,366.68
2016,9,3,16,0,235.0,256.0,2.6,30.0,393.0,368.71,278.51
2016,9,3,16,15,165.5,232.0,2.55,29.5,324.5,297.04,225.47
2016,9,3,16,30,96.0,208.0,2.5,29.0,256.0,226.29,172.13
2016,9,3,16,45,86.0,184.5,2.45,29.0,223.5,195.14,148.2
2016,9,3,17,0,76.0,161.0,2.4,29.0,191.0,165.18,124.78
2016,9,3,17,15,214.5,131.5,2.2,28.5,197.0,181.32,133.52
2016,9,3,17,30,353.0,102.0,2.0,28.0,203.0,174.77,121.71
2016,9,3,17,45,286.5,84.0,1.8,27.5,153.5,123.1,81.42
2016,9,3,18,0,220.0,66.0,1.6,27.0,104.0,78.26,48.38
2016,9,3,18,15,140.5,43.5,1.55,26.5,64.5,40.27,22.84
2016,9,3,18,30,61.0,21.0,1.5,26.0,25.0,16.57,0.0
2016,9,3,18,45,30.5,10.5,1.5,26.0,12.5,8.96,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,8.96,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,16.6,1.31
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,41.73,24.12
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,80.35,50.79
2016,9,4,7,15,283.5,85.5,1.75,24.5,154.0,123.42,83.07
2016,9,4,7,30,350.0,104.0,1.9,25.0,203.0,178.24,126.42
2016,9,4,7,45,400.5,118.0,2.05,25.5,255.5,229.97,168.59
2016,9,4,8,0,451.0,132.0,2.2,26.0,308.0,287.32,215.1
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,298.85,227.48
2016,9,4,8,30,241.0,203.0,2.4,27.0,322.0,303.66,232.63
2016,9,4,8,45,246.5,228.0,2.55,27.5,361.0,344.73,263.94
2016,9,4,9,0,252.0,253.0,2.7,28.0,400.0,386.0,294.53
2016,9,4,9,15,441.5,218.5,2.7,28.5,503.0,496.99,377.55
2016,9,4,9,30,631.0,184.0,2.7,29.0,606.0,620.67,467.19
2016,9,4,9,45,651.0,188.0,2.7,29.5,648.0,668.87,499.61
2016,9,4,10,0,671.0,192.0,2.7,30.0,690.0,716.51,531.32
2016,9,4,10,15,684.0,196.0,2.65,30.0,725.0,757.74,558.74
2016,9,4,10,30,697.0,200.0,2.6,30.0,760.0,797.32,584.6
2016,9,4,10,45,709.0,201.0,2.6,30.5,789.0,831.25,605.5
2016,9,4,11,0,721.0,202.0,2.6,31.0,818.0,862.98,624.46
2016,9,4,11,15,491.0,319.0,2.6,31.0,743.5,779.58,563.38
2016,9,4,11,30,261.0,436.0,2.6,31.0,669.0,675.75,487.85
2016,9,4,11,45,516.5,311.5,2.65,31.0,780.0,815.44,588.92
2016,9,4,12,0,772.0,187.0,2.7,31.0,891.0,939.09,672.75
2016,9,4,12,15,773.0,187.5,2.75,31.0,895.0,945.43,675.96
2016,9,4,12,30,774.0,188.0,2.8,31.0,899.0,948.41,678.15
2016,9,4,12,45,778.0,183.5,2.85,31.5,895.5,946.17,675.78
2016,9,4,13,0,782.0,179.0,2.9,32.0,892.0,940.48,671.36
2016,9,4,13,15,523.5,307.0,2.9,32.0,781.0,817.09,587.35
2016,9,4,13,30,265.0,435.0,2.9,32.0,670.0,678.07,488.65
2016,9,4,13,45,303.0,413.0,2.9,32.0,676.0,684.74,495.5
2016,9,4,14,0,341.0,391.0,2.9,32.0,682.0,688.49,499.47
2016,9,4,14,15,547.5,276.5,2.9,31.5,724.5,758.5,553.54
2016,9,4,14,30,754.0,162.0,2.9,31.0,767.0,800.33,587.16
2016,9,4,14,45,729.5,165.5,2.95,31.0,729.0,761.85,561.52
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,717.73,531.68
2016,9,4,15,15,548.0,218.5,2.95,30.5,609.5,616.41,459.95
2016,9,4,15,30,391.0,268.0,2.9,30.0,528.0,520.28,390.57
2016,9,4,15,45,247.0,262.5,2.9,30.0,422.5,405.32,306.04
2016,9,4,16,0,103.0,257.0,2.9,30.0,317.0,286.78,217.05
2016,9,4,16,15,175.5,229.0,2.75,29.5,319.5,300.09,228.36
2016,9,4,16,30,248.0,201.0,2.6,29.0,322.0,303.93,231.12
2016,9,4,16,45,231.0,179.0,2.5,29.0,281.0,260.8,197.31
2016,9,4,17,0,214.0,157.0,2.4,29.0,240.0,219.39,164.41
2016,9,4,17,15,190.0,134.0,2.2,28.5,198.5,173.01,127.58
2016,9,4,17,30,166.0,111.0,2.0,28.0,157.0,134.37,96.57
2016,9,4,17,45,131.5,87.5,1.85,27.5,118.5,96.64,66.85
2016,9,4,18,0,97.0,64.0,1.7,27.0,80.0,63.48,41.41
2016,9,4,18,15,48.5,41.0,1.7,26.5,49.0,35.01,20.45
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,14.73,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,7.68,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,62.0,11.0,1.2,22.5,15.0,9.39,0.0
2016,9,5,6,30,124.0,22.0,1.4,23.0,30.0,17.08,0.46
2016,9,5,6,45,244.0,36.5,1.6,23.5,72.0,41.55,21.14
2016,9,5,7,0,364.0,51.0,1.8,24.0,114.0,87.51,50.45
2016,9,5,7,15,442.5,60.5,2.0,24.5,165.5,135.46,86.19
2016,9,5,7,30,521.0,70.0,2.2,25.0,217.0,192.93,132.31
2016,9,5,7,45,293.5,112.0,2.4,25.5,198.5,190.04,140.31
2016,9,5,8,0,66.0,154.0,2.6,26.0,180.0,156.64,119.88
2016,9,5,8,15,73.0,179.5,2.7,26.5,212.5,186.63,143.48
2016,9,5,8,30,80.0,205.0,2.8,27.0,245.0,217.53,167.26
2016,9,5,8,45,68.5,224.5,2.9,27.5,261.0,234.03,179.45
2016,9,5,9,0,57.0,244.0,3.0,28.0,277.0,249.27,190.35
2016,9,5,9,15,96.5,276.5,3.0,28.5,338.5,307.49,234.14
2016,9,5,9,30,136.0,309.0,3.0,29.0,400.0,379.8,287.39
2016,9,5,9,45,171.5,330.0,3.0,29.5,452.5,432.48,325.25
2016,9,5,10,0,207.0,351.0,3.0,30.0,505.0,487.74,364.36
2016,9,5,10,15,223.0,368.0,3.0,30.0,541.0,525.82,391.01
2016,9,5,10,30,239.0,385.0,3.0,30.0,577.0,564.31,417.74
2016,9,5,10,45,333.5,367.5,3.05,30.0,646.0,651.3,479.96
2016,9,5,11,0,428.0,350.0,3.1,30.0,715.0,741.71,542.99
2016,9,5,11,15,642.5,236.5,3.15,30.0,799.5,845.07,617.5
2016,9,5,11,30,857.0,123.0,3.2,30.0,884.0,926.78,671.64
2016,9,5,11,45,854.0,127.5,3.25,30.5,894.5,940.41,678.42
2016,9,5,12,0,851.0,132.0,3.3,31.0,905.0,950.43,683.46
2016,9,5,12,15,851.5,132.0,3.35,31.0,909.0,955.96,687.11
2016,9,5,12,30,852.0,132.0,3.4,31.0,913.0,957.98,688.65
2016,9,5,12,45,658.5,253.0,3.5,31.0,854.5,910.56,657.55
2016,9,5,13,0,465.0,374.0,3.6,31.0,796.0,833.27,601.81
2016,9,5,13,15,329.5,409.0,3.6,31.0,706.0,720.06,523.47
2016,9,5,13,30,194.0,444.0,3.6,31.0,616.0,607.25,443.46
2016,9,5,13,45,99.5,308.0,3.6,31.0,396.5,384.91,285.66
2016,9,5,14,0,5.0,172.0,3.6,31.0,177.0,150.05,109.88
2016,9,5,14,15,3.5,163.5,3.6,30.5,166.5,141.16,103.74
2016,9,5,14,30,2.0,155.0,3.6,30.0,156.0,132.36,97.34
2016,9,5,14,45,13.0,216.0,3.6,30.0,226.0,194.09,144.97
2016,9,5,15,0,24.0,277.0,3.6,30.0,296.0,256.03,192.11
2016,9,5,15,15,49.5,285.0,3.5,30.0,320.0,290.96,219.08
2016,9,5,15,30,75.0,293.0,3.4,30.0,344.0,312.99,236.27
2016,9,5,15,45,114.0,275.5,3.35,30.0,345.5,326.15,247.03
2016,9,5,16,0,153.0,258.0,3.3,30.0,347.0,325.13,246.91
2016,9,5,16,15,234.0,223.0,3.15,29.5,343.5,333.25,253.86
2016,9,5,16,30,315.0,188.0,3.0,29.0,340.0,323.78,246.37
2016,9,5,16,45,305.0,165.0,2.85,29.0,297.5,278.81,210.68
2016,9,5,17,0,295.0,142.0,2.7,29.0,255.0,234.64,174.95
2016,9,5,17,15,389.5,108.0,2.55,28.5,231.5,216.34,156.19
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,183.78,124.18
2016,9,5,17,45,407.0,63.0,2.25,27.5,157.0,128.03,80.3
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,79.57,44.93
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,37.44,18.83
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,15.78,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,8.54,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,11.0,1.85,23.5,13.5,9.39,0.0
2016,9,6,6,30,83.0,22.0,2.0,24.0,27.0,17.32,0.0
2016,9,6,6,45,196.0,39.5,2.2,24.5,68.0,42.79,22.85
2016,9,6,7,0,309.0,57.0,2.4,25.0,109.0,85.89,51.05
2016,9,6,7,15,389.5,68.0,2.45,25.0,160.0,132.0,85.55
2016,9,6,7,30,470.0,79.0,2.5,25.0,211.0,191.07,132.92
2016,9,6,7,45,531.0,85.5,2.65,25.5,266.0,247.01,179.36
2016,9,6,8,0,592.0,92.0,2.8,26.0,321.0,309.51,230.94
2016,9,6,8,15,307.5,136.0,2.9,26.5,256.0,257.04,196.54
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,163.18,124.78
2016,9,6,8,45,101.0,219.5,3.15,27.5,277.0,247.25,190.18
2016,9,6,9,0,179.0,259.0,3.3,28.0,363.0,343.3,263.17
2016,9,6,9,15,153.0,283.0,3.35,28.5,377.5,359.5,273.93
2016,9,6,9,30,127.0,307.0,3.4,29.0,392.0,372.93,282.49
2016,9,6,9,45,473.5,208.5,3.45,29.5,553.5,559.83,424.5
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,744.99,558.03
2016,9,6,10,15,830.0,112.0,3.5,30.0,750.5,785.56,583.64
2016,9,6,10,30,840.0,114.0,3.5,30.0,786.0,823.83,608.37
2016,9,6,10,45,849.5,114.0,3.55,30.5,814.5,857.22,628.65
2016,9,6,11,0,859.0,114.0,3.6,31.0,843.0,887.86,647.0
2016,9,6,11,15,528.0,279.0,3.6,31.0,730.5,779.37,569.86
2016,9,6,11,30,197.0,444.0,3.6,31.0,618.0,611.94,446.52
2016,9,6,11,45,255.5,438.5,3.65,31.0,668.0,681.4,496.42
2016,9,6,12,0,314.0,433.0,3.7,31.0,718.0,735.36,534.19
2016,9,6,12,15,369.0,410.0,3.7,31.0,746.0,768.03,557.45
2016,9,6,12,30,424.0,387.0,3.7,31.0,774.0,812.99,588.65
2016,9,6,12,45,648.0,252.0,3.7,31.0,840.0,901.75,653.95
2016,9,6,13,0,872.0,117.0,3.7,31.0,906.0,957.31,690.91
2016,9,6,13,15,682.5,233.5,3.7,31.0,846.0,904.05,655.66
2016,9,6,13,30,493.0,350.0,3.7,31.0,786.0,824.11,597.77
2016,9,6,13,45,327.5,385.0,3.75,31.0,671.5,682.7,499.55
2016,9,6,14,0,162.0,420.0,3.8,31.0,557.0,546.37,401.76
2016,9,6,14,15,93.5,361.5,3.8,31.0,440.0,410.94,304.92
2016,9,6,14,30,25.0,303.0,3.8,31.0,323.0,282.32,209.81
2016,9,6,14,45,231.0,294.0,3.8,31.0,464.5,473.78,355.81
2016,9,6,15,0,437.0,285.0,3.8,31.0,606.0,622.25,464.55
2016,9,6,15,15,419.5,272.5,3.8,30.5,565.5,577.25,432.96
2016,9,6,15,30,402.0,260.0,3.8,30.0,525.0,522.11,394.54
2016,9,6,15,45,427.5,231.0,3.8,30.0,493.5,499.72,378.76
2016,9,6,16,0,453.0,202.0,3.8,30.0,462.0,463.42,352.15
2016,9,6,16,15,402.5,190.5,3.65,29.5,405.0,399.82,304.49
2016,9,6,16,30,352.0,179.0,3.5,29.0,348.0,333.34,253.89
2016,9,6,16,45,325.5,161.5,3.35,29.0,302.5,284.57,215.3
2016,9,6,17,0,299.0,144.0,3.2,29.0,257.0,238.37,178.05
2016,9,6,17,15,262.0,124.0,2.95,28.5,211.5,189.72,139.0
2016,9,6,17,30,225.0,104.0,2.7,28.0,166.0,145.39,103.27
2016,9,6,17,45,172.5,83.0,2.45,28.0,123.5,102.2,69.37
2016,9,6,18,0,120.0,62.0,2.2,28.0,81.0,64.45,40.93
2016,9,6,18,15,60.0,39.0,2.2,27.5,48.5,33.95,18.82
2016,9,6,18,30,0.0,16.0,2.2,27.0,16.0,13.11,0.0
2016,9,6,18,45,0.0,8.0,2.2,26.5,8.0,6.83,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,22.0,11.0,2.0,24.0,12.0,9.39,0.0
2016,9,7,6,30,44.0,22.0,2.2,24.0,24.0,17.51,0.0
2016,9,7,6,45,139.5,42.5,2.45,24.5,63.5,42.64,23.91
2016,9,7,7,0,235.0,63.0,2.7,25.0,103.0,83.85,52.35
2016,9,7,7,15,315.5,77.5,2.8,25.5,152.5,128.77,85.93
2016,9,7,7,30,396.0,92.0,2.9,26.0,202.0,183.59,129.29
2016,9,7,7,45,454.5,102.0,3.05,26.5,255.5,237.33,173.46
2016,9,7,8,0,513.0,112.0,3.2,27.0,309.0,297.52,222.66
2016,9,7,8,15,553.5,120.0,3.3,27.5,362.5,359.01,272.34
2016,9,7,8,30,594.0,128.0,3.4,28.0,416.0,419.93,320.43
2016,9,7,8,45,627.5,132.0,3.55,28.5,467.5,476.52,364.22
2016,9,7,9,0,661.0,136.0,3.7,29.0,519.0,535.0,408.26
2016,9,7,9,15,481.5,212.5,3.7,29.0,504.0,523.04,398.01
2016,9,7,9,30,302.0,289.0,3.7,29.0,489.0,486.88,368.97
2016,9,7,9,45,523.0,219.5,3.7,29.5,593.5,608.39,459.73
2016,9,7,10,0,744.0,150.0,3.7,30.0,698.0,739.24,553.79
2016,9,7,10,15,756.0,152.5,3.7,30.0,733.0,776.67,578.5
2016,9,7,10,30,768.0,155.0,3.7,30.0,768.0,815.59,603.85
2016,9,7,10,45,500.0,285.0,3.7,30.5,690.0,733.98,541.13
2016,9,7,11,0,232.0,415.0,3.7,31.0,612.0,606.13,444.9
2016,9,7,11,15,516.0,287.5,3.65,31.0,739.5,778.88,571.24
2016,9,7,11,30,800.0,160.0,3.6,31.0,867.0,927.32,672.42
2016,9,7,11,45,540.0,300.5,3.6,31.5,780.5,833.58,603.97
2016,9,7,12,0,280.0,441.0,3.6,32.0,694.0,712.44,514.5
2016,9,7,12,15,232.0,451.0,3.55,32.0,661.5,661.73,479.45
2016,9,7,12,30,184.0,461.0,3.5,32.0,629.0,625.77,453.57
2016,9,7,12,45,231.0,451.0,3.5,32.0,660.5,660.5,478.93
2016,9,7,13,0,278.0,441.0,3.5,32.0,692.0,709.88,513.41
2016,9,7,13,15,297.0,428.5,3.45,32.0,693.0,711.63,514.95
2016,9,7,13,30,316.0,416.0,3.4,32.0,694.0,711.4,515.48
2016,9,7,13,45,569.5,275.5,3.4,32.0,761.0,813.27,591.38
2016,9,7,14,0,823.0,135.0,3.4,32.0,828.0,884.85,641.89
2016,9,7,14,15,814.5,133.0,3.35,32.0,799.0,852.66,620.64
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,817.79,598.3
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,774.61,570.24
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,730.12,540.57
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,685.12,510.44
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,636.24,476.91
2016,9,7,15,45,703.0,129.0,3.05,31.0,560.0,581.71,437.55
2016,9,7,16,0,680.0,125.0,3.0,31.0,512.0,527.36,397.39
2016,9,7,16,15,650.5,119.5,2.8,30.5,460.5,468.69,353.46
2016,9,7,16,30,621.0,114.0,2.6,30.0,409.0,411.57,309.47
2016,9,7,16,45,577.5,108.0,2.4,30.0,355.0,350.17,260.65
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,292.61,213.89
2016,9,7,17,15,476.5,92.5,2.0,29.5,247.5,228.49,162.27
2016,9,7,17,30,419.0,83.0,1.8,29.0,194.0,174.88,118.79
2016,9,7,17,45,334.5,69.5,1.65,28.5,144.5,119.99,76.42
2016,9,7,18,0,250.0,56.0,1.5,28.0,95.0,75.51,44.43
2016,9,7,18,15,143.0,36.5,1.55,27.5,56.5,35.39,17.88
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,14.51,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,8.54,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,16.2,0.0
2016,9,8,6,45,101.5,44.5,2.6,24.5,60.0,42.89,24.91
2016,9,8,7,0,189.0,69.0,2.9,25.0,100.0,82.81,53.33
2016,9,8,7,15,270.0,86.0,3.05,25.5,150.5,126.48,86.02
2016,9,8,7,30,351.0,103.0,3.2,26.0,201.0,183.99,131.36
2016,9,8,7,45,432.5,109.5,3.35,26.5,257.0,239.3,175.9
2016,9,8,8,0,514.0,116.0,3.5,27.0,313.0,303.7,227.87
2016,9,8,8,15,555.5,124.0,3.5,27.0,367.0,365.77,278.44
2016,9,8,8,30,597.0,132.0,3.5,27.0,421.0,427.5,327.72
2016,9,8,8,45,646.5,131.0,3.5,27.5,476.0,488.28,374.56
2016,9,8,9,0,696.0,130.0,3.5,28.0,531.0,552.38,422.59
2016,9,8,9,15,717.5,134.0,3.5,28.5,579.0,606.5,461.87
2016,9,8,9,30,739.0,138.0,3.5,29.0,627.0,660.56,500.01
2016,9,8,9,45,763.0,137.5,3.5,29.5,671.0,708.92,533.33
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,758.99,566.92
2016,9,8,10,15,798.5,139.5,3.5,30.0,751.0,800.98,594.23
2016,9,8,10,30,810.0,142.0,3.5,30.0,787.0,840.84,619.91
2016,9,8,10,45,821.5,141.5,3.5,30.5,816.0,875.33,640.53
2016,9,8,11,0,833.0,141.0,3.5,31.0,845.0,907.2,659.26
2016,9,8,11,15,838.5,142.5,3.5,31.0,865.5,932.77,675.09
2016,9,8,11,30,844.0,144.0,3.5,31.0,886.0,955.09,688.88
2016,9,8,11,45,846.5,145.0,3.5,31.5,898.5,957.56,688.47
2016,9,8,12,0,849.0,146.0,3.5,32.0,911.0,969.21,694.26
2016,9,8,12,15,849.5,146.0,3.45,32.0,914.5,974.51,697.07
2016,9,8,12,30,850.0,146.0,3.4,32.0,918.0,976.29,697.79
2016,9,8,12,45,846.5,147.0,3.4,32.0,912.0,971.61,694.86
2016,9,8,13,0,843.0,148.0,3.4,32.0,906.0,977.09,698.63
2016,9,8,13,15,839.0,147.0,3.35,32.0,892.0,962.72,689.36
2016,9,8,13,30,835.0,146.0,3.3,32.0,878.0,944.9,678.12
2016,9,8,13,45,826.5,146.0,3.3,32.0,855.5,920.62,663.12
2016,9,8,14,0,818.0,146.0,3.3,32.0,833.0,893.28,646.18
2016,9,8,14,15,809.0,144.0,3.25,32.0,803.0,860.65,625.44
2016,9,8,14,30,800.0,142.0,3.2,32.0,773.0,825.37,602.91
2016,9,8,14,45,789.0,138.5,3.2,32.0,736.5,784.58,576.83
2016,9,8,15,0,778.0,135.0,3.2,32.0,700.0,741.71,548.88
2016,9,8,15,15,761.5,131.5,3.15,32.0,656.5,693.07,515.32
2016,9,8,15,30,745.0,128.0,3.1,32.0,613.0,645.1,481.54
2016,9,8,15,45,720.0,125.0,3.05,32.0,564.0,589.37,441.5
2016,9,8,16,0,695.0,122.0,3.0,32.0,515.0,533.97,400.76
2016,9,8,16,15,665.0,117.0,2.8,31.5,463.0,474.67,356.54
2016,9,8,16,30,635.0,112.0,2.6,31.0,411.0,416.95,312.26
2016,9,8,16,45,590.0,106.0,2.4,30.5,356.0,354.07,263.02
2016,9,8,17,0,545.0,100.0,2.2,30.0,301.0,295.19,215.74
2016,9,8,17,15,485.0,90.5,1.95,29.5,247.0,229.62,162.93
2016,9,8,17,30,425.0,81.0,1.7,29.0,193.0,174.89,118.53
2016,9,8,17,45,334.0,68.0,1.5,28.5,142.5,118.95,75.53
2016,9,8,18,0,243.0,55.0,1.3,28.0,92.0,74.24,43.58
2016,9,8,18,15,134.0,35.0,1.35,27.5,54.0,34.0,16.61
2016,9,8,18,30,25.0,15.0,1.4,27.0,16.0,12.8,0.0
2016,9,8,18,45,12.5,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.0,10.0,1.85,23.5,11.0,8.54,0.0
2016,9,9,6,30,34.0,20.0,2.1,24.0,22.0,16.01,0.0
2016,9,9,6,45,134.5,41.0,2.4,24.5,61.5,42.57,23.49
2016,9,9,7,0,235.0,62.0,2.7,25.0,101.0,85.31,53.34
2016,9,9,7,15,317.0,76.5,2.85,25.5,151.0,131.05,87.81
