Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,30,399.0,91.0,3.0,26.0,201.0,186.88,132.18
2016,9,9,7,45,470.0,98.5,3.15,26.5,256.5,242.77,177.89
2016,9,9,8,0,541.0,106.0,3.3,27.0,312.0,310.78,233.09
2016,9,9,8,15,581.0,113.0,3.3,27.0,365.5,368.87,280.75
2016,9,9,8,30,621.0,120.0,3.3,27.0,419.0,430.35,329.94
2016,9,9,8,45,424.0,186.0,3.3,27.5,400.5,417.23,320.53
2016,9,9,9,0,227.0,252.0,3.3,28.0,382.0,368.61,282.46
2016,9,9,9,15,488.0,190.0,3.3,28.5,501.5,510.35,390.33
2016,9,9,9,30,749.0,128.0,3.3,29.0,621.0,658.21,498.84
2016,9,9,9,45,772.5,127.0,3.3,29.5,665.0,708.38,532.76
2016,9,9,10,0,796.0,126.0,3.3,30.0,709.0,757.83,565.34
2016,9,9,10,15,807.0,128.5,3.25,30.0,744.5,799.67,592.23
2016,9,9,10,30,818.0,131.0,3.2,30.0,780.0,839.32,617.4
2016,9,9,10,45,830.0,130.0,3.2,30.5,809.5,873.84,637.94
2016,9,9,11,0,842.0,129.0,3.2,31.0,839.0,895.33,649.74
2016,9,9,11,15,847.0,130.5,3.15,31.0,859.5,919.87,664.63
2016,9,9,11,30,852.0,132.0,3.1,31.0,880.0,941.2,677.38
2016,9,9,11,45,864.5,126.5,3.1,31.0,894.5,959.61,688.66
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,974.7,697.9
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,980.09,701.05
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,981.83,702.07
2016,9,9,12,45,877.0,120.5,3.1,31.5,911.0,977.98,698.26
2016,9,9,13,0,876.0,120.0,3.1,32.0,906.0,970.49,692.32
2016,9,9,13,15,873.0,119.5,3.05,32.0,892.5,957.49,684.04
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,940.98,673.67
2016,9,9,13,45,865.0,117.5,3.0,32.0,857.0,918.23,659.72
2016,9,9,14,0,860.0,116.0,3.0,32.0,835.0,892.23,643.73
2016,9,9,14,15,852.0,114.5,3.0,31.5,805.5,860.5,625.25
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,825.99,604.77
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,791.57,582.99
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,747.49,554.46
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,699.15,522.68
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,649.51,488.62
2016,9,9,15,45,759.5,106.5,2.9,30.0,566.0,595.52,449.74
2016,9,9,16,0,740.0,103.0,2.9,30.0,518.0,541.23,409.59
2016,9,9,16,15,543.0,139.0,2.7,29.5,427.0,432.77,328.29
2016,9,9,16,30,346.0,175.0,2.5,29.0,336.0,328.82,249.74
2016,9,9,16,45,332.0,153.5,2.35,29.0,292.0,281.62,212.57
2016,9,9,17,0,318.0,132.0,2.2,29.0,248.0,235.64,175.31
2016,9,9,17,15,291.0,111.5,2.05,28.5,203.5,188.19,136.82
2016,9,9,17,30,264.0,91.0,1.9,28.0,159.0,143.87,100.48
2016,9,9,17,45,218.0,71.0,1.75,27.5,117.5,100.19,65.79
2016,9,9,18,0,172.0,51.0,1.6,27.0,76.0,62.38,37.13
2016,9,9,18,15,86.0,32.0,1.6,26.5,44.5,29.98,14.2
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,11.1,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.0,9.5,0.5,23.0,12.0,8.11,0.0
2016,9,10,6,30,90.0,19.0,0.4,23.0,24.0,14.75,0.0
2016,9,10,6,45,214.5,34.5,0.35,23.5,64.5,43.59,21.8
2016,9,10,7,0,339.0,50.0,0.3,24.0,105.0,88.99,51.98
2016,9,10,7,15,332.0,69.5,0.4,24.5,141.5,129.13,85.6
2016,9,10,7,30,325.0,89.0,0.5,25.0,178.0,168.33,119.56
2016,9,10,7,45,265.5,119.5,0.6,25.5,203.0,194.87,144.49
2016,9,10,8,0,206.0,150.0,0.7,26.0,228.0,218.39,165.42
2016,9,10,8,15,103.0,140.5,0.75,26.0,179.5,172.83,131.97
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,110.04,82.93
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,58.5,41.65
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,8.26,1.04
2016,9,10,9,15,175.5,142.0,1.05,27.0,257.0,253.16,195.98
2016,9,10,9,30,351.0,274.0,1.2,27.0,504.0,511.45,385.58
2016,9,10,9,45,571.0,198.5,1.35,27.0,602.5,635.82,475.05
2016,9,10,10,0,791.0,123.0,1.5,27.0,701.0,753.74,558.69
2016,9,10,10,15,802.0,125.5,1.6,27.0,736.5,795.36,585.16
2016,9,10,10,30,813.0,128.0,1.7,27.0,772.0,834.81,610.8
2016,9,10,10,45,820.5,130.0,1.85,27.5,800.0,868.3,631.69
2016,9,10,11,0,828.0,132.0,2.0,28.0,828.0,888.25,643.74
2016,9,10,11,15,833.0,133.5,2.1,28.0,848.0,912.44,659.51
2016,9,10,11,30,838.0,135.0,2.2,28.0,868.0,933.46,673.24
2016,9,10,11,45,849.0,130.0,2.3,28.0,882.0,950.7,684.66
2016,9,10,12,0,860.0,125.0,2.4,28.0,896.0,964.65,694.09
2016,9,10,12,15,861.0,125.0,2.45,28.0,899.5,970.34,697.91
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,972.46,699.64
2016,9,10,12,45,860.5,125.0,2.6,28.0,897.5,968.57,698.13
2016,9,10,13,0,859.0,125.0,2.7,28.0,892.0,961.11,694.45
2016,9,10,13,15,855.5,124.5,2.75,28.0,878.5,947.74,686.63
2016,9,10,13,30,852.0,124.0,2.8,28.0,865.0,930.93,676.69
2016,9,10,13,45,846.0,123.0,2.85,28.0,843.0,908.01,662.79
2016,9,10,14,0,840.0,122.0,2.9,28.0,821.0,881.94,646.85
2016,9,10,14,15,832.0,120.0,2.9,28.0,791.5,850.18,626.73
2016,9,10,14,30,824.0,118.0,2.9,28.0,762.0,815.68,604.72
2016,9,10,14,45,630.5,198.5,2.9,28.0,677.5,724.09,541.04
2016,9,10,15,0,437.0,279.0,2.9,28.0,593.0,621.46,466.15
2016,9,10,15,15,606.5,192.5,2.9,28.0,599.0,646.13,487.91
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,644.5,489.59
2016,9,10,15,45,587.0,157.5,2.9,28.0,518.0,539.91,411.48
2016,9,10,16,0,398.0,209.0,2.9,28.0,431.0,441.64,337.37
2016,9,10,16,15,340.5,196.0,2.75,27.5,372.5,367.12,281.69
2016,9,10,16,30,283.0,183.0,2.6,27.0,314.0,307.54,236.1
2016,9,10,16,45,436.0,133.0,2.5,27.0,305.0,312.84,237.58
2016,9,10,17,0,589.0,83.0,2.4,27.0,296.0,295.82,218.63
2016,9,10,17,15,533.0,75.0,2.3,26.5,242.0,233.82,167.23
2016,9,10,17,30,477.0,67.0,2.2,26.0,188.0,177.94,120.71
2016,9,10,17,45,384.0,56.5,2.1,26.0,137.5,120.15,75.16
2016,9,10,18,0,291.0,46.0,2.0,26.0,87.0,71.96,40.06
2016,9,10,18,15,171.5,29.0,2.1,25.5,50.0,31.23,12.83
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,10.24,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,7.68,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,14.27,0.0
2016,9,11,6,45,174.5,37.0,2.9,20.5,61.0,44.21,23.45
2016,9,11,7,0,280.0,56.0,3.0,21.0,101.0,88.21,54.53
2016,9,11,7,15,358.0,69.5,2.95,21.5,151.0,135.57,91.39
2016,9,11,7,30,436.0,83.0,2.9,22.0,201.0,192.51,137.96
2016,9,11,7,45,490.5,93.0,2.85,23.0,254.5,248.08,184.48
2016,9,11,8,0,545.0,103.0,2.8,24.0,308.0,313.97,238.51
2016,9,11,8,15,584.0,110.5,2.7,24.5,362.0,372.56,286.26
2016,9,11,8,30,623.0,118.0,2.6,25.0,416.0,434.42,335.06
2016,9,11,8,45,650.0,124.5,2.55,25.5,466.5,491.69,378.98
2016,9,11,9,0,677.0,131.0,2.5,26.0,517.0,550.19,422.33
2016,9,11,9,15,698.5,135.5,2.45,26.5,564.5,604.04,460.92
2016,9,11,9,30,720.0,140.0,2.4,27.0,612.0,657.86,498.28
2016,9,11,9,45,736.5,144.0,2.35,27.5,654.0,707.15,531.33
2016,9,11,10,0,753.0,148.0,2.3,28.0,696.0,755.35,562.72
2016,9,11,10,15,765.0,151.0,2.3,28.0,731.5,793.39,587.3
2016,9,11,10,30,777.0,154.0,2.3,28.0,767.0,833.07,612.53
2016,9,11,10,45,788.0,154.5,2.3,28.5,795.5,867.18,632.59
2016,9,11,11,0,799.0,155.0,2.3,29.0,824.0,898.74,650.84
2016,9,11,11,15,804.5,156.5,2.3,29.0,844.5,923.46,665.86
2016,9,11,11,30,810.0,158.0,2.3,29.0,865.0,945.05,678.95
2016,9,11,11,45,848.0,136.5,2.3,29.5,885.5,958.44,685.5
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,982.3,698.81
2016,9,11,12,15,887.0,115.0,2.3,30.0,909.5,988.06,702.04
2016,9,11,12,30,888.0,115.0,2.3,30.0,913.0,990.13,703.25
2016,9,11,12,45,887.5,114.5,2.3,30.5,908.0,986.54,699.65
2016,9,11,13,0,887.0,114.0,2.3,31.0,903.0,979.26,693.93
2016,9,11,13,15,884.0,113.0,2.25,31.0,889.5,965.43,685.15
2016,9,11,13,30,881.0,112.0,2.2,31.0,876.0,948.05,674.28
2016,9,11,13,45,876.5,110.5,2.2,31.0,854.5,925.3,660.61
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,899.24,644.88
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,867.4,625.4
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,832.69,604.0
2016,9,11,14,45,836.0,109.5,2.2,31.0,734.0,789.51,576.85
2016,9,11,15,0,815.0,113.0,2.2,31.0,695.0,751.49,552.94
2016,9,11,15,15,800.5,110.0,2.2,31.0,652.0,703.08,520.99
2016,9,11,15,30,786.0,107.0,2.2,31.0,609.0,653.3,486.64
2016,9,11,15,45,766.5,103.5,2.2,31.0,561.0,598.8,448.05
2016,9,11,16,0,747.0,100.0,2.2,31.0,513.0,544.0,408.15
2016,9,11,16,15,720.0,95.5,2.1,30.5,460.5,484.43,364.02
2016,9,11,16,30,693.0,91.0,2.0,30.0,408.0,425.66,319.03
2016,9,11,16,45,656.5,84.5,1.9,29.5,353.5,362.53,269.4
2016,9,11,17,0,620.0,78.0,1.8,29.0,299.0,302.41,220.6
2016,9,11,17,15,564.0,70.5,1.65,28.5,244.5,239.02,168.63
2016,9,11,17,30,508.0,63.0,1.5,28.0,190.0,181.7,121.26
2016,9,11,17,45,424.5,52.5,1.35,27.5,139.5,123.53,75.48
2016,9,11,18,0,341.0,42.0,1.2,27.0,89.0,75.64,40.64
2016,9,11,18,15,204.5,26.5,1.2,26.5,51.0,30.43,10.76
2016,9,11,18,30,68.0,11.0,1.2,26.0,13.0,9.39,0.0
2016,9,11,18,45,34.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.5,9.0,0.8,21.0,11.0,7.68,0.0
2016,9,12,6,30,107.0,18.0,0.9,21.0,22.0,14.28,0.0
2016,9,12,6,45,227.0,33.5,1.05,21.5,63.0,45.63,22.5
2016,9,12,7,0,347.0,49.0,1.2,22.0,104.0,94.16,56.13
2016,9,12,7,15,427.0,60.0,1.0,22.5,156.0,144.62,95.31
2016,9,12,7,30,507.0,71.0,0.8,23.0,208.0,204.84,144.11
2016,9,12,7,45,557.5,79.5,0.6,24.0,262.0,262.72,191.62
2016,9,12,8,0,608.0,88.0,0.4,25.0,316.0,325.91,241.64
2016,9,12,8,15,644.5,94.0,0.45,25.5,370.5,385.49,288.77
2016,9,12,8,30,681.0,100.0,0.5,26.0,425.0,447.94,336.45
2016,9,12,8,45,705.0,106.0,0.55,27.0,476.0,506.06,378.64
2016,9,12,9,0,729.0,112.0,0.6,28.0,527.0,564.98,419.74
2016,9,12,9,15,748.5,116.0,0.6,28.5,574.0,618.05,455.73
2016,9,12,9,30,768.0,120.0,0.6,29.0,621.0,671.76,490.93
2016,9,12,9,45,503.5,229.5,0.6,29.5,567.0,614.92,446.97
2016,9,12,10,0,239.0,339.0,0.6,30.0,513.0,510.76,370.74
2016,9,12,10,15,528.0,235.5,0.65,30.0,644.0,684.08,494.06
2016,9,12,10,30,817.0,132.0,0.7,30.0,775.0,847.79,600.58
2016,9,12,10,45,824.5,134.0,0.75,30.5,803.0,881.34,618.01
2016,9,12,11,0,832.0,136.0,0.8,31.0,831.0,912.05,635.29
2016,9,12,11,15,837.0,137.0,0.85,31.0,851.5,924.59,642.76
2016,9,12,11,30,842.0,138.0,0.9,31.0,872.0,945.09,655.43
2016,9,12,11,45,845.5,138.5,0.95,31.0,883.5,960.38,664.9
2016,9,12,12,0,849.0,139.0,1.0,31.0,895.0,972.26,672.48
2016,9,12,12,15,849.5,139.5,1.05,31.0,898.5,977.73,676.35
2016,9,12,12,30,850.0,140.0,1.1,31.0,902.0,979.66,678.28
2016,9,12,12,45,847.0,140.5,1.15,31.5,896.0,974.64,674.8
2016,9,12,13,0,844.0,141.0,1.2,32.0,890.0,966.13,669.38
2016,9,12,13,15,840.0,140.0,1.2,32.0,876.0,951.78,661.09
2016,9,12,13,30,836.0,139.0,1.2,32.0,862.0,946.32,658.42
2016,9,12,13,45,828.0,139.0,1.3,32.0,839.0,922.08,645.66
2016,9,12,14,0,820.0,139.0,1.4,32.0,816.0,894.77,631.01
2016,9,12,14,15,811.5,137.0,1.45,31.5,786.0,862.1,613.41
2016,9,12,14,30,803.0,135.0,1.5,31.0,756.0,826.77,593.86
2016,9,12,14,45,789.0,133.0,1.55,31.0,718.5,784.56,568.34
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,740.5,541.25
2016,9,12,15,15,759.0,127.5,1.65,31.0,638.0,691.94,509.33
2016,9,12,15,30,743.0,124.0,1.7,31.0,595.0,644.1,477.01
2016,9,12,15,45,717.5,121.0,1.75,31.0,546.0,587.8,437.82
2016,9,12,16,0,692.0,118.0,1.8,31.0,497.0,531.92,397.77
2016,9,12,16,15,662.0,112.5,1.75,30.5,445.0,471.96,353.89
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,413.64,309.76
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,349.97,259.81
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,290.42,211.86
2016,9,12,17,15,482.0,84.0,1.45,29.0,231.0,228.26,162.06
2016,9,12,17,30,423.0,74.0,1.3,28.0,178.0,169.79,114.84
2016,9,12,17,45,334.0,60.5,1.2,27.5,128.5,113.73,71.38
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,68.75,38.83
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,28.77,9.77
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,6.83,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,15.95,0.0
2016,9,13,6,45,151.0,36.0,1.35,23.5,59.5,43.57,22.81
2016,9,13,7,0,302.0,52.0,1.6,24.0,99.0,90.23,54.36
2016,9,13,7,15,384.0,64.0,1.55,24.5,150.0,138.86,91.88
2016,9,13,7,30,466.0,76.0,1.5,25.0,201.0,200.82,141.86
2016,9,13,7,45,349.5,110.5,1.5,26.0,216.5,222.97,165.47
2016,9,13,8,0,233.0,145.0,1.5,27.0,232.0,227.59,172.69
2016,9,13,8,15,443.0,126.0,1.45,27.0,324.0,325.02,247.45
2016,9,13,8,30,653.0,107.0,1.4,27.0,416.0,443.62,337.14
2016,9,13,8,45,481.5,170.5,1.35,27.5,413.0,442.34,335.74
2016,9,13,9,0,310.0,234.0,1.3,28.0,410.0,416.43,315.14
2016,9,13,9,15,317.5,253.5,1.2,28.5,447.5,457.11,343.64
2016,9,13,9,30,325.0,273.0,1.1,29.0,485.0,497.72,370.75
2016,9,13,9,45,341.0,287.0,1.05,29.5,522.5,539.07,398.05
2016,9,13,10,0,357.0,301.0,1.0,30.0,560.0,580.7,424.84
2016,9,13,10,15,345.5,327.5,0.9,30.0,588.0,612.12,443.86
2016,9,13,10,30,334.0,354.0,0.8,30.0,616.0,641.59,461.16
2016,9,13,10,45,354.5,351.5,0.75,30.5,639.0,668.71,477.27
2016,9,13,11,0,375.0,349.0,0.7,31.0,662.0,695.42,492.84
2016,9,13,11,15,606.0,243.5,0.7,31.0,763.0,837.32,587.74
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,942.81,651.62
2016,9,13,11,45,657.5,248.5,0.75,31.5,824.0,912.97,630.58
2016,9,13,12,0,478.0,359.0,0.8,32.0,784.0,848.72,586.02
2016,9,13,12,15,666.5,245.5,0.9,32.0,840.0,929.69,643.24
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,979.0,674.14
2016,9,13,12,45,852.5,132.0,1.15,32.0,890.0,973.88,673.1
2016,9,13,13,0,850.0,132.0,1.3,32.0,884.0,965.24,670.51
2016,9,13,13,15,460.0,267.5,1.4,32.0,674.0,733.18,522.06
2016,9,13,13,30,70.0,403.0,1.5,32.0,464.0,442.53,318.87
2016,9,13,13,45,144.5,403.0,1.6,32.0,523.5,525.88,380.89
2016,9,13,14,0,219.0,403.0,1.7,32.0,583.0,588.22,425.51
2016,9,13,14,15,514.5,264.5,1.8,32.0,666.5,731.63,529.82
2016,9,13,14,30,810.0,126.0,1.9,32.0,750.0,824.82,595.46
2016,9,13,14,45,786.0,129.5,2.0,32.0,710.5,779.91,567.02
2016,9,13,15,0,762.0,133.0,2.1,32.0,671.0,733.75,538.38
2016,9,13,15,15,571.5,193.0,2.15,31.5,582.0,624.62,462.43
2016,9,13,15,30,381.0,253.0,2.2,31.0,493.0,507.98,379.49
2016,9,13,15,45,528.0,186.5,2.3,31.0,490.0,527.6,396.42
2016,9,13,16,0,675.0,120.0,2.4,31.0,487.0,524.97,395.43
2016,9,13,16,15,644.5,114.0,2.35,30.5,435.5,465.04,350.83
2016,9,13,16,30,614.0,108.0,2.3,30.0,384.0,406.86,306.42
2016,9,13,16,45,566.5,101.5,2.25,30.0,330.0,343.29,256.19
2016,9,13,17,0,519.0,95.0,2.2,30.0,276.0,284.12,208.27
2016,9,13,17,15,458.5,85.0,2.0,29.5,223.0,219.25,155.88
2016,9,13,17,30,398.0,75.0,1.8,29.0,170.0,165.4,112.03
2016,9,13,17,45,305.5,60.5,1.65,28.5,121.5,109.37,68.82
2016,9,13,18,0,213.0,46.0,1.5,28.0,73.0,64.92,36.78
2016,9,13,18,15,106.5,23.0,1.5,27.5,36.5,23.91,5.95
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,15.23,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,43.1,22.25
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,88.93,53.61
2016,9,14,7,15,369.5,63.5,2.35,25.5,145.5,137.14,90.93
2016,9,14,7,30,450.0,76.0,2.3,26.0,195.0,195.23,137.94
2016,9,14,7,45,505.0,85.0,2.3,26.5,248.5,255.3,187.77
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,317.99,239.03
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,376.98,286.53
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,439.16,334.97
2016,9,14,8,45,664.0,113.5,2.3,28.5,458.5,496.28,378.18
2016,9,14,9,0,691.0,119.0,2.3,29.0,509.0,554.59,420.83
2016,9,14,9,15,450.0,208.0,2.35,29.0,471.0,513.32,388.59
2016,9,14,9,30,209.0,297.0,2.4,29.0,433.0,429.59,324.18
2016,9,14,9,45,198.0,320.0,2.5,29.5,455.5,453.86,340.95
2016,9,14,10,0,187.0,343.0,2.6,30.0,478.0,476.72,355.92
2016,9,14,10,15,484.5,242.0,2.65,30.0,615.5,659.08,490.83
2016,9,14,10,30,782.0,141.0,2.7,30.0,753.0,832.38,611.34
2016,9,14,10,45,474.0,276.5,2.75,30.5,651.5,717.98,526.59
2016,9,14,11,0,166.0,412.0,2.8,31.0,550.0,553.49,404.77
2016,9,14,11,15,485.5,282.0,2.85,31.0,698.5,759.98,555.71
2016,9,14,11,30,805.0,152.0,2.9,31.0,847.0,941.72,678.1
2016,9,14,11,45,484.5,299.5,3.0,31.5,719.5,793.91,574.3
2016,9,14,12,0,164.0,447.0,3.1,32.0,592.0,599.94,434.23
2016,9,14,12,15,92.5,385.5,3.1,32.0,468.0,451.02,330.12
2016,9,14,12,30,21.0,324.0,3.1,32.0,344.0,303.48,222.69
2016,9,14,12,45,422.5,233.5,3.15,32.0,607.0,673.36,497.06
2016,9,14,13,0,824.0,143.0,3.2,32.0,870.0,966.06,693.28
2016,9,14,13,15,518.0,284.5,3.2,32.0,739.0,807.2,583.89
2016,9,14,13,30,212.0,426.0,3.2,32.0,608.0,617.17,448.37
2016,9,14,13,45,513.0,279.5,3.25,32.0,704.0,776.48,566.64
2016,9,14,14,0,814.0,133.0,3.3,32.0,800.0,886.39,643.5
2016,9,14,14,15,805.5,131.0,3.3,32.0,770.0,853.7,621.95
2016,9,14,14,30,797.0,129.0,3.3,32.0,740.0,818.38,599.61
2016,9,14,14,45,534.5,224.5,3.3,32.0,625.5,671.34,496.94
2016,9,14,15,0,272.0,320.0,3.3,32.0,511.0,527.58,391.73
2016,9,14,15,15,509.5,217.5,3.25,31.5,547.0,598.97,448.95
2016,9,14,15,30,747.0,115.0,3.2,31.0,583.0,637.99,480.85
2016,9,14,15,45,732.0,108.5,3.2,31.0,536.0,584.83,442.06
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,531.75,402.79
2016,9,14,16,15,688.0,97.0,3.0,30.5,437.5,471.54,357.42
2016,9,14,16,30,659.0,92.0,2.8,30.0,386.0,412.84,311.85
2016,9,14,16,45,628.5,84.0,2.65,30.0,333.0,352.38,263.14
2016,9,14,17,0,598.0,76.0,2.5,30.0,280.0,294.35,215.06
2016,9,14,17,15,540.0,68.0,2.2,29.5,226.5,231.05,162.98
2016,9,14,17,30,482.0,60.0,1.9,29.0,173.0,174.15,115.9
2016,9,14,17,45,397.5,48.5,1.6,28.5,124.5,116.38,70.46
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,69.13,35.96
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,22.83,2.97
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,8.84,0.0
2016,9,15,6,45,91.0,35.0,1.75,23.5,47.5,38.51,20.4
2016,9,15,7,0,156.0,60.0,2.1,24.0,84.0,77.26,50.04
2016,9,15,7,15,218.0,82.5,2.05,24.5,131.5,121.7,84.86
2016,9,15,7,30,280.0,105.0,2.0,25.0,179.0,174.02,126.96
2016,9,15,7,45,335.0,121.5,2.0,26.0,230.5,226.04,168.96
2016,9,15,8,0,390.0,138.0,2.0,27.0,282.0,290.91,220.33
2016,9,15,8,15,429.0,151.5,2.05,27.5,333.5,346.47,264.16
2016,9,15,8,30,468.0,165.0,2.1,28.0,385.0,405.72,309.69
2016,9,15,8,45,502.0,174.0,2.15,28.5,434.5,461.28,351.34
2016,9,15,9,0,536.0,183.0,2.2,29.0,484.0,519.17,393.57
2016,9,15,9,15,559.5,191.0,2.25,29.5,529.5,571.16,430.42
2016,9,15,9,30,583.0,199.0,2.3,30.0,575.0,623.75,466.76
2016,9,15,9,45,409.5,267.5,2.4,30.5,540.5,587.16,436.91
2016,9,15,10,0,236.0,336.0,2.5,31.0,506.0,509.78,378.22
2016,9,15,10,15,440.0,279.0,2.55,31.0,615.0,660.22,487.65
2016,9,15,10,30,644.0,222.0,2.6,31.0,724.0,802.24,586.63
2016,9,15,10,45,408.0,316.0,2.65,31.5,638.5,699.44,509.8
2016,9,15,11,0,172.0,410.0,2.7,32.0,553.0,558.28,406.51
2016,9,15,11,15,422.5,323.5,2.75,32.0,685.0,743.54,540.01
2016,9,15,11,30,673.0,237.0,2.8,32.0,817.0,911.33,654.85
2016,9,15,11,45,674.0,240.0,2.85,32.0,828.0,925.22,662.44
2016,9,15,12,0,675.0,243.0,2.9,32.0,839.0,936.05,669.4
2016,9,15,12,15,676.0,243.5,2.9,32.0,842.0,941.32,672.59
2016,9,15,12,30,677.0,244.0,2.9,32.0,845.0,943.42,673.88
2016,9,15,12,45,677.0,242.0,2.95,32.5,839.5,938.95,670.12
2016,9,15,13,0,677.0,240.0,3.0,33.0,834.0,931.31,664.47
2016,9,15,13,15,672.5,238.5,3.0,33.0,820.5,916.71,655.37
2016,9,15,13,30,668.0,237.0,3.0,33.0,807.0,899.18,644.45
2016,9,15,13,45,662.5,232.5,3.05,33.0,785.0,875.02,629.62
2016,9,15,14,0,657.0,228.0,3.1,33.0,763.0,848.22,613.0
2016,9,15,14,15,470.5,291.0,3.1,32.5,667.0,721.68,526.34
2016,9,15,14,30,284.0,354.0,3.1,32.0,571.0,595.85,437.89
2016,9,15,14,45,272.0,337.0,3.1,32.0,536.5,557.66,412.32
2016,9,15,15,0,260.0,320.0,3.1,32.0,502.0,519.43,385.93
2016,9,15,15,15,427.0,251.5,3.05,32.0,527.0,572.69,427.48
2016,9,15,15,30,594.0,183.0,3.0,32.0,552.0,603.91,451.92
2016,9,15,15,45,575.0,172.5,2.95,32.0,506.0,545.37,409.72
2016,9,15,16,0,556.0,162.0,2.9,32.0,460.0,492.73,371.17
2016,9,15,16,15,393.0,171.0,2.7,31.5,370.5,383.52,289.96
2016,9,15,16,30,230.0,180.0,2.5,31.0,281.0,283.05,214.32
2016,9,15,16,45,328.0,146.5,2.4,30.5,269.5,276.84,208.42
2016,9,15,17,0,426.0,113.0,2.3,30.0,258.0,265.16,195.82
2016,9,15,17,15,368.0,98.5,2.0,29.5,206.5,206.31,148.31
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,154.22,106.27
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,102.42,65.82
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,57.7,32.39
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,21.96,1.12
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,13.02,0.0
2016,9,16,6,45,189.5,31.5,1.55,24.5,56.0,45.27,21.75
2016,9,16,7,0,307.0,49.0,1.9,25.0,95.0,92.36,55.45
2016,9,16,7,15,388.0,60.5,1.9,25.5,145.0,141.38,93.72
2016,9,16,7,30,469.0,72.0,1.9,26.0,195.0,203.71,144.32
2016,9,16,7,45,234.5,88.5,1.9,26.5,150.0,163.14,121.32
2016,9,16,8,0,0.0,105.0,1.9,27.0,105.0,88.22,66.0
2016,9,16,8,15,15.5,141.5,1.9,27.5,149.0,127.04,96.65
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,174.47,133.4
2016,9,16,8,45,370.0,145.5,1.95,28.5,351.5,362.05,278.69
2016,9,16,9,0,709.0,113.0,2.0,29.0,510.0,564.7,428.53
2016,9,16,9,15,729.5,117.0,2.0,29.5,557.0,618.91,465.57
2016,9,16,9,30,750.0,121.0,2.0,30.0,604.0,670.89,500.96
2016,9,16,9,45,764.5,124.5,2.0,30.5,645.0,718.97,532.61
2016,9,16,10,0,779.0,128.0,2.0,31.0,686.0,765.66,561.54
2016,9,16,10,15,790.5,130.5,1.95,31.0,721.0,807.19,587.17
2016,9,16,10,30,802.0,133.0,1.9,31.0,756.0,846.59,611.09
2016,9,16,10,45,541.5,263.5,1.9,31.5,691.0,769.31,554.81
2016,9,16,11,0,281.0,394.0,1.9,32.0,626.0,659.8,474.35
2016,9,16,11,15,553.5,267.5,1.9,32.0,738.5,813.18,583.34
2016,9,16,11,30,826.0,141.0,1.9,32.0,851.0,955.21,674.74
2016,9,16,11,45,838.5,135.5,1.9,32.5,864.5,960.06,674.5
2016,9,16,12,0,851.0,130.0,1.9,33.0,878.0,974.53,681.76
2016,9,16,12,15,525.5,288.0,1.9,33.0,750.5,834.51,590.09
2016,9,16,12,30,200.0,446.0,1.9,33.0,623.0,638.14,453.97
2016,9,16,12,45,523.5,288.5,1.9,33.5,747.5,831.41,590.0
2016,9,16,13,0,847.0,131.0,1.9,34.0,872.0,967.02,675.86
2016,9,16,13,15,843.5,130.5,1.9,34.0,858.0,953.19,666.28
2016,9,16,13,30,840.0,130.0,1.9,34.0,844.0,935.98,656.23
2016,9,16,13,45,833.5,129.0,1.9,34.0,821.5,912.2,642.16
2016,9,16,14,0,827.0,128.0,1.9,34.0,799.0,895.87,632.87
2016,9,16,14,15,818.5,126.0,1.95,33.5,769.0,862.63,614.53
2016,9,16,14,30,810.0,124.0,2.0,33.0,739.0,826.73,594.36
2016,9,16,14,45,789.5,125.5,2.05,33.0,700.0,782.31,567.09
2016,9,16,15,0,769.0,127.0,2.1,33.0,661.0,736.46,538.53
2016,9,16,15,15,752.0,123.5,2.1,33.0,618.0,687.05,505.68
2016,9,16,15,30,735.0,120.0,2.1,33.0,575.0,638.56,472.44
2016,9,16,15,45,712.5,116.0,2.1,33.0,527.0,583.2,433.58
2016,9,16,16,0,690.0,112.0,2.1,33.0,479.0,528.03,393.8
2016,9,16,16,15,660.0,106.0,2.0,32.5,427.0,467.42,349.35
2016,9,16,16,30,630.0,100.0,1.9,32.0,375.0,408.51,304.72
2016,9,16,16,45,590.5,92.5,1.85,31.5,321.5,346.25,256.35
2016,9,16,17,0,551.0,85.0,1.8,31.0,268.0,287.5,209.22
2016,9,16,17,15,490.0,75.5,1.6,30.5,215.0,224.44,158.16
2016,9,16,17,30,429.0,66.0,1.4,30.0,162.0,168.25,112.38
2016,9,16,17,45,342.0,52.0,1.25,29.5,114.5,108.74,66.19
2016,9,16,18,0,255.0,38.0,1.1,29.0,67.0,63.04,32.85
2016,9,16,18,15,127.5,19.0,1.05,28.5,33.5,21.44,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,89.0,14.0,1.4,24.0,17.0,13.57,0.0
2016,9,17,6,45,209.0,30.0,1.65,24.5,56.0,46.52,21.65
2016,9,17,7,0,329.0,46.0,1.9,25.0,95.0,94.22,55.96
2016,9,17,7,15,411.0,57.0,1.8,25.5,145.5,147.34,97.68
2016,9,17,7,30,493.0,68.0,1.7,26.0,196.0,208.45,147.44
2016,9,17,7,45,544.0,76.5,1.65,27.0,249.5,266.44,195.5
2016,9,17,8,0,595.0,85.0,1.6,28.0,303.0,329.82,246.59
2016,9,17,8,15,632.5,91.5,1.45,28.5,356.0,390.09,294.15
2016,9,17,8,30,670.0,98.0,1.3,29.0,409.0,453.37,341.99
2016,9,17,8,45,692.0,104.5,1.15,29.5,459.0,510.55,383.35
2016,9,17,9,0,714.0,111.0,1.0,30.0,509.0,568.33,423.17
2016,9,17,9,15,734.5,115.0,0.8,30.5,556.0,622.79,458.33
2016,9,17,9,30,755.0,119.0,0.6,31.0,603.0,675.05,490.06
2016,9,17,9,45,427.5,226.0,0.45,31.5,504.0,565.06,408.34
2016,9,17,10,0,100.0,333.0,0.3,32.0,405.0,388.01,279.61
2016,9,17,10,15,105.0,346.5,0.3,32.0,425.5,409.25,295.42
2016,9,17,10,30,110.0,360.0,0.3,32.0,446.0,430.59,309.51
2016,9,17,10,45,458.5,251.5,0.35,32.5,626.5,685.38,485.81
2016,9,17,11,0,807.0,143.0,0.4,33.0,807.0,909.19,624.22
2016,9,17,11,15,812.5,144.0,0.5,33.0,826.5,933.21,636.62
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,954.06,650.17
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,969.18,659.12
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,980.84,666.15
2016,9,17,12,15,824.5,147.0,0.85,34.0,871.5,985.47,669.55
2016,9,17,12,30,825.0,147.0,0.9,34.0,874.0,986.51,671.04
2016,9,17,12,45,637.5,251.5,0.95,34.0,811.0,913.19,627.19
2016,9,17,13,0,450.0,356.0,1.0,34.0,748.0,822.87,568.46
2016,9,17,13,15,633.0,250.0,1.05,34.0,791.5,893.25,618.98
2016,9,17,13,30,816.0,144.0,1.1,34.0,835.0,941.34,649.85
2016,9,17,13,45,811.0,141.5,1.2,34.0,812.5,917.15,636.68
2016,9,17,14,0,806.0,139.0,1.3,34.0,790.0,889.86,622.26
2016,9,17,14,15,796.5,137.0,1.35,34.0,760.0,856.19,603.03
2016,9,17,14,30,787.0,135.0,1.4,34.0,730.0,819.98,582.02
2016,9,17,14,45,758.0,140.0,1.45,34.0,689.5,772.74,553.6
2016,9,17,15,0,729.0,145.0,1.5,34.0,649.0,728.46,526.09
2016,9,17,15,15,568.0,191.5,1.55,33.5,568.5,618.78,452.15
2016,9,17,15,30,407.0,238.0,1.6,33.0,488.0,525.95,387.64
2016,9,17,15,45,525.0,182.5,1.7,33.0,477.0,525.28,389.95
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,516.59,384.7
2016,9,17,16,15,610.5,120.0,1.75,32.5,414.5,455.9,340.29
2016,9,17,16,30,578.0,113.0,1.7,32.0,363.0,397.27,296.29
2016,9,17,16,45,535.0,104.0,1.65,32.0,310.0,334.85,247.64
2016,9,17,17,0,492.0,95.0,1.6,32.0,257.0,272.5,197.93
2016,9,17,17,15,429.0,83.5,1.45,31.5,205.0,211.08,148.81
2016,9,17,17,30,366.0,72.0,1.3,31.0,153.0,156.94,105.29
2016,9,17,17,45,278.5,55.5,1.2,30.5,106.5,101.78,62.96
2016,9,17,18,0,191.0,39.0,1.1,30.0,60.0,57.72,30.79
2016,9,17,18,15,95.5,19.5,1.15,29.5,30.0,20.66,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.0,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,42.0,13.0,1.4,25.0,14.0,12.0,0.0
2016,9,18,6,45,145.0,32.5,1.65,25.5,51.0,44.34,21.74
2016,9,18,7,0,248.0,52.0,1.9,26.0,88.0,89.04,54.96
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,137.91,92.98
2016,9,18,7,30,412.0,81.0,2.0,27.0,187.0,196.95,140.54
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,253.82,187.43
2016,9,18,8,0,536.0,99.0,2.3,28.0,293.0,322.1,242.65
2016,9,18,8,15,576.0,106.5,2.25,28.5,346.0,381.46,289.88
2016,9,18,8,30,616.0,114.0,2.2,29.0,399.0,444.18,338.14
2016,9,18,8,45,646.5,119.0,2.2,29.5,450.0,502.04,381.41
2016,9,18,9,0,677.0,124.0,2.2,30.0,501.0,561.42,424.39
2016,9,18,9,15,699.0,128.5,2.1,30.0,547.5,615.78,462.91
2016,9,18,9,30,721.0,133.0,2.0,30.0,594.0,670.14,500.27
2016,9,18,9,45,736.5,137.0,1.95,30.5,635.0,718.72,531.83
2016,9,18,10,0,752.0,141.0,1.9,31.0,676.0,762.36,558.77
2016,9,18,10,15,763.5,143.5,1.8,31.0,710.5,802.97,583.33
2016,9,18,10,30,775.0,146.0,1.7,31.0,745.0,841.51,606.12
2016,9,18,10,45,784.0,148.0,1.6,31.5,772.5,875.01,624.04
2016,9,18,11,0,793.0,150.0,1.5,32.0,800.0,905.86,639.94
2016,9,18,11,15,799.0,151.5,1.4,32.0,819.5,930.55,653.04
2016,9,18,11,30,805.0,153.0,1.3,32.0,839.0,952.12,664.1
2016,9,18,11,45,833.5,137.5,1.2,32.5,856.5,961.57,666.33
2016,9,18,12,0,862.0,122.0,1.1,33.0,874.0,981.63,675.05
2016,9,18,12,15,862.5,122.0,1.0,33.0,876.5,986.2,675.63
2016,9,18,12,30,863.0,122.0,0.9,33.0,879.0,987.16,674.27
2016,9,18,12,45,862.5,121.0,0.8,33.5,873.5,982.52,668.32
2016,9,18,13,0,862.0,120.0,0.7,34.0,868.0,974.27,660.41
2016,9,18,13,15,685.5,221.5,0.65,34.0,810.0,917.72,626.34
2016,9,18,13,30,509.0,323.0,0.6,34.0,752.0,833.06,570.85
2016,9,18,13,45,678.0,218.5,0.55,34.0,773.5,880.4,604.86
2016,9,18,14,0,847.0,114.0,0.5,34.0,795.0,892.2,611.3
2016,9,18,14,15,838.5,112.5,0.5,34.0,765.0,859.46,592.2
2016,9,18,14,30,830.0,111.0,0.5,34.0,735.0,824.03,571.94
2016,9,18,14,45,814.0,111.0,0.55,34.0,697.0,789.2,552.71
2016,9,18,15,0,798.0,111.0,0.6,34.0,659.0,744.34,526.79
2016,9,18,15,15,782.0,108.0,0.65,33.5,615.5,694.89,498.04
2016,9,18,15,30,766.0,105.0,0.7,33.0,572.0,644.3,466.56
2016,9,18,15,45,727.0,107.5,0.8,33.0,521.0,585.17,427.37
2016,9,18,16,0,688.0,110.0,0.9,33.0,470.0,526.38,386.97
2016,9,18,16,15,676.5,98.5,0.9,32.5,420.5,469.89,346.98
2016,9,18,16,30,665.0,87.0,0.9,32.0,371.0,413.14,305.02
2016,9,18,16,45,623.0,81.0,0.9,32.0,317.5,349.39,255.78
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,289.39,207.9
2016,9,18,17,15,518.0,66.5,0.85,31.5,210.5,224.93,156.36
2016,9,18,17,30,455.0,58.0,0.8,31.0,157.0,167.56,110.0
2016,9,18,17,45,355.5,46.0,0.75,30.5,109.0,108.34,64.71
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,60.16,29.77
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,19.84,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,12.56,0.0
2016,9,19,6,45,196.0,28.5,1.7,25.5,54.0,46.09,20.85
