Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,0,333.0,44.0,2.0,26.0,93.0,97.87,58.36
2016,9,19,7,15,420.0,54.5,2.05,26.5,143.5,150.37,99.62
2016,9,19,7,30,507.0,65.0,2.1,27.0,194.0,213.47,151.02
2016,9,19,7,45,570.5,70.5,2.2,28.0,249.5,273.9,201.0
2016,9,19,8,0,634.0,76.0,2.3,29.0,305.0,341.06,255.29
2016,9,19,8,15,671.0,81.5,2.2,29.5,359.0,402.4,304.2
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,466.6,353.44
2016,9,19,8,45,735.0,90.5,2.05,30.5,464.5,525.0,396.81
2016,9,19,9,0,762.0,94.0,2.0,31.0,516.0,584.65,439.46
2016,9,19,9,15,781.5,97.5,1.9,31.5,563.5,639.85,477.16
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,694.56,513.13
2016,9,19,9,45,815.0,103.5,1.7,32.5,652.5,743.23,542.69
2016,9,19,10,0,829.0,106.0,1.6,33.0,694.0,790.32,570.03
2016,9,19,10,15,839.5,108.0,1.55,33.0,729.0,824.08,589.79
2016,9,19,10,30,850.0,110.0,1.5,33.0,764.0,862.76,612.59
2016,9,19,10,45,858.5,110.5,1.5,33.5,792.0,895.54,630.65
2016,9,19,11,0,867.0,111.0,1.5,34.0,820.0,925.45,646.8
2016,9,19,11,15,872.0,112.0,1.55,34.0,839.5,949.51,661.27
2016,9,19,11,30,877.0,113.0,1.6,34.0,859.0,970.23,673.81
2016,9,19,11,45,880.5,113.0,1.7,34.5,870.5,985.01,682.1
2016,9,19,12,0,884.0,113.0,1.8,35.0,882.0,996.22,688.33
2016,9,19,12,15,884.5,113.0,1.85,35.0,884.5,1000.81,691.47
2016,9,19,12,30,885.0,113.0,1.9,35.0,887.0,1001.69,692.56
2016,9,19,12,45,884.0,112.5,2.0,35.0,881.0,996.87,690.91
2016,9,19,13,0,883.0,112.0,2.1,35.0,875.0,988.37,687.12
2016,9,19,13,15,879.5,111.5,2.15,35.0,860.5,973.8,679.15
2016,9,19,13,30,876.0,111.0,2.2,35.0,846.0,955.7,669.1
2016,9,19,13,45,870.0,110.0,2.25,35.5,823.0,931.34,653.83
2016,9,19,14,0,864.0,109.0,2.3,36.0,800.0,903.78,636.61
2016,9,19,14,15,855.5,107.0,2.3,35.5,769.5,869.94,617.55
2016,9,19,14,30,847.0,105.0,2.3,35.0,739.0,833.37,596.57
2016,9,19,14,45,835.0,103.5,2.35,35.0,701.0,791.94,571.31
2016,9,19,15,0,823.0,102.0,2.4,35.0,663.0,755.0,548.76
2016,9,19,15,15,807.0,99.0,2.4,34.5,619.0,704.46,517.48
2016,9,19,15,30,791.0,96.0,2.4,34.0,575.0,652.74,483.12
2016,9,19,15,45,768.5,93.0,2.4,34.0,526.0,596.01,443.23
2016,9,19,16,0,746.0,90.0,2.4,34.0,477.0,539.33,402.23
2016,9,19,16,15,716.5,85.5,2.25,33.5,424.0,477.8,356.81
2016,9,19,16,30,687.0,81.0,2.1,33.0,371.0,417.9,311.12
2016,9,19,16,45,644.0,75.5,2.0,33.0,316.5,353.02,259.91
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,291.98,210.34
2016,9,19,17,15,537.0,62.5,1.7,32.0,208.5,227.02,158.02
2016,9,19,17,30,473.0,55.0,1.5,31.0,155.0,169.23,111.0
2016,9,19,17,45,370.0,43.5,1.35,30.5,107.0,108.76,64.45
2016,9,19,18,0,267.0,32.0,1.2,30.0,59.0,61.23,29.68
2016,9,19,18,15,133.5,16.0,1.25,29.5,29.5,18.71,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,13.07,0.0
2016,9,20,6,45,203.5,29.0,1.55,24.5,54.0,48.21,21.75
2016,9,20,7,0,337.0,45.0,1.8,25.0,93.0,100.8,60.7
2016,9,20,7,15,423.0,55.5,1.7,25.5,144.0,153.67,102.58
2016,9,20,7,30,509.0,66.0,1.6,26.0,195.0,216.99,154.29
2016,9,20,7,45,568.5,73.0,1.5,27.0,250.0,277.88,204.49
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,345.08,258.23
2016,9,20,8,15,665.5,85.5,1.15,28.5,359.5,406.48,306.02
2016,9,20,8,30,703.0,91.0,0.9,29.0,414.0,470.78,353.47
2016,9,20,8,45,730.0,95.5,0.7,30.0,465.5,529.78,394.02
2016,9,20,9,0,757.0,100.0,0.5,31.0,517.0,590.31,433.02
2016,9,20,9,15,776.5,103.5,0.55,31.5,564.5,645.36,469.84
2016,9,20,9,30,796.0,107.0,0.6,32.0,612.0,699.91,505.26
2016,9,20,9,45,809.0,110.5,0.7,32.5,653.5,748.7,535.78
2016,9,20,10,0,822.0,114.0,0.8,33.0,695.0,795.83,564.37
2016,9,20,10,15,832.5,116.5,0.85,33.0,730.0,837.9,589.88
2016,9,20,10,30,843.0,119.0,0.9,33.0,765.0,868.24,607.99
2016,9,20,10,45,849.0,121.5,1.0,33.5,792.5,900.55,626.94
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,929.88,643.95
2016,9,20,11,15,860.0,125.0,1.1,34.0,839.5,953.61,657.32
2016,9,20,11,30,865.0,126.0,1.1,34.0,859.0,974.05,668.78
2016,9,20,11,45,875.0,122.0,1.1,34.5,872.0,990.93,676.82
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,1004.36,682.91
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,1008.87,685.26
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,1009.67,685.66
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.0,1003.79,683.17
2016,9,20,13,0,881.0,118.0,1.2,35.0,876.0,994.24,678.67
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.0,979.12,670.15
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,960.5,659.68
2016,9,20,13,45,866.0,116.0,1.3,35.0,822.5,935.18,646.71
2016,9,20,14,0,859.0,115.0,1.4,35.0,799.0,906.71,631.67
2016,9,20,14,15,849.5,113.5,1.45,35.0,768.0,872.56,612.28
2016,9,20,14,30,840.0,112.0,1.5,35.0,737.0,835.75,591.03
2016,9,20,14,45,811.0,117.5,1.55,35.0,695.0,795.84,567.52
2016,9,20,15,0,782.0,123.0,1.6,35.0,653.0,746.49,537.51
2016,9,20,15,15,764.0,119.5,1.65,34.5,609.0,695.47,506.11
2016,9,20,15,30,746.0,116.0,1.7,34.0,565.0,645.49,473.8
2016,9,20,15,45,719.0,113.0,1.75,34.0,515.0,587.53,433.91
2016,9,20,16,0,692.0,110.0,1.8,34.0,465.0,530.19,393.24
2016,9,20,16,15,659.5,104.0,1.75,33.5,412.5,467.87,348.08
2016,9,20,16,30,627.0,98.0,1.7,33.0,360.0,407.55,302.84
2016,9,20,16,45,578.5,91.0,1.7,33.0,305.5,341.98,251.88
2016,9,20,17,0,530.0,84.0,1.7,33.0,251.0,280.98,203.09
2016,9,20,17,15,463.0,74.0,1.55,32.0,198.5,216.72,151.96
2016,9,20,17,30,396.0,64.0,1.4,31.0,146.0,157.56,104.55
2016,9,20,17,45,294.5,49.0,1.25,30.5,99.0,99.52,60.2
2016,9,20,18,0,193.0,34.0,1.1,30.0,52.0,54.4,26.78
2016,9,20,18,15,96.5,17.0,1.1,29.5,26.0,18.21,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,9.55,0.0
2016,9,21,6,45,134.5,31.0,0.35,24.5,48.0,44.34,20.92
2016,9,21,7,0,237.0,52.0,0.4,25.0,85.0,90.94,56.92
2016,9,21,7,15,318.0,68.0,0.5,25.5,134.5,141.09,96.15
2016,9,21,7,30,399.0,84.0,0.6,26.0,184.0,201.33,144.47
2016,9,21,7,45,470.5,92.5,0.75,27.0,239.0,260.83,192.38
2016,9,21,8,0,542.0,101.0,0.9,28.0,294.0,332.75,248.96
2016,9,21,8,15,583.0,109.0,0.95,28.5,348.0,393.83,296.51
2016,9,21,8,30,624.0,117.0,1.0,29.0,402.0,458.34,345.07
2016,9,21,8,45,401.0,180.5,1.1,29.5,372.0,422.13,318.36
2016,9,21,9,0,178.0,244.0,1.2,30.0,342.0,345.8,260.53
2016,9,21,9,15,242.5,258.0,1.2,30.0,404.5,424.12,318.35
2016,9,21,9,30,307.0,272.0,1.2,30.0,467.0,497.24,370.38
2016,9,21,9,45,313.0,290.5,1.25,30.5,500.5,535.0,395.21
2016,9,21,10,0,319.0,309.0,1.3,31.0,534.0,572.31,419.53
2016,9,21,10,15,567.5,223.0,1.35,31.5,647.5,723.86,525.6
2016,9,21,10,30,816.0,137.0,1.4,32.0,761.0,875.4,623.25
2016,9,21,10,45,484.5,269.0,1.45,32.5,643.0,733.76,524.89
2016,9,21,11,0,153.0,401.0,1.5,33.0,525.0,539.35,386.98
2016,9,21,11,15,94.0,375.5,1.6,33.0,452.5,443.33,321.19
2016,9,21,11,30,35.0,350.0,1.7,33.0,380.0,362.26,263.06
2016,9,21,11,45,457.0,238.5,1.8,33.5,633.0,717.41,518.45
2016,9,21,12,0,879.0,127.0,1.9,34.0,886.0,1009.57,703.66
2016,9,21,12,15,480.5,272.0,1.95,34.0,687.5,782.3,554.61
2016,9,21,12,30,82.0,417.0,2.0,34.0,489.0,478.43,342.69
2016,9,21,12,45,481.0,271.5,2.1,34.0,684.5,780.21,558.94
2016,9,21,13,0,880.0,126.0,2.2,34.0,880.0,1003.03,702.52
2016,9,21,13,15,876.5,125.0,2.25,34.0,865.0,987.81,691.82
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,969.07,681.36
2016,9,21,13,45,868.0,122.0,2.35,34.0,827.0,944.51,667.28
2016,9,21,14,0,863.0,120.0,2.4,34.0,804.0,916.7,651.15
2016,9,21,14,15,854.5,118.0,2.4,34.0,772.5,882.71,630.59
2016,9,21,14,30,846.0,116.0,2.4,34.0,741.0,854.68,613.85
2016,9,21,14,45,834.5,113.5,2.45,34.0,703.0,811.67,587.51
2016,9,21,15,0,823.0,111.0,2.5,34.0,665.0,766.55,559.52
2016,9,21,15,15,807.0,107.5,2.5,33.5,620.5,715.25,527.5
2016,9,21,15,30,791.0,104.0,2.5,33.0,576.0,662.76,492.56
2016,9,21,15,45,770.5,100.0,2.5,33.0,526.5,606.01,452.57
2016,9,21,16,0,750.0,96.0,2.5,33.0,477.0,549.11,411.32
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.0,486.78,365.17
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,425.23,318.12
2016,9,21,16,45,647.0,79.0,2.05,31.5,315.5,358.91,266.06
2016,9,21,17,0,605.0,72.0,1.9,31.0,260.0,296.34,215.35
2016,9,21,17,15,540.0,63.5,1.7,30.0,205.5,229.71,161.25
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,170.4,112.58
2016,9,21,17,45,372.0,42.5,1.3,28.5,102.5,108.76,64.61
2016,9,21,18,0,269.0,30.0,1.1,28.0,54.0,60.16,27.6
2016,9,21,18,15,134.5,15.0,1.1,27.5,27.0,18.02,0.0
2016,9,21,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,22.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,44.0,10.0,1.6,22.0,11.0,10.07,0.0
2016,9,22,6,45,146.5,30.0,1.95,22.5,47.5,45.25,20.75
2016,9,22,7,0,249.0,50.0,2.3,23.0,84.0,92.23,58.0
2016,9,22,7,15,330.0,65.5,2.25,23.5,133.5,142.91,98.52
2016,9,22,7,30,411.0,81.0,2.2,24.0,183.0,203.66,148.41
2016,9,22,7,45,465.0,93.0,2.15,25.0,236.0,261.31,196.27
2016,9,22,8,0,519.0,105.0,2.1,26.0,289.0,324.91,247.71
2016,9,22,8,15,559.5,113.5,2.15,26.5,342.0,389.31,299.01
2016,9,22,8,30,600.0,122.0,2.2,27.0,395.0,452.92,348.2
2016,9,22,8,45,628.0,129.5,2.3,28.0,445.0,511.38,391.47
2016,9,22,9,0,656.0,137.0,2.4,29.0,495.0,571.15,434.22
2016,9,22,9,15,678.0,142.0,2.45,29.5,541.5,625.32,472.37
2016,9,22,9,30,700.0,147.0,2.5,30.0,588.0,679.5,509.5
2016,9,22,9,45,717.0,151.0,2.55,30.5,629.0,728.48,542.12
2016,9,22,10,0,734.0,155.0,2.6,31.0,670.0,776.4,573.18
2016,9,22,10,15,746.0,158.5,2.65,31.5,704.0,818.23,598.83
2016,9,22,10,30,758.0,162.0,2.7,32.0,738.0,858.07,622.9
2016,9,22,10,45,548.5,265.5,2.75,32.5,690.5,790.03,572.62
2016,9,22,11,0,339.0,369.0,2.8,33.0,643.0,698.15,504.83
2016,9,22,11,15,564.0,268.0,2.85,33.0,737.0,835.59,602.66
2016,9,22,11,30,789.0,167.0,2.9,33.0,831.0,959.57,684.29
2016,9,22,11,45,792.5,167.5,2.95,33.5,842.0,974.01,690.98
2016,9,22,12,0,796.0,168.0,3.0,34.0,853.0,985.06,696.55
2016,9,22,12,15,796.5,168.0,3.05,34.0,855.0,989.19,699.31
2016,9,22,12,30,797.0,168.0,3.1,34.0,857.0,989.81,700.04
2016,9,22,12,45,567.0,283.0,3.15,34.0,771.0,878.49,626.61
2016,9,22,13,0,337.0,398.0,3.2,34.0,685.0,746.43,534.7
2016,9,22,13,15,228.5,403.0,3.25,34.0,596.0,623.1,450.56
2016,9,22,13,30,120.0,408.0,3.3,34.0,507.0,520.59,377.86
2016,9,22,13,45,445.0,284.0,3.35,34.0,637.0,728.59,530.74
2016,9,22,14,0,770.0,160.0,3.4,34.0,767.0,885.26,639.59
2016,9,22,14,15,759.0,157.5,3.4,34.0,736.0,850.19,616.31
2016,9,22,14,30,748.0,155.0,3.4,34.0,705.0,818.12,596.3
2016,9,22,14,45,389.5,209.5,3.45,34.0,495.0,547.5,406.68
2016,9,22,15,0,31.0,264.0,3.5,34.0,285.0,266.95,197.35
2016,9,22,15,15,28.0,244.5,3.5,33.5,262.5,244.46,182.07
2016,9,22,15,30,25.0,225.0,3.5,33.0,240.0,212.15,158.58
2016,9,22,15,45,141.0,218.0,3.5,33.0,290.5,298.6,226.15
2016,9,22,16,0,257.0,211.0,3.5,33.0,341.0,361.45,274.03
2016,9,22,16,15,191.0,190.5,3.35,32.5,281.5,282.49,214.45
2016,9,22,16,30,125.0,170.0,3.2,32.0,222.0,220.43,167.18
2016,9,22,16,45,108.0,147.5,3.1,31.5,187.5,184.15,139.19
2016,9,22,17,0,91.0,125.0,3.0,31.0,153.0,149.9,112.23
2016,9,22,17,15,71.5,100.0,2.7,30.5,119.0,110.26,80.67
2016,9,22,17,30,52.0,75.0,2.4,30.0,85.0,78.5,55.16
2016,9,22,17,45,26.0,51.0,2.1,29.5,56.0,49.2,31.96
2016,9,22,18,0,0.0,27.0,1.8,29.0,27.0,22.55,9.86
2016,9,22,18,15,0.0,13.5,1.9,28.5,13.5,11.52,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,10.0,9.34,0.0
2016,9,23,6,45,142.5,28.0,1.8,24.5,46.0,43.63,18.97
2016,9,23,7,0,264.0,46.0,2.0,25.0,82.0,92.18,56.81
2016,9,23,7,15,354.5,58.5,2.15,25.5,131.5,143.31,97.25
2016,9,23,7,30,445.0,71.0,2.3,26.0,181.0,208.97,150.74
2016,9,23,7,45,285.5,107.0,2.45,26.5,184.0,206.81,155.95
2016,9,23,8,0,126.0,143.0,2.6,27.0,187.0,187.38,144.06
2016,9,23,8,15,133.0,167.5,2.7,27.5,221.5,221.96,171.51
2016,9,23,8,30,140.0,192.0,2.8,28.0,256.0,257.3,198.77
2016,9,23,8,45,145.0,216.5,2.95,28.5,289.0,292.15,225.08
2016,9,23,9,0,150.0,241.0,3.1,29.0,322.0,327.39,251.14
2016,9,23,9,15,168.5,264.5,3.1,29.0,364.0,371.14,283.7
2016,9,23,9,30,187.0,288.0,3.1,29.0,406.0,416.36,316.85
2016,9,23,9,45,132.0,302.5,3.15,29.5,388.5,397.17,300.28
2016,9,23,10,0,77.0,317.0,3.2,30.0,371.0,358.64,269.6
2016,9,23,10,15,80.5,330.5,3.2,30.5,389.5,377.82,282.84
2016,9,23,10,30,84.0,344.0,3.2,31.0,408.0,397.08,295.84
2016,9,23,10,45,73.5,356.0,3.2,31.5,414.0,402.15,298.04
2016,9,23,11,0,63.0,368.0,3.2,32.0,420.0,406.46,299.77
2016,9,23,11,15,167.5,387.0,3.25,32.0,527.0,545.1,400.8
2016,9,23,11,30,272.0,406.0,3.3,32.0,634.0,687.78,500.63
2016,9,23,11,45,308.0,402.0,3.35,32.5,663.0,723.32,523.68
2016,9,23,12,0,344.0,398.0,3.4,33.0,692.0,758.06,546.61
2016,9,23,12,15,597.5,263.0,3.4,33.0,776.0,897.64,645.76
2016,9,23,12,30,851.0,128.0,3.4,33.0,860.0,990.46,706.4
2016,9,23,12,45,683.0,227.5,3.45,33.0,812.5,945.02,676.95
2016,9,23,13,0,515.0,327.0,3.5,33.0,765.0,867.55,622.74
2016,9,23,13,15,490.0,326.0,3.55,33.0,737.0,834.68,601.76
2016,9,23,13,30,465.0,325.0,3.6,33.0,709.0,800.16,579.22
2016,9,23,13,45,638.0,228.0,3.65,33.0,738.0,859.5,624.48
2016,9,23,14,0,811.0,131.0,3.7,33.0,767.0,894.06,648.85
2016,9,23,14,15,801.0,129.0,3.7,33.0,736.0,859.28,626.52
2016,9,23,14,30,791.0,127.0,3.7,33.0,705.0,822.0,602.88
2016,9,23,14,45,777.0,124.5,3.75,33.0,667.5,778.7,575.19
2016,9,23,15,0,763.0,122.0,3.8,33.0,630.0,733.65,546.0
2016,9,23,15,15,630.5,159.5,3.8,32.5,560.0,644.67,483.58
2016,9,23,15,30,498.0,197.0,3.8,32.0,490.0,553.74,418.16
2016,9,23,15,45,500.5,178.0,3.8,32.0,450.0,510.1,387.03
2016,9,23,16,0,503.0,159.0,3.8,32.0,410.0,464.92,353.7
2016,9,23,16,15,486.5,142.0,3.7,31.5,362.5,410.25,312.75
2016,9,23,16,30,470.0,125.0,3.6,31.0,315.0,356.41,271.18
2016,9,23,16,45,438.5,109.5,3.5,31.0,266.0,298.9,225.12
2016,9,23,17,0,407.0,94.0,3.4,31.0,217.0,244.46,180.44
2016,9,23,17,15,351.5,79.0,3.15,30.0,169.0,186.83,133.68
2016,9,23,17,30,296.0,64.0,2.9,29.0,121.0,135.81,92.03
2016,9,23,17,45,213.0,46.5,2.7,28.5,80.0,84.73,52.16
2016,9,23,18,0,130.0,29.0,2.5,28.0,39.0,43.59,18.69
2016,9,23,18,15,65.0,14.5,2.6,27.5,19.5,14.97,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,8.76,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,43.64,18.43
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,92.08,57.27
2016,9,24,7,15,345.0,59.0,2.6,24.0,129.0,143.11,98.18
2016,9,24,7,30,434.0,72.0,2.6,24.0,178.0,205.18,149.52
2016,9,24,7,45,494.5,80.5,2.65,24.5,230.5,267.48,201.82
2016,9,24,8,0,555.0,89.0,2.7,25.0,283.0,333.03,255.87
2016,9,24,8,15,596.0,95.5,2.8,25.5,336.0,393.46,304.93
2016,9,24,8,30,637.0,102.0,2.9,26.0,389.0,457.28,355.14
2016,9,24,8,45,405.5,171.0,3.0,26.5,361.5,420.96,326.86
2016,9,24,9,0,174.0,240.0,3.1,27.0,334.0,342.69,264.77
2016,9,24,9,15,144.0,262.5,3.15,27.5,345.5,353.52,271.81
2016,9,24,9,30,114.0,285.0,3.2,28.0,357.0,348.62,266.54
2016,9,24,9,45,119.5,302.5,3.25,28.5,382.0,388.58,295.28
2016,9,24,10,0,125.0,320.0,3.3,29.0,407.0,416.07,314.36
2016,9,24,10,15,217.5,325.0,3.3,29.0,485.5,504.7,380.53
2016,9,24,10,30,310.0,330.0,3.3,29.0,564.0,615.28,460.25
2016,9,24,10,45,294.0,356.0,3.35,29.5,584.5,637.54,473.2
2016,9,24,11,0,278.0,382.0,3.4,30.0,605.0,657.81,485.13
2016,9,24,11,15,555.0,256.5,3.45,30.0,715.5,819.02,602.84
2016,9,24,11,30,832.0,131.0,3.5,30.0,826.0,955.51,694.56
2016,9,24,11,45,830.0,135.0,3.55,30.0,835.5,981.16,710.12
2016,9,24,12,0,828.0,139.0,3.6,30.0,845.0,990.62,716.12
2016,9,24,12,15,828.5,139.0,3.6,30.0,847.0,994.68,718.53
2016,9,24,12,30,829.0,139.0,3.6,30.0,849.0,995.14,718.8
2016,9,24,12,45,825.0,140.0,3.65,30.5,842.0,988.58,713.59
2016,9,24,13,0,821.0,141.0,3.7,31.0,835.0,978.49,706.27
2016,9,24,13,15,647.5,230.5,3.7,31.0,772.0,899.2,654.39
2016,9,24,13,30,474.0,320.0,3.7,31.0,709.0,805.16,587.73
2016,9,24,13,45,306.0,351.0,3.75,31.0,599.5,652.04,480.61
2016,9,24,14,0,138.0,382.0,3.8,31.0,490.0,505.36,374.25
2016,9,24,14,15,69.0,255.5,3.8,30.5,309.5,296.04,222.55
2016,9,24,14,30,0.0,129.0,3.8,30.0,129.0,108.56,79.22
2016,9,24,14,45,1.5,152.5,3.85,30.0,153.5,130.36,96.51
2016,9,24,15,0,3.0,176.0,3.9,30.0,178.0,152.45,113.83
2016,9,24,15,15,1.5,131.0,3.85,30.0,132.0,111.43,82.24
2016,9,24,15,30,0.0,86.0,3.8,30.0,86.0,71.5,51.14
2016,9,24,15,45,0.0,57.0,3.8,30.0,57.0,47.25,32.11
2016,9,24,16,0,0.0,28.0,3.8,30.0,28.0,23.14,12.95
2016,9,24,16,15,0.0,24.5,3.6,29.5,24.5,20.22,10.7
2016,9,24,16,30,0.0,21.0,3.4,29.0,21.0,17.32,8.42
2016,9,24,16,45,0.0,17.5,3.2,28.5,17.5,14.41,6.12
2016,9,24,17,0,0.0,14.0,3.0,28.0,14.0,11.52,3.78
2016,9,24,17,15,0.0,10.5,2.75,27.5,10.5,8.63,1.4
2016,9,24,17,30,0.0,7.0,2.5,27.0,7.0,5.74,0.0
2016,9,24,17,45,0.0,4.5,2.3,27.0,4.5,3.69,0.0
2016,9,24,18,0,0.0,2.0,2.1,27.0,2.0,1.64,0.0
2016,9,24,18,15,0.0,1.0,2.15,26.5,1.0,0.85,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.71,0.0
2016,9,25,6,45,0.0,11.5,2.1,23.5,11.5,9.46,0.39
2016,9,25,7,0,0.0,21.0,2.3,24.0,21.0,17.3,8.21
2016,9,25,7,15,0.0,35.0,2.35,24.0,35.0,28.91,18.06
2016,9,25,7,30,0.0,49.0,2.4,24.0,49.0,40.55,27.88
2016,9,25,7,45,0.0,64.0,2.45,24.5,64.0,53.17,38.3
2016,9,25,8,0,0.0,79.0,2.5,25.0,79.0,65.94,48.62
2016,9,25,8,15,5.5,117.5,2.5,25.0,120.5,102.3,78.0
2016,9,25,8,30,11.0,156.0,2.5,25.0,162.0,139.91,107.91
2016,9,25,8,45,93.5,197.5,2.5,25.5,248.0,235.34,183.47
2016,9,25,9,0,176.0,239.0,2.5,26.0,334.0,344.07,267.03
2016,9,25,9,15,159.0,262.5,2.5,26.0,354.5,364.87,281.58
2016,9,25,9,30,142.0,286.0,2.5,26.0,375.0,383.8,294.75
2016,9,25,9,45,83.0,274.5,2.5,26.5,327.5,319.21,244.16
2016,9,25,10,0,24.0,263.0,2.5,27.0,280.0,249.26,189.11
2016,9,25,10,15,58.5,309.0,2.5,27.0,352.5,338.86,257.11
2016,9,25,10,30,93.0,355.0,2.5,27.0,425.0,418.02,315.39
2016,9,25,10,45,46.5,216.0,2.5,27.5,251.0,239.68,181.36
2016,9,25,11,0,0.0,77.0,2.5,28.0,77.0,64.23,44.95
2016,9,25,11,15,0.0,89.0,2.45,28.0,89.0,74.33,52.93
2016,9,25,11,30,0.0,101.0,2.4,28.0,101.0,84.64,60.91
2016,9,25,11,45,19.0,230.0,2.4,28.0,246.5,230.19,172.98
2016,9,25,12,0,38.0,359.0,2.4,28.0,392.0,377.81,281.89
2016,9,25,12,15,260.0,348.5,2.35,28.0,571.0,627.58,465.17
2016,9,25,12,30,482.0,338.0,2.3,28.0,750.0,856.26,621.92
2016,9,25,12,45,241.0,216.5,2.25,28.0,422.5,469.24,352.54
2016,9,25,13,0,0.0,95.0,2.2,28.0,95.0,79.54,56.5
2016,9,25,13,15,63.0,248.5,2.1,28.0,300.5,290.57,219.85
2016,9,25,13,30,126.0,402.0,2.0,28.0,506.0,523.14,387.82
2016,9,25,13,45,155.0,391.0,1.95,28.0,514.5,535.59,396.21
2016,9,25,14,0,184.0,380.0,1.9,28.0,523.0,546.08,404.6
2016,9,25,14,15,103.0,325.0,1.85,27.5,405.0,395.98,297.03
2016,9,25,14,30,22.0,270.0,1.8,27.0,287.0,254.62,191.91
2016,9,25,14,45,13.0,228.0,1.8,27.0,238.0,207.85,157.13
2016,9,25,15,0,4.0,186.0,1.8,27.0,189.0,162.33,122.4
2016,9,25,15,15,2.0,134.0,1.8,26.5,135.5,114.47,85.67
2016,9,25,15,30,0.0,82.0,1.8,26.0,82.0,68.15,49.32
2016,9,25,15,45,0.0,91.5,1.8,26.0,91.5,76.15,55.95
2016,9,25,16,0,0.0,101.0,1.8,26.0,101.0,84.48,62.83
2016,9,25,16,15,0.0,88.5,1.75,25.5,88.5,73.77,54.54
2016,9,25,16,30,0.0,76.0,1.7,25.0,76.0,63.11,46.18
2016,9,25,16,45,0.0,63.5,1.7,25.0,63.5,52.61,37.72
2016,9,25,17,0,0.0,51.0,1.7,25.0,51.0,42.19,29.2
2016,9,25,17,15,0.0,39.0,1.6,24.5,39.0,32.21,20.95
2016,9,25,17,30,0.0,27.0,1.5,24.0,27.0,22.26,12.6
2016,9,25,17,45,0.0,17.0,1.45,24.0,17.0,13.99,5.51
2016,9,25,18,0,0.0,7.0,1.4,24.0,7.0,5.74,0.0
2016,9,25,18,15,0.0,3.5,1.45,24.0,3.5,2.99,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,10.5,2.7,21.0,10.5,8.63,0.0
2016,9,26,7,0,0.0,21.0,2.9,21.0,21.0,17.3,8.34
2016,9,26,7,15,0.0,35.0,3.05,21.0,35.0,28.91,18.31
2016,9,26,7,30,0.0,49.0,3.2,21.0,49.0,40.55,28.25
2016,9,26,7,45,0.0,64.5,3.35,21.0,64.5,53.62,39.26
2016,9,26,8,0,0.0,80.0,3.5,21.0,80.0,66.85,50.21
2016,9,26,8,15,0.0,86.5,3.55,21.0,86.5,72.24,54.53
2016,9,26,8,30,0.0,93.0,3.6,21.0,93.0,77.68,58.83
2016,9,26,8,45,0.0,82.5,3.7,21.5,82.5,68.51,50.98
2016,9,26,9,0,0.0,72.0,3.8,22.0,72.0,59.76,43.54
2016,9,26,9,15,0.0,68.5,3.8,22.0,68.5,56.87,41.03
2016,9,26,9,30,0.0,65.0,3.8,22.0,65.0,53.98,38.55
2016,9,26,9,45,0.0,55.0,3.8,22.0,55.0,45.68,31.68
2016,9,26,10,0,0.0,45.0,3.8,22.0,45.0,37.37,24.85
2016,9,26,10,15,0.0,85.0,3.75,22.0,85.0,70.82,51.85
2016,9,26,10,30,0.0,125.0,3.7,22.0,125.0,105.14,79.23
2016,9,26,10,45,0.0,136.0,3.65,22.5,136.5,114.77,86.55
2016,9,26,11,0,0.0,147.0,3.6,23.0,148.0,124.45,93.89
2016,9,26,11,15,0.5,147.0,3.6,23.0,148.0,124.98,94.21
2016,9,26,11,30,1.0,147.0,3.6,23.0,148.0,125.52,94.58
2016,9,26,11,45,5.0,181.0,3.6,23.5,185.5,159.55,121.15
2016,9,26,12,0,9.0,215.0,3.6,24.0,223.0,194.08,147.74
2016,9,26,12,15,13.0,253.5,3.6,24.0,265.0,233.18,177.85
2016,9,26,12,30,17.0,292.0,3.6,24.0,307.0,272.81,208.11
2016,9,26,12,45,12.0,245.0,3.65,24.0,256.0,224.33,170.93
2016,9,26,13,0,7.0,198.0,3.7,24.0,205.0,176.7,134.19
2016,9,26,13,15,17.0,257.5,3.7,24.0,272.0,240.43,183.87
2016,9,26,13,30,27.0,317.0,3.7,24.0,339.0,323.49,247.3
2016,9,26,13,45,14.0,237.0,3.7,24.0,248.5,218.22,166.73
2016,9,26,14,0,1.0,157.0,3.7,24.0,158.0,134.12,101.19
2016,9,26,14,15,12.5,215.0,3.7,23.5,224.5,196.22,150.76
2016,9,26,14,30,24.0,273.0,3.7,23.0,291.0,259.42,200.6
2016,9,26,14,45,12.0,189.5,3.7,23.0,198.5,172.09,132.46
2016,9,26,15,0,0.0,106.0,3.7,23.0,106.0,88.6,66.1
2016,9,26,15,15,97.0,182.0,3.65,23.0,237.5,246.97,194.69
2016,9,26,15,30,194.0,258.0,3.6,23.0,369.0,384.6,302.46
2016,9,26,15,45,173.0,234.5,3.55,23.0,327.0,337.89,266.06
2016,9,26,16,0,152.0,211.0,3.5,23.0,285.0,293.03,231.23
2016,9,26,16,15,141.5,187.5,3.4,22.5,250.5,255.78,202.34
2016,9,26,16,30,131.0,164.0,3.3,22.0,216.0,219.59,173.66
2016,9,26,16,45,118.0,139.5,3.25,22.0,180.5,182.52,143.38
2016,9,26,17,0,105.0,115.0,3.2,22.0,145.0,147.0,113.85
2016,9,26,17,15,82.5,91.0,3.15,21.5,111.0,110.82,83.77
2016,9,26,17,30,60.0,67.0,3.1,21.0,77.0,77.5,55.92
2016,9,26,17,45,30.0,44.0,3.05,21.0,49.0,44.31,28.57
2016,9,26,18,0,0.0,21.0,3.0,21.0,21.0,17.47,2.69
2016,9,26,18,15,0.0,10.5,3.05,20.5,10.5,8.96,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,3.05,18.0,18.0,14.86,3.25
2016,9,27,7,0,0.0,36.0,3.1,18.0,36.0,30.14,18.93
2016,9,27,7,15,3.0,59.0,3.15,18.0,60.0,50.82,36.71
2016,9,27,7,30,6.0,82.0,3.2,18.0,84.0,71.95,54.8
2016,9,27,7,45,16.5,104.5,3.3,18.5,110.5,95.79,74.67
2016,9,27,8,0,27.0,127.0,3.4,19.0,137.0,126.23,99.78
2016,9,27,8,15,54.0,155.5,3.45,19.5,178.5,167.76,133.59
2016,9,27,8,30,81.0,184.0,3.5,20.0,220.0,212.53,169.61
2016,9,27,8,45,64.5,201.0,3.6,20.5,232.0,223.05,177.24
2016,9,27,9,0,48.0,218.0,3.7,21.0,244.0,231.85,183.25
2016,9,27,9,15,72.0,248.0,3.65,21.5,290.5,280.18,220.9
2016,9,27,9,30,96.0,278.0,3.6,22.0,337.0,330.9,259.66
2016,9,27,9,45,68.5,281.5,3.55,22.5,325.5,316.46,246.68
2016,9,27,10,0,41.0,285.0,3.5,23.0,314.0,299.74,232.1
2016,9,27,10,15,48.0,307.5,3.35,23.0,342.5,329.76,254.67
2016,9,27,10,30,55.0,330.0,3.2,23.0,371.0,360.3,277.27
2016,9,27,10,45,48.5,334.0,3.1,23.5,371.0,359.85,275.58
2016,9,27,11,0,42.0,338.0,3.0,24.0,371.0,358.97,273.71
2016,9,27,11,15,70.0,369.0,2.9,24.0,426.0,418.67,318.45
2016,9,27,11,30,98.0,400.0,2.8,24.0,481.0,479.5,363.0
2016,9,27,11,45,189.0,404.0,2.7,24.5,562.5,594.44,446.57
2016,9,27,12,0,280.0,408.0,2.6,25.0,644.0,710.7,527.65
2016,9,27,12,15,172.0,400.0,2.55,24.5,545.5,575.93,430.91
2016,9,27,12,30,64.0,392.0,2.5,24.0,447.0,439.49,331.02
2016,9,27,12,45,49.5,370.0,2.5,24.0,412.5,401.87,303.85
2016,9,27,13,0,35.0,348.0,2.5,24.0,378.0,364.42,276.07
2016,9,27,13,15,35.5,342.0,2.5,24.0,372.0,358.27,271.87
2016,9,27,13,30,36.0,336.0,2.5,24.0,366.0,351.97,267.48
2016,9,27,13,45,37.0,328.0,2.55,24.0,358.0,343.97,261.94
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,335.85,256.34
2016,9,27,14,15,80.0,329.5,2.6,24.0,388.5,381.69,292.37
2016,9,27,14,30,122.0,339.0,2.6,24.0,427.0,440.58,337.31
2016,9,27,14,45,106.0,316.5,2.65,24.0,390.0,384.73,295.98
2016,9,27,15,0,90.0,294.0,2.7,24.0,353.0,345.63,267.05
2016,9,27,15,15,72.5,266.5,2.6,24.0,312.0,301.59,233.77
2016,9,27,15,30,55.0,239.0,2.5,24.0,271.0,259.18,201.37
2016,9,27,15,45,217.0,208.5,2.4,24.0,316.0,340.29,267.17
2016,9,27,16,0,379.0,178.0,2.3,24.0,361.0,402.98,316.0
2016,9,27,16,15,361.5,159.5,2.05,23.5,317.0,353.78,277.4
2016,9,27,16,30,344.0,141.0,1.8,23.0,273.0,305.87,239.37
2016,9,27,16,45,407.5,111.0,1.6,23.0,244.0,289.6,223.97
2016,9,27,17,0,471.0,81.0,1.4,23.0,215.0,260.11,196.14
2016,9,27,17,15,397.5,69.0,1.3,22.5,164.5,192.38,139.94
2016,9,27,17,30,324.0,57.0,1.2,22.0,114.0,137.23,94.01
2016,9,27,17,45,225.0,40.0,1.1,21.5,72.5,82.13,50.11
2016,9,27,18,0,126.0,23.0,1.0,21.0,31.0,37.22,5.26
2016,9,27,18,15,63.0,11.5,0.95,21.0,15.5,12.51,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.5,19.5,1.45,18.5,39.5,41.91,13.36
2016,9,28,7,0,321.0,39.0,1.7,19.0,79.0,103.68,64.86
2016,9,28,7,15,411.0,50.0,1.65,19.5,129.0,159.02,110.75
2016,9,28,7,30,501.0,61.0,1.6,20.0,179.0,225.33,166.63
2016,9,28,7,45,559.0,68.5,1.6,20.5,232.5,286.96,219.39
2016,9,28,8,0,617.0,76.0,1.6,21.0,286.0,354.67,275.72
2016,9,28,8,15,656.0,82.0,1.45,21.5,339.5,417.29,326.08
2016,9,28,8,30,695.0,88.0,1.3,22.0,393.0,482.98,376.55
2016,9,28,8,45,723.0,92.0,1.2,23.0,444.0,542.63,419.77
2016,9,28,9,0,751.0,96.0,1.1,24.0,495.0,602.01,460.77
2016,9,28,9,15,771.0,99.5,1.05,24.5,541.5,657.11,498.2
2016,9,28,9,30,791.0,103.0,1.0,25.0,588.0,711.74,533.61
2016,9,28,9,45,805.5,106.0,0.95,25.5,629.0,760.75,562.96
2016,9,28,10,0,820.0,109.0,0.9,26.0,670.0,808.19,590.57
2016,9,28,10,15,830.5,111.0,0.85,26.0,704.5,849.29,614.63
2016,9,28,10,30,841.0,113.0,0.8,26.0,739.0,878.44,630.78
2016,9,28,10,45,848.5,114.5,0.8,26.5,765.5,910.6,648.44
2016,9,28,11,0,856.0,116.0,0.8,27.0,792.0,939.84,664.07
2016,9,28,11,15,861.0,117.0,0.8,27.0,811.0,963.08,677.28
2016,9,28,11,30,866.0,118.0,0.8,27.0,830.0,983.0,688.57
2016,9,28,11,45,879.0,112.0,0.85,27.5,843.0,1000.11,697.91
2016,9,28,12,0,892.0,106.0,0.9,28.0,856.0,1013.74,705.26
2016,9,28,12,15,892.5,106.5,0.95,28.0,857.5,1018.14,708.59
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,1018.79,709.93
2016,9,28,12,45,891.5,106.5,1.05,28.5,852.0,1012.63,705.91
2016,9,28,13,0,890.0,106.0,1.1,29.0,845.0,1002.76,699.83
2016,9,28,13,15,886.5,105.0,1.1,29.0,829.5,986.75,690.66
2016,9,28,13,30,883.0,104.0,1.1,29.0,814.0,967.2,679.47
2016,9,28,13,45,877.5,102.5,1.1,29.0,790.5,941.81,664.77
2016,9,28,14,0,872.0,101.0,1.1,29.0,767.0,913.19,648.11
2016,9,28,14,15,863.5,99.5,1.1,29.0,736.0,878.85,627.82
2016,9,28,14,30,855.0,98.0,1.1,29.0,705.0,841.79,605.71
2016,9,28,14,45,845.0,95.0,1.1,29.0,667.0,799.39,579.95
2016,9,28,15,0,835.0,92.0,1.1,29.0,629.0,754.8,552.47
2016,9,28,15,15,819.0,89.0,1.05,29.0,585.0,709.68,523.71
2016,9,28,15,30,803.0,86.0,1.0,29.0,541.0,656.87,488.22
2016,9,28,15,45,783.0,82.0,1.0,29.0,492.0,599.57,448.55
2016,9,28,16,0,763.0,78.0,1.0,29.0,443.0,542.12,407.46
2016,9,28,16,15,732.5,74.0,0.95,28.5,390.5,479.29,361.42
2016,9,28,16,30,702.0,70.0,0.9,28.0,338.0,418.08,314.8
2016,9,28,16,45,659.0,64.0,0.85,28.0,283.5,351.87,262.19
2016,9,28,17,0,616.0,58.0,0.8,28.0,229.0,289.28,210.71
2016,9,28,17,15,545.0,50.5,0.75,27.5,176.0,221.19,154.85
2016,9,28,17,30,474.0,43.0,0.7,27.0,123.0,161.24,105.11
2016,9,28,17,45,353.0,31.0,0.7,26.5,78.0,97.08,54.93
2016,9,28,18,0,232.0,19.0,0.7,26.0,33.0,45.51,0.17
2016,9,28,18,15,116.0,9.5,0.75,25.5,16.5,13.15,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,17.5,3.55,16.5,42.0,44.74,12.67
2016,9,29,7,0,391.0,35.0,3.8,17.0,84.0,114.17,70.99
2016,9,29,7,15,482.5,45.0,3.8,17.5,136.0,173.42,121.39
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,243.79,182.2
2016,9,29,7,45,630.0,61.5,3.8,18.5,244.0,308.05,238.85
2016,9,29,8,0,686.0,68.0,3.8,19.0,300.0,378.07,298.84
2016,9,29,8,15,723.0,73.0,3.9,19.5,355.0,442.06,352.61
2016,9,29,8,30,760.0,78.0,4.0,20.0,410.0,509.14,406.99
