Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.0,570.88,454.67
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,633.38,501.21
2016,9,29,9,15,833.0,88.0,4.2,22.5,563.5,690.15,542.68
2016,9,29,9,30,852.0,91.0,4.2,23.0,611.0,746.19,581.25
2016,9,29,9,45,866.5,93.0,4.25,23.5,653.5,789.76,609.73
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,837.66,640.96
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.0,879.68,667.41
2016,9,29,10,30,901.0,99.0,4.3,25.0,766.0,919.12,691.8
2016,9,29,10,45,909.0,100.0,4.35,25.5,793.5,952.84,712.33
2016,9,29,11,0,917.0,101.0,4.4,26.0,821.0,983.45,730.68
2016,9,29,11,15,921.5,101.5,4.45,26.0,840.5,1006.85,745.64
2016,9,29,11,30,926.0,102.0,4.5,26.0,860.0,1026.67,758.35
2016,9,29,11,45,928.5,102.5,4.55,26.5,871.0,1040.83,765.91
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,1051.17,771.08
2016,9,29,12,15,931.5,103.0,4.6,27.0,883.5,1055.1,773.45
2016,9,29,12,30,932.0,103.0,4.6,27.0,885.0,1055.12,773.46
2016,9,29,12,45,930.5,103.0,4.65,27.0,878.0,1049.22,770.23
2016,9,29,13,0,929.0,103.0,4.7,27.0,871.0,1039.45,764.63
2016,9,29,13,15,925.5,102.5,4.65,27.0,855.0,1023.38,754.1
2016,9,29,13,30,922.0,102.0,4.6,27.0,839.0,1003.6,741.29
2016,9,29,13,45,917.0,100.5,4.6,27.0,815.0,977.76,724.97
2016,9,29,14,0,912.0,99.0,4.6,27.0,791.0,948.53,706.41
2016,9,29,14,15,903.5,97.0,4.55,27.0,759.0,912.41,682.79
2016,9,29,14,30,895.0,95.0,4.5,27.0,727.0,873.42,657.32
2016,9,29,14,45,881.0,94.0,4.45,27.0,687.0,828.39,627.47
2016,9,29,15,0,867.0,93.0,4.4,27.0,647.0,781.36,595.98
2016,9,29,15,15,851.0,90.5,4.3,26.5,601.5,735.44,565.91
2016,9,29,15,30,835.0,88.0,4.2,26.0,556.0,681.63,528.53
2016,9,29,15,45,815.5,83.5,4.1,26.0,506.0,622.46,484.47
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,563.02,439.02
2016,9,29,16,15,765.0,75.0,3.65,25.0,401.5,498.07,389.11
2016,9,29,16,30,734.0,71.0,3.3,24.0,347.0,434.73,338.65
2016,9,29,16,45,690.5,64.5,2.95,23.5,291.0,365.61,281.43
2016,9,29,17,0,647.0,58.0,2.6,23.0,235.0,300.77,225.97
2016,9,29,17,15,572.5,50.5,2.4,22.0,180.0,229.72,165.66
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,167.19,112.07
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,100.14,57.73
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,46.26,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,13.44,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,14.5,42.0,46.36,11.77
2016,9,30,7,0,406.0,35.0,2.7,15.0,84.0,118.49,74.31
2016,9,30,7,15,498.5,44.5,2.6,15.0,137.0,178.71,126.27
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,250.12,188.7
2016,9,30,7,45,646.0,60.5,2.45,15.5,246.5,315.14,246.28
2016,9,30,8,0,701.0,67.0,2.4,16.0,303.0,385.29,306.44
2016,9,30,8,15,738.0,72.0,2.2,17.0,358.5,450.66,359.9
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,518.62,412.71
2016,9,30,8,45,800.5,81.0,1.85,19.0,466.5,580.81,458.77
2016,9,30,9,0,826.0,85.0,1.7,20.0,519.0,643.57,502.94
2016,9,30,9,15,844.0,88.0,1.75,20.5,567.0,700.21,543.11
2016,9,30,9,30,862.0,91.0,1.8,21.0,615.0,749.84,575.88
2016,9,30,9,45,874.5,93.5,1.85,21.5,656.5,798.83,607.22
2016,9,30,10,0,887.0,96.0,1.9,22.0,698.0,845.89,636.74
2016,9,30,10,15,896.5,98.0,1.85,22.0,733.0,887.64,662.53
2016,9,30,10,30,906.0,100.0,1.8,22.0,768.0,926.75,686.28
2016,9,30,10,45,912.5,101.5,1.8,22.5,795.5,959.7,705.02
2016,9,30,11,0,919.0,103.0,1.8,23.0,823.0,989.44,721.6
2016,9,30,11,15,923.0,104.0,1.75,23.0,842.0,1012.86,734.81
2016,9,30,11,30,927.0,105.0,1.7,23.0,861.0,1032.68,745.79
2016,9,30,11,45,932.5,103.5,1.7,23.5,871.5,1047.6,753.05
2016,9,30,12,0,938.0,102.0,1.7,24.0,882.0,1058.75,758.09
2016,9,30,12,15,938.0,102.0,1.7,24.0,883.5,1062.12,759.92
2016,9,30,12,30,938.0,102.0,1.7,24.0,885.0,1061.55,759.55
2016,9,30,12,45,936.0,101.5,1.7,24.5,877.5,1054.5,753.87
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,1043.56,746.01
2016,9,30,13,15,930.0,100.0,1.7,25.0,853.5,1026.31,735.82
2016,9,30,13,30,926.0,99.0,1.7,25.0,837.0,1005.36,723.47
2016,9,30,13,45,920.0,98.0,1.75,25.0,812.0,978.95,708.41
2016,9,30,14,0,914.0,97.0,1.8,25.0,787.0,949.18,691.16
2016,9,30,14,15,905.0,95.5,1.8,25.0,754.5,913.02,669.09
2016,9,30,14,30,896.0,94.0,1.8,25.0,722.0,874.04,645.05
2016,9,30,14,45,884.0,91.5,1.85,25.0,682.5,828.91,617.19
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,781.64,587.47
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,729.18,553.25
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,680.61,520.28
2016,9,30,15,45,816.5,80.5,1.9,25.0,500.0,620.42,477.02
2016,9,30,16,0,794.0,77.0,1.9,25.0,449.0,560.25,432.45
2016,9,30,16,15,762.0,73.0,1.7,24.5,394.5,494.87,382.43
2016,9,30,16,30,730.0,69.0,1.5,24.0,340.0,431.22,332.04
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.0,361.89,275.85
2016,9,30,17,0,636.0,58.0,1.2,23.0,228.0,297.34,221.62
2016,9,30,17,15,560.0,50.0,1.1,22.5,173.5,225.97,161.58
2016,9,30,17,30,484.0,42.0,1.0,22.0,119.0,163.36,108.43
2016,9,30,17,45,361.0,29.5,0.95,21.5,74.0,97.73,55.2
2016,9,30,18,0,238.0,17.0,0.9,21.0,29.0,44.13,0.0
2016,9,30,18,15,119.0,8.5,0.9,20.5,14.5,7.26,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,107.5,19.5,0.8,16.5,32.5,35.6,7.17
2016,10,1,7,0,215.0,39.0,0.8,17.0,65.0,85.88,55.12
2016,10,1,7,15,267.0,57.5,1.0,17.0,107.0,132.18,94.94
2016,10,1,7,30,319.0,76.0,1.2,17.0,149.0,184.98,140.59
2016,10,1,7,45,355.0,92.0,1.45,17.5,193.5,235.51,184.36
2016,10,1,8,0,391.0,108.0,1.7,18.0,238.0,290.0,230.46
2016,10,1,8,15,470.5,113.5,1.6,18.5,297.5,359.03,286.3
2016,10,1,8,30,550.0,119.0,1.5,19.0,357.0,441.87,350.95
2016,10,1,8,45,541.0,139.5,1.45,19.5,397.5,482.69,381.49
2016,10,1,9,0,532.0,160.0,1.4,20.0,438.0,527.11,413.54
2016,10,1,9,15,440.0,205.0,1.2,20.5,449.5,535.5,415.74
2016,10,1,9,30,348.0,250.0,1.0,21.0,461.0,520.61,400.74
2016,10,1,9,45,349.0,269.5,0.85,22.0,493.5,557.3,423.76
2016,10,1,10,0,350.0,289.0,0.7,23.0,526.0,593.04,444.61
2016,10,1,10,15,218.0,315.5,0.7,23.0,465.5,503.76,378.4
2016,10,1,10,30,86.0,342.0,0.7,23.0,405.0,403.54,303.51
2016,10,1,10,45,100.0,360.0,0.75,23.5,436.5,437.42,328.22
2016,10,1,11,0,114.0,378.0,0.8,24.0,468.0,471.83,351.92
2016,10,1,11,15,492.5,249.5,0.75,24.0,648.0,763.23,560.28
2016,10,1,11,30,871.0,121.0,0.7,24.0,828.0,996.32,706.24
2016,10,1,11,45,584.5,258.0,0.7,24.5,735.5,884.44,629.76
2016,10,1,12,0,298.0,395.0,0.7,25.0,643.0,720.59,516.88
2016,10,1,12,15,186.0,393.5,0.65,25.0,548.0,587.42,427.16
2016,10,1,12,30,74.0,392.0,0.6,25.0,453.0,452.72,332.24
2016,10,1,12,45,132.0,400.0,0.55,25.5,508.5,539.09,393.79
2016,10,1,13,0,190.0,408.0,0.5,26.0,564.0,603.6,436.88
2016,10,1,13,15,154.0,397.5,0.5,26.0,522.0,554.41,402.42
2016,10,1,13,30,118.0,387.0,0.5,26.0,480.0,505.66,369.02
2016,10,1,13,45,88.5,361.5,0.5,26.5,430.0,429.75,316.0
2016,10,1,14,0,59.0,336.0,0.5,27.0,380.0,374.09,276.34
2016,10,1,14,15,185.5,324.0,0.55,26.5,454.5,488.96,362.77
2016,10,1,14,30,312.0,312.0,0.6,26.0,529.0,593.88,438.35
2016,10,1,14,45,193.5,296.0,0.7,26.0,428.5,452.77,338.47
2016,10,1,15,0,75.0,280.0,0.8,26.0,328.0,322.32,243.56
2016,10,1,15,15,40.0,227.5,0.9,26.0,252.5,240.46,183.23
2016,10,1,15,30,5.0,175.0,1.0,26.0,177.0,154.25,117.1
2016,10,1,15,45,18.0,176.5,1.1,26.0,184.5,164.38,125.97
2016,10,1,16,0,31.0,178.0,1.2,26.0,192.0,182.09,140.38
2016,10,1,16,15,26.5,157.0,1.15,25.5,168.0,158.1,121.97
2016,10,1,16,30,22.0,136.0,1.1,25.0,144.0,128.52,98.87
2016,10,1,16,45,15.5,114.5,1.1,24.5,119.5,105.59,80.72
2016,10,1,17,0,9.0,93.0,1.1,24.0,95.0,83.5,62.88
2016,10,1,17,15,4.5,70.5,1.05,23.0,71.5,61.89,45.18
2016,10,1,17,30,0.0,48.0,1.0,22.0,48.0,40.86,27.68
2016,10,1,17,45,0.0,29.0,0.95,21.5,29.0,24.43,13.06
2016,10,1,18,0,0.0,10.0,0.9,21.0,10.0,8.23,0.0
2016,10,1,18,15,0.0,5.0,0.9,20.5,5.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.0,21.0,1.4,15.5,35.5,39.69,6.37
2016,10,2,7,0,248.0,42.0,1.6,16.0,71.0,96.34,62.3
2016,10,2,7,15,337.0,57.5,1.7,16.5,120.0,151.26,108.56
2016,10,2,7,30,426.0,73.0,1.8,17.0,169.0,217.31,164.7
2016,10,2,7,45,486.5,84.0,1.9,18.0,222.5,278.68,217.2
2016,10,2,8,0,547.0,95.0,2.0,19.0,276.0,351.21,277.26
2016,10,2,8,15,589.5,103.5,1.95,20.0,330.0,414.88,328.36
2016,10,2,8,30,632.0,112.0,1.9,21.0,384.0,482.07,380.1
2016,10,2,8,45,662.0,119.0,1.85,22.0,435.0,543.31,425.29
2016,10,2,9,0,692.0,126.0,1.8,23.0,486.0,605.92,469.63
2016,10,2,9,15,715.0,131.0,1.75,23.5,533.0,662.55,508.9
2016,10,2,9,30,738.0,136.0,1.7,24.0,580.0,719.11,546.85
2016,10,2,9,45,753.0,141.0,1.65,24.5,621.5,768.96,578.61
2016,10,2,10,0,768.0,146.0,1.6,25.0,663.0,817.45,607.93
2016,10,2,10,15,780.5,149.0,1.55,25.0,697.5,859.97,633.89
2016,10,2,10,30,793.0,152.0,1.5,25.0,732.0,894.31,654.19
2016,10,2,10,45,801.0,155.0,1.45,25.5,759.0,927.83,672.51
2016,10,2,11,0,809.0,158.0,1.4,26.0,786.0,958.53,688.77
2016,10,2,11,15,814.5,159.0,1.35,26.5,804.5,981.77,700.17
2016,10,2,11,30,820.0,160.0,1.3,27.0,823.0,1001.75,709.55
2016,10,2,11,45,874.5,130.5,1.3,27.5,845.0,1021.58,719.68
2016,10,2,12,0,929.0,101.0,1.3,28.0,867.0,1051.79,736.15
2016,10,2,12,15,929.0,101.0,1.25,28.0,868.5,1054.96,736.65
2016,10,2,12,30,929.0,101.0,1.2,28.0,870.0,1054.23,735.27
2016,10,2,12,45,926.0,101.5,1.2,28.0,862.0,1047.14,731.18
2016,10,2,13,0,923.0,102.0,1.2,28.0,854.0,1036.23,725.0
2016,10,2,13,15,919.0,101.0,1.2,28.0,838.0,1018.95,715.11
2016,10,2,13,30,915.0,100.0,1.2,28.0,822.0,998.04,703.15
2016,10,2,13,45,907.5,99.5,1.2,28.5,797.0,970.84,686.05
2016,10,2,14,0,900.0,99.0,1.2,29.0,772.0,940.42,667.05
2016,10,2,14,15,890.5,97.5,1.2,28.5,739.5,904.09,646.94
2016,10,2,14,30,881.0,96.0,1.2,28.0,707.0,865.03,624.88
2016,10,2,14,45,861.0,97.0,1.25,28.0,665.5,817.59,596.5
2016,10,2,15,0,841.0,98.0,1.3,28.0,624.0,775.62,571.3
2016,10,2,15,15,823.0,95.0,1.3,28.0,578.5,721.97,537.16
2016,10,2,15,30,805.0,92.0,1.3,28.0,533.0,667.33,500.56
2016,10,2,15,45,780.0,88.5,1.3,28.0,482.5,607.02,458.32
2016,10,2,16,0,755.0,85.0,1.3,28.0,432.0,547.05,414.96
2016,10,2,16,15,720.0,80.0,1.2,27.5,378.0,481.91,366.53
2016,10,2,16,30,685.0,75.0,1.1,27.0,324.0,417.91,317.21
2016,10,2,16,45,633.5,68.5,1.0,26.5,268.5,348.07,261.83
2016,10,2,17,0,582.0,62.0,0.9,26.0,213.0,283.2,208.53
2016,10,2,17,15,501.5,53.0,0.9,25.0,160.0,212.61,150.74
2016,10,2,17,30,421.0,44.0,0.9,24.0,107.0,151.36,99.95
2016,10,2,17,45,285.5,29.5,0.95,23.5,64.0,85.67,46.93
2016,10,2,18,0,150.0,15.0,1.0,23.0,21.0,28.59,0.0
2016,10,2,18,15,75.0,7.5,1.0,22.5,10.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,132.5,20.0,1.3,18.5,35.0,40.26,3.61
2016,10,3,7,0,265.0,40.0,1.5,19.0,70.0,98.8,62.68
2016,10,3,7,15,359.0,53.0,1.6,19.5,119.0,153.77,108.65
2016,10,3,7,30,453.0,66.0,1.7,20.0,168.0,223.65,167.35
2016,10,3,7,45,517.0,75.0,1.8,20.5,221.5,287.13,221.48
2016,10,3,8,0,581.0,84.0,1.9,21.0,275.0,357.4,279.85
2016,10,3,8,15,623.0,91.0,1.95,22.0,328.5,421.08,330.89
2016,10,3,8,30,665.0,98.0,2.0,23.0,382.0,488.15,382.57
2016,10,3,8,45,699.0,101.5,2.15,24.0,433.5,549.65,428.6
2016,10,3,9,0,733.0,105.0,2.3,25.0,485.0,612.79,474.3
2016,10,3,9,15,754.5,109.0,2.25,25.5,532.0,668.92,513.43
2016,10,3,9,30,776.0,113.0,2.2,26.0,579.0,722.02,548.96
2016,10,3,9,45,790.5,117.0,2.2,26.5,619.5,771.41,580.18
2016,10,3,10,0,805.0,121.0,2.2,27.0,660.0,819.26,609.8
2016,10,3,10,15,816.5,123.5,2.2,27.0,694.5,861.1,636.16
2016,10,3,10,30,828.0,126.0,2.2,27.0,729.0,900.65,660.8
2016,10,3,10,45,839.0,126.0,2.2,27.5,756.5,934.51,680.21
2016,10,3,11,0,850.0,126.0,2.2,28.0,784.0,965.57,697.69
2016,10,3,11,15,855.5,127.5,2.2,28.0,802.5,989.93,712.23
2016,10,3,11,30,861.0,129.0,2.2,28.0,821.0,998.08,716.59
2016,10,3,11,45,860.5,131.5,2.2,28.5,830.5,1010.22,722.34
2016,10,3,12,0,860.0,134.0,2.2,29.0,840.0,1032.46,734.47
2016,10,3,12,15,645.5,238.5,2.15,29.0,769.0,937.28,672.93
2016,10,3,12,30,431.0,343.0,2.1,29.0,698.0,820.86,591.93
2016,10,3,12,45,646.5,236.5,2.1,29.5,763.5,931.99,670.02
2016,10,3,13,0,862.0,130.0,2.1,30.0,829.0,1006.44,715.38
2016,10,3,13,15,857.5,129.0,2.05,30.0,813.0,1002.14,711.81
2016,10,3,13,30,853.0,128.0,2.0,30.0,797.0,981.26,698.8
2016,10,3,13,45,847.5,125.5,2.0,30.0,772.5,954.46,682.84
2016,10,3,14,0,842.0,123.0,2.0,30.0,748.0,924.49,664.92
2016,10,3,14,15,832.0,121.0,2.0,30.0,716.0,888.07,642.79
2016,10,3,14,30,822.0,119.0,2.0,30.0,684.0,849.11,618.88
2016,10,3,14,45,805.5,117.0,2.05,30.0,644.5,802.51,590.1
2016,10,3,15,0,789.0,115.0,2.1,30.0,605.0,754.3,559.83
2016,10,3,15,15,769.5,111.5,2.05,29.5,560.0,701.03,525.66
2016,10,3,15,30,750.0,108.0,2.0,29.0,515.0,649.52,490.65
2016,10,3,15,45,723.5,103.0,2.0,29.0,465.0,588.89,447.48
2016,10,3,16,0,697.0,98.0,2.0,29.0,415.0,528.97,403.55
2016,10,3,16,15,660.0,92.0,1.8,28.5,362.0,463.47,354.15
2016,10,3,16,30,623.0,86.0,1.6,28.0,309.0,400.53,305.12
2016,10,3,16,45,569.5,78.0,1.4,27.5,255.0,331.64,250.16
2016,10,3,17,0,516.0,70.0,1.2,27.0,201.0,268.01,197.83
2016,10,3,17,15,434.5,58.5,1.15,26.0,150.0,198.48,141.11
2016,10,3,17,30,353.0,47.0,1.1,25.0,99.0,138.52,91.81
2016,10,3,17,45,227.5,30.5,1.05,24.5,58.5,75.87,40.66
2016,10,3,18,0,102.0,14.0,1.0,24.0,18.0,22.75,0.0
2016,10,3,18,15,51.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,4,6,45,98.5,21.0,2.2,21.5,32.0,37.14,0.09
2016,10,4,7,0,197.0,42.0,2.4,22.0,64.0,88.56,56.38
2016,10,4,7,15,293.0,57.0,2.45,22.5,111.0,142.04,100.3
2016,10,4,7,30,389.0,72.0,2.5,23.0,158.0,207.58,154.61
2016,10,4,7,45,463.5,80.0,2.55,23.5,211.0,269.25,206.5
2016,10,4,8,0,538.0,88.0,2.6,24.0,264.0,344.19,267.94
2016,10,4,8,15,582.0,95.5,2.8,24.5,316.0,407.1,318.98
2016,10,4,8,30,626.0,103.0,3.0,25.0,368.0,473.7,371.39
2016,10,4,8,45,390.5,165.5,3.2,25.5,338.0,422.82,331.33
2016,10,4,9,0,155.0,228.0,3.4,26.0,308.0,328.69,256.1
2016,10,4,9,15,206.5,246.0,3.4,26.5,363.5,391.04,303.79
2016,10,4,9,30,258.0,264.0,3.4,27.0,419.0,471.84,363.53
2016,10,4,9,45,259.0,284.5,3.45,27.5,449.0,505.85,386.83
2016,10,4,10,0,260.0,305.0,3.5,28.0,479.0,539.21,409.46
2016,10,4,10,15,534.0,215.0,3.45,28.0,594.5,711.06,537.81
2016,10,4,10,30,808.0,125.0,3.4,28.0,710.0,883.45,656.74
2016,10,4,10,45,496.0,251.5,3.4,28.5,615.0,748.62,557.91
2016,10,4,11,0,184.0,378.0,3.4,29.0,520.0,560.11,416.8
2016,10,4,11,15,199.5,387.0,3.4,29.0,544.0,588.76,437.97
2016,10,4,11,30,215.0,396.0,3.4,29.0,568.0,617.15,457.78
2016,10,4,11,45,538.5,257.0,3.4,29.0,695.5,836.6,617.64
2016,10,4,12,0,862.0,118.0,3.4,29.0,823.0,1005.56,729.97
2016,10,4,12,15,645.0,230.0,3.35,29.0,758.5,929.65,678.38
2016,10,4,12,30,428.0,342.0,3.3,29.0,694.0,818.04,598.06
2016,10,4,12,45,643.5,229.0,3.3,29.5,751.5,922.73,673.79
2016,10,4,13,0,859.0,116.0,3.3,30.0,809.0,989.97,715.98
2016,10,4,13,15,854.5,115.0,3.25,30.0,793.0,972.93,704.5
2016,10,4,13,30,850.0,114.0,3.2,30.0,777.0,952.54,691.64
2016,10,4,13,45,844.0,112.0,3.2,30.0,753.0,926.42,675.48
2016,10,4,14,0,838.0,110.0,3.2,30.0,729.0,897.26,657.34
2016,10,4,14,15,828.0,108.0,3.15,30.0,697.0,871.05,640.87
2016,10,4,14,30,818.0,106.0,3.1,30.0,665.0,832.26,615.9
2016,10,4,14,45,797.5,106.5,3.05,30.0,625.5,785.36,585.33
2016,10,4,15,0,777.0,107.0,3.0,30.0,586.0,737.16,553.59
2016,10,4,15,15,757.5,103.5,2.85,30.0,541.5,684.45,517.79
2016,10,4,15,30,738.0,100.0,2.7,30.0,497.0,631.07,479.55
2016,10,4,15,45,710.5,96.0,2.6,30.0,448.0,573.57,437.59
2016,10,4,16,0,683.0,92.0,2.5,30.0,399.0,514.9,393.77
2016,10,4,16,15,645.5,86.0,2.25,29.5,347.0,449.96,344.42
2016,10,4,16,30,608.0,80.0,2.0,29.0,295.0,387.72,295.62
2016,10,4,16,45,550.5,73.0,1.8,29.0,242.5,319.15,240.3
2016,10,4,17,0,493.0,66.0,1.6,29.0,190.0,256.35,188.31
2016,10,4,17,15,407.5,55.5,1.55,28.0,140.0,188.05,132.83
2016,10,4,17,30,322.0,45.0,1.5,27.0,90.0,128.05,83.94
2016,10,4,17,45,192.0,29.0,1.45,26.5,52.5,68.38,34.98
2016,10,4,18,0,62.0,13.0,1.4,26.0,15.0,17.7,0.0
2016,10,4,18,15,31.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,128.0,18.5,1.1,22.5,32.5,39.03,0.0
2016,10,5,7,0,256.0,37.0,1.2,23.0,65.0,96.3,59.69
2016,10,5,7,15,356.5,49.5,1.35,23.5,113.5,154.77,107.85
2016,10,5,7,30,457.0,62.0,1.5,24.0,162.0,224.35,165.36
2016,10,5,7,45,526.0,69.0,1.65,24.5,215.5,288.19,219.0
2016,10,5,8,0,595.0,76.0,1.8,25.0,269.0,359.31,277.25
2016,10,5,8,15,637.0,82.0,1.85,25.5,322.0,422.68,327.95
2016,10,5,8,30,679.0,88.0,1.9,26.0,375.0,489.43,379.41
2016,10,5,8,45,443.0,155.5,1.95,27.0,352.5,446.37,345.05
2016,10,5,9,0,207.0,223.0,2.0,28.0,330.0,358.87,275.97
2016,10,5,9,15,155.0,245.5,1.95,28.0,330.0,355.07,272.06
2016,10,5,9,30,103.0,268.0,1.9,28.0,330.0,332.4,253.47
2016,10,5,9,45,198.5,282.5,1.9,28.5,411.0,441.74,335.01
2016,10,5,10,0,294.0,297.0,1.9,29.0,492.0,560.53,419.66
2016,10,5,10,15,302.5,307.5,1.85,29.5,517.5,590.34,438.09
2016,10,5,10,30,311.0,318.0,1.8,30.0,543.0,619.63,456.45
2016,10,5,10,45,589.0,213.0,1.8,30.5,657.5,803.59,585.19
2016,10,5,11,0,867.0,108.0,1.8,31.0,772.0,954.35,679.57
2016,10,5,11,15,871.5,109.0,1.75,31.0,790.5,976.86,690.73
2016,10,5,11,30,876.0,110.0,1.7,31.0,809.0,995.98,701.16
2016,10,5,11,45,882.0,108.5,1.7,31.5,819.5,1010.44,708.03
2016,10,5,12,0,888.0,107.0,1.7,32.0,830.0,1021.34,712.84
2016,10,5,12,15,888.0,107.0,1.7,32.0,830.5,1024.14,714.32
2016,10,5,12,30,888.0,107.0,1.7,32.0,831.0,1023.22,713.76
2016,10,5,12,45,887.0,106.0,1.7,32.5,823.5,1016.5,708.41
2016,10,5,13,0,886.0,105.0,1.7,33.0,816.0,1006.09,701.03
2016,10,5,13,15,881.5,104.5,1.7,33.0,800.0,989.15,691.25
2016,10,5,13,30,877.0,104.0,1.7,33.0,784.0,968.74,679.48
2016,10,5,13,45,871.0,102.0,1.7,33.0,759.5,941.95,663.82
2016,10,5,14,0,865.0,100.0,1.7,33.0,735.0,912.02,646.24
2016,10,5,14,15,855.5,98.5,1.7,33.0,703.0,876.53,625.09
2016,10,5,14,30,846.0,97.0,1.7,33.0,671.0,838.46,602.17
2016,10,5,14,45,833.5,94.0,1.75,33.0,632.5,793.94,575.29
2016,10,5,15,0,821.0,91.0,1.8,33.0,594.0,754.3,551.28
2016,10,5,15,15,803.0,88.5,1.8,32.5,549.5,702.0,518.97
2016,10,5,15,30,785.0,86.0,1.8,32.0,505.0,648.79,484.35
2016,10,5,15,45,761.0,82.0,1.85,32.0,455.5,589.51,442.94
2016,10,5,16,0,737.0,78.0,1.9,32.0,406.0,530.58,400.37
2016,10,5,16,15,701.5,73.5,1.75,31.5,353.5,465.69,351.95
2016,10,5,16,30,666.0,69.0,1.6,31.0,301.0,403.95,304.21
2016,10,5,16,45,614.0,62.5,1.45,30.5,247.5,335.05,249.59
2016,10,5,17,0,562.0,56.0,1.3,30.0,194.0,271.26,197.26
2016,10,5,17,15,476.0,47.0,1.2,29.0,143.0,200.32,139.59
2016,10,5,17,30,390.0,38.0,1.1,28.0,92.0,139.55,89.75
2016,10,5,17,45,245.0,24.5,1.05,27.5,53.0,74.09,34.99
2016,10,5,18,0,100.0,11.0,1.0,27.0,14.0,20.11,0.0
2016,10,5,18,15,50.0,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,124.0,18.5,1.25,23.5,31.5,38.9,0.0
2016,10,6,7,0,248.0,37.0,1.4,24.0,63.0,95.83,59.16
2016,10,6,7,15,351.5,49.0,1.5,24.5,111.0,154.25,107.25
2016,10,6,7,30,455.0,61.0,1.6,25.0,159.0,224.28,164.9
2016,10,6,7,45,545.5,63.5,1.7,25.5,214.5,291.89,221.04
2016,10,6,8,0,636.0,66.0,1.8,26.0,270.0,368.92,283.53
2016,10,6,8,15,676.0,71.0,1.8,26.5,323.5,432.36,334.06
2016,10,6,8,30,716.0,76.0,1.8,27.0,377.0,497.94,384.34
2016,10,6,8,45,751.5,77.5,1.8,27.5,428.5,560.44,430.55
2016,10,6,9,0,787.0,79.0,1.8,28.0,480.0,624.54,476.25
2016,10,6,9,15,806.0,82.0,1.8,28.0,526.0,679.8,514.94
2016,10,6,9,30,825.0,85.0,1.8,28.0,572.0,734.4,550.73
2016,10,6,9,45,842.0,86.0,1.8,28.5,613.0,777.16,576.74
2016,10,6,10,0,859.0,87.0,1.8,29.0,654.0,824.78,605.62
2016,10,6,10,15,497.0,212.0,1.8,29.5,544.0,678.78,501.99
2016,10,6,10,30,135.0,337.0,1.8,30.0,434.0,464.38,343.35
2016,10,6,10,45,129.5,354.0,1.8,30.5,450.0,481.36,355.15
2016,10,6,11,0,124.0,371.0,1.8,31.0,466.0,497.66,365.01
2016,10,6,11,15,514.5,231.5,1.85,31.0,638.0,772.51,562.91
2016,10,6,11,30,905.0,92.0,1.9,31.0,810.0,1006.42,712.58
2016,10,6,11,45,904.5,94.0,2.0,31.5,819.0,1018.46,716.87
2016,10,6,12,0,904.0,96.0,2.1,32.0,828.0,1026.74,721.33
2016,10,6,12,15,904.0,96.0,2.1,32.0,829.0,1029.52,722.85
2016,10,6,12,30,904.0,96.0,2.1,32.0,830.0,1028.51,722.25
2016,10,6,12,45,903.0,95.5,2.15,32.0,822.5,1022.16,719.11
2016,10,6,13,0,902.0,95.0,2.2,32.0,815.0,1012.07,713.82
2016,10,6,13,15,897.5,94.0,2.2,32.0,798.5,994.28,703.32
2016,10,6,13,30,893.0,93.0,2.2,32.0,782.0,972.97,690.77
2016,10,6,13,45,887.0,91.5,2.25,32.5,758.0,946.3,674.01
2016,10,6,14,0,881.0,90.0,2.3,33.0,734.0,916.42,655.26
2016,10,6,14,15,871.5,88.5,2.35,32.5,701.5,880.41,635.12
2016,10,6,14,30,862.0,87.0,2.4,32.0,669.0,841.76,612.99
2016,10,6,14,45,835.5,90.5,2.45,32.0,627.5,792.35,582.11
2016,10,6,15,0,809.0,94.0,2.5,32.0,586.0,748.99,554.91
2016,10,6,15,15,790.0,91.0,2.55,32.0,541.0,695.84,520.48
2016,10,6,15,30,771.0,88.0,2.6,32.0,496.0,641.93,483.75
2016,10,6,15,45,739.0,86.0,2.7,32.0,446.0,580.35,439.96
2016,10,6,16,0,707.0,84.0,2.8,32.0,396.0,521.27,396.56
2016,10,6,16,15,669.0,78.5,2.7,31.5,343.5,455.38,347.02
2016,10,6,16,30,631.0,73.0,2.6,31.0,291.0,392.21,297.84
2016,10,6,16,45,563.5,68.0,2.55,30.5,237.0,320.34,240.68
2016,10,6,17,0,496.0,63.0,2.5,30.0,183.0,255.29,187.37
2016,10,6,17,15,405.5,52.5,2.4,29.0,133.5,185.31,130.36
2016,10,6,17,30,315.0,42.0,2.3,28.0,84.0,126.04,81.93
2016,10,6,17,45,173.5,26.0,2.2,27.5,47.5,61.75,27.21
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,11.99,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,1.0,1.4,22.5,1.0,0.82,0.0
2016,10,7,7,0,0.0,2.0,1.7,23.0,2.0,1.64,0.0
2016,10,7,7,15,0.0,3.5,1.7,23.5,3.5,2.87,0.0
2016,10,7,7,30,0.0,5.0,1.7,24.0,5.0,4.1,0.0
2016,10,7,7,45,0.0,7.0,1.75,24.5,7.0,5.75,0.0
2016,10,7,8,0,0.0,9.0,1.8,25.0,9.0,7.4,0.48
2016,10,7,8,15,37.0,90.0,1.85,25.5,105.5,98.79,75.46
2016,10,7,8,30,74.0,171.0,1.9,26.0,202.0,201.92,157.43
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,107.3,81.67
2016,10,7,9,0,0.0,20.0,2.1,27.0,20.0,16.52,7.77
2016,10,7,9,15,115.0,141.5,2.25,27.5,209.5,220.92,172.29
2016,10,7,9,30,230.0,263.0,2.4,28.0,399.0,439.05,336.93
2016,10,7,9,45,237.0,278.5,2.55,28.5,427.0,470.48,357.99
2016,10,7,10,0,244.0,294.0,2.7,29.0,455.0,518.1,391.12
2016,10,7,10,15,122.0,186.5,2.85,29.0,267.0,292.05,223.28
2016,10,7,10,30,0.0,79.0,3.0,29.0,79.0,65.78,46.22
2016,10,7,10,45,0.0,82.0,3.15,29.5,82.0,68.33,48.19
2016,10,7,11,0,0.0,85.0,3.3,30.0,85.0,70.87,50.0
2016,10,7,11,15,447.0,89.5,3.45,30.0,442.5,554.25,424.08
2016,10,7,11,30,894.0,94.0,3.6,30.0,800.0,999.14,727.69
2016,10,7,11,45,868.5,110.5,3.75,30.0,803.5,1001.8,726.43
2016,10,7,12,0,843.0,127.0,3.9,30.0,807.0,999.85,725.84
2016,10,7,12,15,433.0,215.5,4.05,30.0,565.0,695.02,518.14
2016,10,7,12,30,23.0,304.0,4.2,30.0,323.0,293.15,218.28
2016,10,7,12,45,100.5,349.0,4.35,30.0,429.5,437.9,328.48
2016,10,7,13,0,178.0,394.0,4.5,30.0,536.0,582.95,434.24
2016,10,7,13,15,375.5,327.5,4.6,30.0,618.5,722.95,538.48
2016,10,7,13,30,573.0,261.0,4.7,30.0,701.0,855.29,634.57
2016,10,7,13,45,519.5,269.0,4.8,30.0,658.0,799.14,595.29
2016,10,7,14,0,466.0,277.0,4.9,30.0,615.0,742.99,556.5
2016,10,7,14,15,567.5,227.0,4.9,29.5,620.0,766.16,577.62
2016,10,7,14,30,669.0,177.0,4.9,29.0,625.0,787.89,597.04
2016,10,7,14,45,418.0,227.5,4.95,29.0,502.0,600.9,459.51
2016,10,7,15,0,167.0,278.0,5.0,29.0,379.0,410.3,314.78
2016,10,7,15,15,424.0,197.0,5.05,28.5,426.5,535.04,415.16
2016,10,7,15,30,681.0,116.0,5.1,28.0,474.0,613.35,478.08
2016,10,7,15,45,647.0,113.0,5.15,27.5,426.0,553.16,433.22
2016,10,7,16,0,613.0,110.0,5.2,27.0,378.0,494.48,388.73
2016,10,7,16,15,572.0,102.5,5.2,26.5,326.5,429.47,337.96
2016,10,7,16,30,531.0,95.0,5.2,26.0,275.0,367.61,288.12
2016,10,7,16,45,474.5,84.5,5.25,25.5,224.0,296.0,229.34
2016,10,7,17,0,418.0,74.0,5.3,25.0,173.0,235.36,177.98
2016,10,7,17,15,332.0,59.5,5.25,24.0,125.0,168.34,121.93
2016,10,7,17,30,246.0,45.0,5.2,23.0,77.0,111.92,74.83
2016,10,7,17,45,123.0,22.5,5.2,22.5,38.5,49.21,19.23
2016,10,7,18,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,140.5,16.5,4.2,15.0,31.0,41.2,0.0
2016,10,8,7,0,281.0,33.0,4.3,15.0,62.0,102.24,64.67
2016,10,8,7,15,380.0,45.5,4.4,15.5,110.5,161.24,116.48
2016,10,8,7,30,479.0,58.0,4.5,16.0,159.0,232.42,178.33
2016,10,8,7,45,543.5,65.5,4.6,17.0,212.0,296.63,234.78
2016,10,8,8,0,608.0,73.0,4.7,18.0,265.0,367.6,295.41
2016,10,8,8,15,650.0,79.0,4.6,18.5,318.0,431.84,349.36
2016,10,8,8,30,692.0,85.0,4.5,19.0,371.0,499.4,404.04
2016,10,8,8,45,723.0,89.0,4.45,19.5,422.0,560.86,452.26
2016,10,8,9,0,754.0,93.0,4.4,20.0,473.0,621.78,498.51
2016,10,8,9,15,775.0,96.5,4.3,20.5,519.0,677.61,539.22
2016,10,8,9,30,796.0,100.0,4.2,21.0,565.0,732.99,577.28
2016,10,8,9,45,813.5,102.0,4.15,22.0,606.5,783.14,609.4
2016,10,8,10,0,831.0,104.0,4.1,23.0,648.0,831.9,639.8
2016,10,8,10,15,842.5,106.0,4.05,23.5,682.0,873.71,666.0
2016,10,8,10,30,854.0,108.0,4.0,24.0,716.0,903.27,683.42
2016,10,8,10,45,864.5,108.5,3.95,24.5,743.0,936.91,703.57
2016,10,8,11,0,875.0,109.0,3.9,25.0,770.0,967.72,721.58
2016,10,8,11,15,880.0,110.0,3.8,25.5,788.0,990.66,733.91
2016,10,8,11,30,885.0,111.0,3.7,26.0,806.0,1010.22,743.98
2016,10,8,11,45,720.5,199.0,3.65,26.5,769.5,971.2,715.79
2016,10,8,12,0,556.0,287.0,3.6,27.0,733.0,895.19,660.46
2016,10,8,12,15,555.5,287.5,3.6,27.0,734.0,897.07,662.19
2016,10,8,12,30,555.0,288.0,3.6,27.0,735.0,896.28,661.66
2016,10,8,12,45,553.5,284.5,3.6,27.5,726.5,887.68,654.8
2016,10,8,13,0,552.0,281.0,3.6,28.0,718.0,876.48,646.36
2016,10,8,13,15,718.0,194.0,3.6,28.0,749.5,947.76,697.51
2016,10,8,13,30,884.0,107.0,3.6,28.0,781.0,981.36,719.87
2016,10,8,13,45,880.0,104.0,3.6,28.5,757.0,955.04,701.63
2016,10,8,14,0,876.0,101.0,3.6,29.0,733.0,925.45,681.77
2016,10,8,14,15,866.5,99.5,3.6,29.0,701.0,889.48,659.01
2016,10,8,14,30,857.0,98.0,3.6,29.0,669.0,850.91,634.39
2016,10,8,14,45,835.0,99.0,3.6,29.0,628.0,810.31,608.2
2016,10,8,15,0,813.0,100.0,3.6,29.0,587.0,759.97,574.98
2016,10,8,15,15,793.5,97.0,3.55,28.5,542.0,706.14,539.76
2016,10,8,15,30,774.0,94.0,3.5,28.0,497.0,651.57,501.97
2016,10,8,15,45,755.5,87.5,3.5,28.0,448.0,593.48,459.38
2016,10,8,16,0,737.0,81.0,3.5,28.0,399.0,535.23,415.38
2016,10,8,16,15,699.5,76.0,3.2,27.5,346.0,469.9,364.7
2016,10,8,16,30,662.0,71.0,2.9,27.0,293.0,405.8,313.41
2016,10,8,16,45,614.5,63.0,2.6,26.5,239.5,337.3,257.17
2016,10,8,17,0,567.0,55.0,2.3,26.0,186.0,273.42,202.97
2016,10,8,17,15,476.5,45.5,2.1,25.0,135.0,200.26,141.92
2016,10,8,17,30,386.0,36.0,1.9,24.0,84.0,137.83,89.28
2016,10,8,17,45,193.0,18.0,1.75,23.0,42.0,57.97,18.55
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,210.0,14.0,2.7,13.5,34.5,49.5,0.0
2016,10,9,7,0,420.0,28.0,3.0,14.0,69.0,128.05,79.51
2016,10,9,7,15,521.5,36.5,3.0,14.5,121.5,191.2,136.93
2016,10,9,7,30,623.0,45.0,3.0,15.0,174.0,267.99,204.52
2016,10,9,7,45,681.5,50.5,3.05,16.0,231.0,336.2,265.01
2016,10,9,8,0,740.0,56.0,3.1,17.0,288.0,410.18,328.17
2016,10,9,8,15,778.0,60.0,3.2,18.0,343.5,477.37,383.83
2016,10,9,8,30,816.0,64.0,3.3,19.0,399.0,547.14,439.21
2016,10,9,8,45,717.5,95.0,3.4,20.0,417.5,566.03,452.66
2016,10,9,9,0,619.0,126.0,3.5,21.0,436.0,570.81,454.21
2016,10,9,9,15,565.0,159.0,3.4,21.5,463.0,590.44,466.85
2016,10,9,9,30,511.0,192.0,3.3,22.0,490.0,610.69,478.96
