Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,9,45,721.0,135.5,3.2,22.5,587.5,750.91,582.12
2016,10,9,10,0,931.0,79.0,3.1,23.0,685.0,881.53,669.61
2016,10,9,10,15,941.0,80.5,3.1,23.5,720.5,924.14,694.93
2016,10,9,10,30,951.0,82.0,3.1,24.0,756.0,964.0,718.78
2016,10,9,10,45,957.5,83.5,3.1,24.5,783.0,997.58,738.24
2016,10,9,11,0,964.0,85.0,3.1,25.0,810.0,1027.79,755.38
2016,10,9,11,15,968.5,85.5,3.1,25.0,829.0,1051.36,769.68
2016,10,9,11,30,973.0,86.0,3.1,25.0,848.0,1071.18,781.67
2016,10,9,11,45,973.5,87.5,3.15,25.5,857.5,1084.24,788.35
2016,10,9,12,0,974.0,89.0,3.2,26.0,867.0,1093.27,792.64
2016,10,9,12,15,974.0,89.5,3.2,26.0,868.0,1096.6,794.58
2016,10,9,12,30,974.0,90.0,3.2,26.0,869.0,1095.86,794.13
2016,10,9,12,45,972.5,89.5,3.25,26.5,860.5,1088.41,788.49
2016,10,9,13,0,971.0,89.0,3.3,27.0,852.0,1076.94,780.49
2016,10,9,13,15,967.0,88.5,3.3,27.0,835.0,1059.05,769.64
2016,10,9,13,30,963.0,88.0,3.3,27.0,818.0,1037.36,756.49
2016,10,9,13,45,955.5,87.5,3.35,27.0,792.5,1008.67,739.26
2016,10,9,14,0,948.0,87.0,3.4,27.0,767.0,976.62,719.81
2016,10,9,14,15,939.5,85.5,3.4,26.5,733.5,939.36,697.85
2016,10,9,14,30,931.0,84.0,3.4,26.0,700.0,899.17,673.71
2016,10,9,14,45,916.5,82.5,3.45,26.0,659.0,851.36,643.04
2016,10,9,15,0,902.0,81.0,3.5,26.0,618.0,801.56,610.59
2016,10,9,15,15,884.5,78.5,3.4,25.5,571.0,746.73,574.55
2016,10,9,15,30,867.0,76.0,3.3,25.0,524.0,690.76,536.8
2016,10,9,15,45,840.5,73.5,3.2,25.0,471.5,632.8,493.53
2016,10,9,16,0,814.0,71.0,3.1,25.0,419.0,569.99,445.56
2016,10,9,16,15,778.5,66.5,2.75,24.0,363.5,500.94,392.35
2016,10,9,16,30,743.0,62.0,2.4,23.0,308.0,434.05,338.79
2016,10,9,16,45,684.5,56.5,2.05,22.5,251.0,359.03,276.54
2016,10,9,17,0,626.0,51.0,1.7,22.0,194.0,290.77,217.94
2016,10,9,17,15,533.0,42.5,1.65,21.0,140.0,214.39,153.39
2016,10,9,17,30,440.0,34.0,1.6,20.0,86.0,148.98,97.02
2016,10,9,17,45,220.0,17.0,1.6,19.5,43.0,61.39,14.8
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,45,182.0,15.0,1.15,13.5,32.5,40.24,0.0
2016,10,10,7,0,364.0,30.0,1.2,14.0,65.0,119.39,74.19
2016,10,10,7,15,469.0,40.5,1.35,14.5,117.0,183.57,131.84
2016,10,10,7,30,574.0,51.0,1.5,15.0,169.0,260.57,198.58
2016,10,10,7,45,640.0,58.0,1.65,16.0,226.0,330.53,259.44
2016,10,10,8,0,706.0,65.0,1.8,17.0,283.0,406.07,322.91
2016,10,10,8,15,746.5,70.0,1.6,17.5,339.5,474.03,377.86
2016,10,10,8,30,787.0,75.0,1.4,18.0,396.0,544.83,432.16
2016,10,10,8,45,817.5,78.0,1.25,19.0,449.5,609.68,478.65
2016,10,10,9,0,848.0,81.0,1.1,20.0,503.0,675.46,523.23
2016,10,10,9,15,868.0,84.5,1.1,21.0,551.5,734.83,561.82
2016,10,10,9,30,888.0,88.0,1.1,22.0,600.0,786.74,592.89
2016,10,10,9,45,903.5,89.5,1.1,23.0,643.0,837.61,622.49
2016,10,10,10,0,919.0,91.0,1.1,24.0,686.0,886.67,650.15
2016,10,10,10,15,929.0,93.0,1.0,24.5,721.5,929.37,672.72
2016,10,10,10,30,939.0,95.0,0.9,25.0,757.0,969.33,692.96
2016,10,10,10,45,947.0,96.0,0.85,25.5,784.5,1003.35,710.02
2016,10,10,11,0,955.0,97.0,0.8,26.0,812.0,1034.1,724.88
2016,10,10,11,15,959.5,97.5,0.8,26.0,830.5,1057.43,737.71
2016,10,10,11,30,964.0,98.0,0.8,26.0,849.0,1077.03,748.47
2016,10,10,11,45,967.5,98.0,0.85,26.5,859.0,1091.23,755.87
2016,10,10,12,0,971.0,98.0,0.9,27.0,869.0,1101.48,761.12
2016,10,10,12,15,971.0,98.0,0.9,27.0,870.0,1104.17,762.45
2016,10,10,12,30,971.0,98.0,0.9,27.0,871.0,1102.8,761.65
2016,10,10,12,45,969.0,97.5,0.95,27.5,862.5,1094.81,756.81
2016,10,10,13,0,967.0,97.0,1.0,28.0,854.0,1082.82,749.79
2016,10,10,13,15,963.0,96.0,1.0,28.0,836.5,1064.37,739.5
2016,10,10,13,30,959.0,95.0,1.0,28.0,819.0,1042.13,727.11
2016,10,10,13,45,952.5,93.5,1.05,28.0,793.0,1013.31,711.78
2016,10,10,14,0,946.0,92.0,1.1,28.0,767.0,981.08,694.3
2016,10,10,14,15,936.5,90.5,1.15,28.0,732.5,942.95,672.98
2016,10,10,14,30,927.0,89.0,1.2,28.0,698.0,901.96,649.6
2016,10,10,14,45,914.0,87.0,1.25,28.0,657.0,854.94,621.94
2016,10,10,15,0,901.0,85.0,1.3,28.0,616.0,805.81,592.42
2016,10,10,15,15,882.5,82.0,1.3,27.5,568.5,749.69,558.15
2016,10,10,15,30,864.0,79.0,1.3,27.0,521.0,697.9,525.57
2016,10,10,15,45,839.0,75.5,1.35,27.0,468.5,634.6,481.62
2016,10,10,16,0,814.0,72.0,1.4,27.0,416.0,571.58,436.22
2016,10,10,16,15,777.0,67.5,1.25,26.0,360.0,501.7,384.42
2016,10,10,16,30,740.0,63.0,1.1,25.0,304.0,434.13,332.19
2016,10,10,16,45,684.0,57.0,1.0,24.5,247.5,359.74,272.36
2016,10,10,17,0,628.0,51.0,0.9,24.0,191.0,292.0,215.6
2016,10,10,17,15,532.5,42.0,0.95,23.0,137.0,214.2,151.2
2016,10,10,17,30,437.0,33.0,1.0,22.0,83.0,147.74,94.6
2016,10,10,17,45,218.5,16.5,1.05,21.5,41.5,60.44,7.39
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,165.0,15.0,0.65,15.5,30.5,38.12,0.0
2016,10,11,7,0,330.0,30.0,0.7,16.0,61.0,113.25,69.46
2016,10,11,7,15,437.0,40.5,0.75,16.5,111.5,176.12,125.5
2016,10,11,7,30,544.0,51.0,0.8,17.0,162.0,252.06,190.16
2016,10,11,7,45,609.0,57.5,0.85,18.0,217.0,319.41,247.65
2016,10,11,8,0,674.0,64.0,0.9,19.0,272.0,393.48,308.44
2016,10,11,8,15,715.0,69.5,0.8,20.0,326.5,459.13,359.69
2016,10,11,8,30,756.0,75.0,0.7,21.0,381.0,529.04,411.3
2016,10,11,8,45,786.5,78.0,0.65,22.0,433.0,592.26,455.78
2016,10,11,9,0,817.0,81.0,0.6,23.0,485.0,656.49,498.81
2016,10,11,9,15,836.5,84.0,0.75,23.5,532.0,713.42,537.9
2016,10,11,9,30,856.0,87.0,0.9,24.0,579.0,769.61,574.62
2016,10,11,9,45,872.5,88.5,1.05,25.0,620.5,813.21,601.24
2016,10,11,10,0,889.0,90.0,1.2,26.0,662.0,861.89,630.91
2016,10,11,10,15,899.0,91.5,1.25,26.5,696.0,902.93,655.01
2016,10,11,10,30,909.0,93.0,1.3,27.0,730.0,941.34,677.27
2016,10,11,10,45,917.5,93.5,1.4,27.5,757.0,974.39,696.75
2016,10,11,11,0,926.0,94.0,1.5,28.0,784.0,1004.31,714.27
2016,10,11,11,15,930.5,95.0,1.55,28.0,802.0,1027.56,728.35
2016,10,11,11,30,935.0,96.0,1.6,28.0,820.0,1047.21,740.38
2016,10,11,11,45,939.5,94.5,1.7,28.5,830.0,1060.34,747.83
2016,10,11,12,0,944.0,93.0,1.8,29.0,840.0,1069.65,753.11
2016,10,11,12,15,944.0,93.0,1.85,29.0,840.5,1072.2,755.18
2016,10,11,12,30,944.0,93.0,1.9,29.0,841.0,1070.8,755.06
2016,10,11,12,45,942.0,92.5,1.95,29.5,832.5,1062.89,749.61
2016,10,11,13,0,940.0,92.0,2.0,30.0,824.0,1051.1,741.98
2016,10,11,13,15,936.0,91.0,2.0,30.0,806.5,1032.96,731.41
2016,10,11,13,30,932.0,90.0,2.0,30.0,789.0,1011.16,718.7
2016,10,11,13,45,925.5,88.5,2.05,30.5,764.0,982.87,701.17
2016,10,11,14,0,919.0,87.0,2.1,31.0,739.0,951.29,681.59
2016,10,11,14,15,909.5,85.5,2.1,30.5,705.5,913.91,660.43
2016,10,11,14,30,900.0,84.0,2.1,30.0,672.0,873.8,637.26
2016,10,11,14,45,879.0,85.0,2.15,30.0,630.5,824.6,606.92
2016,10,11,15,0,858.0,86.0,2.2,30.0,589.0,774.0,575.18
2016,10,11,15,15,839.0,83.5,2.15,30.0,542.5,726.08,544.05
2016,10,11,15,30,820.0,81.0,2.1,30.0,496.0,670.42,506.37
2016,10,11,15,45,794.0,77.0,2.05,30.0,445.5,608.05,461.77
2016,10,11,16,0,768.0,73.0,2.0,30.0,395.0,546.18,416.18
2016,10,11,16,15,730.0,68.5,1.75,29.0,341.0,478.22,365.35
2016,10,11,16,30,692.0,64.0,1.5,28.0,287.0,412.76,314.45
2016,10,11,16,45,634.0,57.5,1.25,27.5,232.0,341.0,256.44
2016,10,11,17,0,576.0,51.0,1.0,27.0,177.0,273.89,200.43
2016,10,11,17,15,479.0,41.5,1.0,26.0,126.0,198.27,138.47
2016,10,11,17,30,382.0,32.0,1.0,25.0,75.0,134.28,84.5
2016,10,11,17,45,191.0,16.0,1.05,24.0,37.5,55.0,0.0
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,133.5,16.0,1.0,20.5,28.0,34.48,0.0
2016,10,12,7,0,267.0,32.0,1.1,21.0,56.0,102.23,61.39
2016,10,12,7,15,376.5,43.5,1.35,21.5,104.5,163.34,115.05
2016,10,12,7,30,486.0,55.0,1.6,22.0,153.0,237.8,177.52
2016,10,12,7,45,561.5,61.0,1.85,23.0,207.0,305.72,234.92
2016,10,12,8,0,637.0,67.0,2.1,24.0,261.0,381.52,297.1
2016,10,12,8,15,679.5,72.5,2.25,24.5,314.5,447.17,350.19
2016,10,12,8,30,722.0,78.0,2.4,25.0,368.0,514.56,402.84
2016,10,12,8,45,756.5,80.5,2.6,25.5,420.0,578.04,451.08
2016,10,12,9,0,791.0,83.0,2.8,26.0,472.0,642.96,498.95
2016,10,12,9,15,463.5,172.0,2.85,26.5,405.5,535.35,414.61
2016,10,12,9,30,136.0,261.0,2.9,27.0,339.0,370.34,284.9
2016,10,12,9,45,136.5,280.5,2.95,27.5,363.5,396.95,304.26
2016,10,12,10,0,137.0,300.0,3.0,28.0,388.0,423.34,322.46
2016,10,12,10,15,510.5,198.0,3.0,28.5,550.5,683.82,517.96
2016,10,12,10,30,884.0,96.0,3.0,29.0,713.0,923.36,679.73
2016,10,12,10,45,891.5,97.5,3.05,29.5,739.0,955.85,697.04
2016,10,12,11,0,899.0,99.0,3.1,30.0,765.0,985.26,713.98
2016,10,12,11,15,903.5,100.0,3.1,30.0,783.0,1007.92,727.61
2016,10,12,11,30,908.0,101.0,3.1,30.0,801.0,1027.09,739.13
2016,10,12,11,45,909.5,101.5,3.1,30.5,810.0,1039.08,744.69
2016,10,12,12,0,911.0,102.0,3.1,31.0,819.0,1047.33,748.06
2016,10,12,12,15,911.0,102.0,3.05,31.0,819.5,1049.73,748.96
2016,10,12,12,30,911.0,102.0,3.0,31.0,820.0,1048.32,747.67
2016,10,12,12,45,909.5,101.5,3.0,31.5,812.0,1041.05,741.81
2016,10,12,13,0,908.0,101.0,3.0,32.0,804.0,1030.03,733.79
2016,10,12,13,15,903.5,100.0,2.95,32.0,787.0,1011.8,722.45
2016,10,12,13,30,899.0,99.0,2.9,32.0,770.0,990.06,709.04
2016,10,12,13,45,892.5,97.5,2.85,32.5,744.5,962.47,690.59
2016,10,12,14,0,886.0,96.0,2.8,33.0,719.0,931.72,670.23
2016,10,12,14,15,875.5,94.0,2.75,32.5,686.5,893.85,647.97
2016,10,12,14,30,865.0,92.0,2.7,32.0,654.0,853.43,623.86
2016,10,12,14,45,849.5,90.5,2.65,32.0,614.0,807.15,594.34
2016,10,12,15,0,834.0,89.0,2.6,32.0,574.0,766.17,568.17
2016,10,12,15,15,814.5,86.0,2.5,32.0,528.0,711.45,531.93
2016,10,12,15,30,795.0,83.0,2.4,32.0,482.0,655.97,493.92
2016,10,12,15,45,767.0,79.5,2.3,32.0,432.0,594.06,449.4
2016,10,12,16,0,739.0,76.0,2.2,32.0,382.0,532.9,404.18
2016,10,12,16,15,699.5,71.0,1.9,31.0,328.5,465.09,353.52
2016,10,12,16,30,660.0,66.0,1.6,30.0,275.0,401.45,304.1
2016,10,12,16,45,597.5,59.5,1.35,29.5,221.5,328.45,245.61
2016,10,12,17,0,535.0,53.0,1.1,29.0,168.0,261.79,190.49
2016,10,12,17,15,435.5,43.0,1.05,28.0,118.0,187.32,129.96
2016,10,12,17,30,336.0,33.0,1.0,27.0,68.0,124.76,77.49
2016,10,12,17,45,168.0,16.5,1.0,26.5,34.0,51.32,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,16.5,15.5,0.75,21.0,17.0,15.85,0.0
2016,10,13,7,0,33.0,31.0,0.9,21.0,34.0,40.32,23.06
2016,10,13,7,15,70.5,53.5,0.95,21.5,65.5,75.55,53.68
2016,10,13,7,30,108.0,76.0,1.0,22.0,97.0,115.06,86.7
2016,10,13,7,45,132.0,98.5,1.05,22.5,133.0,153.56,119.0
2016,10,13,8,0,156.0,121.0,1.1,23.0,169.0,194.83,152.93
2016,10,13,8,15,173.0,143.0,1.0,23.5,205.0,234.59,184.66
2016,10,13,8,30,190.0,165.0,0.9,24.0,241.0,276.1,216.75
2016,10,13,8,45,158.5,189.5,0.85,24.5,258.5,291.48,227.36
2016,10,13,9,0,127.0,214.0,0.8,25.0,276.0,303.45,234.88
2016,10,13,9,15,128.5,236.0,0.85,25.5,304.0,333.44,256.49
2016,10,13,9,30,130.0,258.0,0.9,26.0,332.0,363.41,277.55
2016,10,13,9,45,233.5,265.5,0.95,26.5,410.0,460.18,349.2
2016,10,13,10,0,337.0,273.0,1.0,27.0,488.0,581.36,434.71
2016,10,13,10,15,375.0,279.0,1.15,27.5,530.0,633.66,469.96
2016,10,13,10,30,413.0,285.0,1.3,28.0,572.0,687.09,506.1
2016,10,13,10,45,627.5,200.0,1.45,28.5,654.5,837.45,610.16
2016,10,13,11,0,842.0,115.0,1.6,29.0,737.0,960.75,687.5
2016,10,13,11,15,847.0,116.0,1.7,29.0,754.0,971.22,693.28
2016,10,13,11,30,852.0,117.0,1.8,29.0,771.0,989.97,705.68
2016,10,13,11,45,854.0,118.0,1.95,29.5,780.0,1002.32,713.27
2016,10,13,12,0,856.0,119.0,2.1,30.0,789.0,1011.18,718.79
2016,10,13,12,15,856.0,119.0,2.2,30.0,789.5,1013.37,721.12
2016,10,13,12,30,856.0,119.0,2.3,30.0,790.0,1012.0,721.39
2016,10,13,12,45,634.0,222.5,2.4,30.5,717.0,915.69,659.68
2016,10,13,13,0,412.0,326.0,2.5,31.0,644.0,769.31,558.42
2016,10,13,13,15,462.5,297.0,2.55,31.0,646.5,800.63,582.27
2016,10,13,13,30,513.0,268.0,2.6,31.0,649.0,809.85,590.49
2016,10,13,13,45,431.0,287.5,2.65,31.0,600.0,739.37,542.05
2016,10,13,14,0,349.0,307.0,2.7,31.0,551.0,655.02,483.99
2016,10,13,14,15,329.5,295.5,2.65,30.5,517.5,614.06,457.19
2016,10,13,14,30,310.0,284.0,2.6,30.0,484.0,573.16,429.76
2016,10,13,14,45,528.0,198.5,2.6,30.0,513.5,665.0,500.37
2016,10,13,15,0,746.0,113.0,2.6,30.0,543.0,728.15,547.79
2016,10,13,15,15,586.0,146.0,2.55,29.5,467.0,611.84,465.11
2016,10,13,15,30,426.0,179.0,2.5,29.0,391.0,499.92,383.46
2016,10,13,15,45,276.0,176.0,2.45,29.0,307.5,365.77,282.77
2016,10,13,16,0,126.0,173.0,2.4,29.0,224.0,249.39,192.69
2016,10,13,16,15,116.0,149.5,2.15,28.5,192.0,213.3,165.07
2016,10,13,16,30,106.0,126.0,1.9,28.0,160.0,178.27,137.41
2016,10,13,16,45,90.0,102.5,1.7,28.0,127.5,141.85,107.84
2016,10,13,17,0,74.0,79.0,1.5,28.0,95.0,107.28,79.34
2016,10,13,17,15,48.5,56.5,1.35,27.0,66.0,68.08,47.44
2016,10,13,17,30,23.0,34.0,1.2,26.0,37.0,37.49,22.0
2016,10,13,17,45,11.5,17.0,1.1,25.5,18.5,17.15,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,104.5,15.5,0.85,20.5,24.5,30.07,0.0
2016,10,14,7,0,209.0,31.0,0.9,21.0,49.0,89.54,52.4
2016,10,14,7,15,317.5,43.5,0.95,21.5,94.0,148.77,105.02
2016,10,14,7,30,426.0,56.0,1.0,22.0,139.0,220.73,164.87
2016,10,14,7,45,484.0,66.5,1.05,22.5,189.0,282.9,217.53
2016,10,14,8,0,542.0,77.0,1.1,23.0,239.0,351.21,273.53
2016,10,14,8,15,588.0,83.5,1.15,23.5,290.5,414.79,324.18
2016,10,14,8,30,634.0,90.0,1.2,24.0,342.0,482.17,375.87
2016,10,14,8,45,317.0,99.5,1.3,24.5,225.5,319.94,252.13
2016,10,14,9,0,0.0,109.0,1.4,25.0,109.0,92.01,68.76
2016,10,14,9,15,0.0,110.5,1.35,25.5,110.5,93.06,69.59
2016,10,14,9,30,0.0,112.0,1.3,26.0,112.0,94.2,70.13
2016,10,14,9,45,2.5,152.0,1.3,26.5,153.5,132.15,99.72
2016,10,14,10,0,5.0,192.0,1.3,27.0,195.0,171.15,129.46
2016,10,14,10,15,167.5,249.0,1.25,27.5,364.5,401.68,306.08
2016,10,14,10,30,330.0,306.0,1.2,28.0,534.0,635.21,470.32
2016,10,14,10,45,581.0,212.0,1.15,28.5,631.0,806.87,586.57
2016,10,14,11,0,832.0,118.0,1.1,29.0,728.0,955.73,677.61
2016,10,14,11,15,837.5,119.0,1.05,29.0,745.5,978.46,688.14
2016,10,14,11,30,843.0,120.0,1.0,29.0,763.0,997.91,698.26
2016,10,14,11,45,668.5,207.5,1.0,29.5,721.5,934.76,657.51
2016,10,14,12,0,494.0,295.0,1.0,30.0,680.0,847.19,598.22
2016,10,14,12,15,473.0,304.0,0.95,30.0,672.5,836.56,591.2
2016,10,14,12,30,452.0,313.0,0.9,30.0,665.0,823.51,581.81
2016,10,14,12,45,657.0,212.0,0.9,30.0,718.0,929.04,653.18
2016,10,14,13,0,862.0,111.0,0.9,30.0,771.0,996.6,693.38
2016,10,14,13,15,637.5,210.5,0.9,30.0,692.5,890.71,627.98
2016,10,14,13,30,413.0,310.0,0.9,30.0,614.0,739.32,528.16
2016,10,14,13,45,626.5,207.5,0.9,30.0,651.5,848.65,605.89
2016,10,14,14,0,840.0,105.0,0.9,30.0,689.0,910.71,644.75
2016,10,14,14,15,829.5,103.0,0.95,30.0,657.0,873.51,622.52
2016,10,14,14,30,819.0,101.0,1.0,30.0,625.0,833.88,599.73
2016,10,14,14,45,805.0,98.0,1.05,30.0,586.5,788.05,572.53
2016,10,14,15,0,791.0,95.0,1.1,30.0,548.0,740.54,543.73
2016,10,14,15,15,770.5,92.0,1.15,30.0,503.5,686.85,510.1
2016,10,14,15,30,750.0,89.0,1.2,30.0,459.0,632.6,474.17
2016,10,14,15,45,720.5,85.0,1.25,30.0,410.0,571.27,431.44
2016,10,14,16,0,691.0,81.0,1.3,30.0,361.0,512.87,389.23
2016,10,14,16,15,649.0,75.5,1.2,29.5,309.0,445.64,339.01
2016,10,14,16,30,607.0,70.0,1.1,29.0,257.0,381.63,289.38
2016,10,14,16,45,543.5,62.5,1.05,28.5,205.0,310.06,232.56
2016,10,14,17,0,480.0,55.0,1.0,28.0,153.0,245.01,179.08
2016,10,14,17,15,377.0,43.5,0.95,27.0,106.0,171.2,119.15
2016,10,14,17,30,274.0,32.0,0.9,26.0,59.0,109.89,66.94
2016,10,14,17,45,137.0,16.0,0.9,25.5,29.5,37.42,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,109.5,15.0,2.15,20.5,24.0,30.73,0.0
2016,10,15,7,0,219.0,30.0,2.4,21.0,48.0,91.12,52.18
2016,10,15,7,15,330.5,42.5,2.45,21.5,94.0,152.57,107.96
2016,10,15,7,30,442.0,55.0,2.5,22.0,140.0,226.56,170.2
2016,10,15,7,45,514.5,62.5,2.65,22.5,192.0,292.66,226.82
2016,10,15,8,0,587.0,70.0,2.8,23.0,244.0,366.37,288.28
2016,10,15,8,15,632.0,76.0,3.0,23.5,296.0,431.26,341.42
2016,10,15,8,30,677.0,82.0,3.2,24.0,348.0,499.78,395.66
2016,10,15,8,45,710.0,86.0,3.45,25.0,398.0,561.69,442.53
2016,10,15,9,0,743.0,90.0,3.7,26.0,448.0,622.92,487.45
2016,10,15,9,15,459.5,172.5,3.7,26.5,401.0,536.78,418.19
2016,10,15,9,30,176.0,255.0,3.7,27.0,354.0,397.42,307.51
2016,10,15,9,45,147.0,274.0,3.75,28.0,360.5,401.2,308.3
2016,10,15,10,0,118.0,293.0,3.8,29.0,367.0,402.4,306.54
2016,10,15,10,15,122.0,310.0,3.8,29.0,390.5,428.28,325.12
2016,10,15,10,30,126.0,327.0,3.8,29.0,414.0,454.13,343.46
2016,10,15,10,45,494.5,216.5,3.8,29.5,575.5,724.17,545.35
2016,10,15,11,0,863.0,106.0,3.8,30.0,737.0,961.91,705.72
2016,10,15,11,15,567.5,234.0,3.8,30.5,653.0,837.71,617.54
2016,10,15,11,30,272.0,362.0,3.8,31.0,569.0,669.76,493.42
2016,10,15,11,45,580.0,233.0,3.8,31.5,680.5,872.23,639.59
2016,10,15,12,0,888.0,104.0,3.8,32.0,792.0,1029.04,740.55
2016,10,15,12,15,888.5,104.0,3.75,32.0,792.5,1031.71,740.6
2016,10,15,12,30,889.0,104.0,3.7,32.0,793.0,1030.69,739.65
2016,10,15,12,45,570.0,235.5,3.7,32.0,676.0,858.76,626.28
2016,10,15,13,0,251.0,367.0,3.7,32.0,559.0,634.08,466.05
2016,10,15,13,15,283.5,351.5,3.7,32.0,563.5,665.94,490.34
2016,10,15,13,30,316.0,336.0,3.7,32.0,568.0,674.67,497.64
2016,10,15,13,45,178.0,312.5,3.7,32.5,442.5,491.39,365.57
2016,10,15,14,0,40.0,289.0,3.7,33.0,317.0,315.9,234.73
2016,10,15,14,15,180.0,283.0,3.7,33.0,399.0,451.18,338.64
2016,10,15,14,30,320.0,277.0,3.7,33.0,481.0,575.76,430.84
2016,10,15,14,45,321.0,256.5,3.7,33.0,450.5,541.89,407.06
2016,10,15,15,0,322.0,236.0,3.7,33.0,420.0,506.99,382.97
2016,10,15,15,15,546.5,159.5,3.65,32.5,440.0,590.94,449.09
2016,10,15,15,30,771.0,83.0,3.6,32.0,460.0,640.9,488.91
2016,10,15,15,45,741.0,79.0,3.6,32.0,410.0,578.31,442.73
2016,10,15,16,0,711.0,75.0,3.6,32.0,360.0,516.74,396.56
2016,10,15,16,15,669.0,70.0,3.25,31.5,308.0,450.65,345.64
2016,10,15,16,30,627.0,65.0,2.9,31.0,256.0,386.21,294.4
2016,10,15,16,45,563.0,58.0,2.6,30.5,204.0,313.93,235.84
2016,10,15,17,0,499.0,51.0,2.3,30.0,152.0,248.24,181.02
2016,10,15,17,15,392.0,40.5,2.15,29.0,104.5,173.17,119.69
2016,10,15,17,30,285.0,30.0,2.0,28.0,57.0,111.08,65.84
2016,10,15,17,45,142.5,15.0,1.95,27.0,28.5,37.63,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,100.0,15.0,2.3,22.5,23.5,29.42,0.0
2016,10,16,7,0,200.0,30.0,2.5,23.0,47.0,87.23,48.38
2016,10,16,7,15,316.5,43.5,2.75,23.5,93.0,148.58,104.3
2016,10,16,7,30,433.0,57.0,3.0,24.0,139.0,226.47,169.17
2016,10,16,7,45,513.5,64.0,3.3,24.5,192.0,295.12,227.51
2016,10,16,8,0,594.0,71.0,3.6,25.0,245.0,372.18,291.47
2016,10,16,8,15,640.0,77.0,3.75,25.5,297.5,438.07,345.17
2016,10,16,8,30,686.0,83.0,3.9,26.0,350.0,507.67,399.97
2016,10,16,8,45,726.0,85.0,4.1,26.5,402.0,572.21,449.45
2016,10,16,9,0,766.0,87.0,4.3,27.0,454.0,636.8,497.62
2016,10,16,9,15,788.0,90.0,4.25,27.5,499.5,693.1,537.1
2016,10,16,9,30,810.0,93.0,4.2,28.0,545.0,748.97,574.12
2016,10,16,9,45,832.5,92.5,4.2,28.5,586.5,800.48,607.48
2016,10,16,10,0,855.0,92.0,4.2,29.0,628.0,842.49,633.7
2016,10,16,10,15,866.0,94.0,4.15,29.5,661.5,883.51,658.72
2016,10,16,10,30,877.0,96.0,4.1,30.0,695.0,922.09,681.75
2016,10,16,10,45,888.5,95.5,4.1,30.5,721.5,955.65,701.45
2016,10,16,11,0,900.0,95.0,4.1,31.0,748.0,986.35,719.15
2016,10,16,11,15,904.5,95.5,4.05,31.5,766.0,1008.22,730.71
2016,10,16,11,30,909.0,96.0,4.0,32.0,784.0,1026.6,740.08
2016,10,16,11,45,915.5,94.5,3.95,32.5,793.5,1041.13,747.03
2016,10,16,12,0,922.0,93.0,3.9,33.0,803.0,1052.0,751.75
2016,10,16,12,15,922.0,93.0,3.9,33.0,803.5,1054.19,752.97
2016,10,16,12,30,922.0,93.0,3.9,33.0,804.0,1052.55,751.98
2016,10,16,12,45,920.5,92.5,3.9,33.0,795.5,1045.0,747.41
2016,10,16,13,0,919.0,92.0,3.9,33.0,787.0,1033.67,740.62
2016,10,16,13,15,914.5,91.0,3.85,33.0,770.0,1015.1,729.02
2016,10,16,13,30,910.0,90.0,3.8,33.0,753.0,992.99,715.29
2016,10,16,13,45,902.5,89.0,3.8,33.5,727.5,964.62,696.48
2016,10,16,14,0,895.0,88.0,3.8,34.0,702.0,933.12,675.74
2016,10,16,14,15,884.5,86.5,3.75,33.5,669.5,895.43,653.36
2016,10,16,14,30,874.0,85.0,3.7,33.0,637.0,855.19,629.09
2016,10,16,14,45,860.5,82.5,3.7,33.0,597.0,809.01,599.53
2016,10,16,15,0,847.0,80.0,3.7,33.0,557.0,761.0,568.37
2016,10,16,15,15,827.5,77.0,3.6,32.5,511.5,712.58,537.24
2016,10,16,15,30,808.0,74.0,3.5,32.0,466.0,656.58,499.75
2016,10,16,15,45,779.5,71.0,3.4,32.0,416.0,594.39,454.3
2016,10,16,16,0,751.0,68.0,3.3,32.0,366.0,533.0,408.14
2016,10,16,16,15,710.5,63.5,2.9,31.5,313.0,464.68,355.55
2016,10,16,16,30,670.0,59.0,2.5,31.0,260.0,399.21,303.42
2016,10,16,16,45,605.0,53.0,2.15,30.5,206.5,326.56,244.44
2016,10,16,17,0,540.0,47.0,1.8,30.0,153.0,259.28,188.18
2016,10,16,17,15,431.0,37.5,1.7,29.0,105.0,182.25,125.22
2016,10,16,17,30,322.0,28.0,1.6,28.0,57.0,118.45,68.24
2016,10,16,17,45,161.0,14.0,1.5,27.0,28.5,40.14,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,89.0,15.0,3.1,22.5,22.0,27.8,0.0
2016,10,17,7,0,178.0,30.0,3.3,23.0,44.0,82.54,44.44
2016,10,17,7,15,293.0,44.0,3.55,23.5,89.5,143.4,100.84
2016,10,17,7,30,408.0,58.0,3.8,24.0,135.0,219.66,164.51
2016,10,17,7,45,494.5,65.0,4.05,24.5,188.0,289.59,223.84
2016,10,17,8,0,581.0,72.0,4.3,25.0,241.0,368.55,289.42
2016,10,17,8,15,627.5,78.0,4.4,25.5,293.0,434.05,343.0
2016,10,17,8,30,674.0,84.0,4.5,26.0,345.0,503.31,397.8
2016,10,17,8,45,719.5,84.5,4.65,27.0,397.0,569.03,447.63
2016,10,17,9,0,765.0,85.0,4.8,28.0,449.0,635.36,496.38
2016,10,17,9,15,531.5,160.5,4.8,28.5,425.5,579.0,449.83
2016,10,17,9,30,298.0,236.0,4.8,29.0,402.0,488.07,376.82
2016,10,17,9,45,577.0,163.0,4.85,29.5,513.0,674.56,518.13
2016,10,17,10,0,856.0,90.0,4.9,30.0,624.0,842.32,635.28
2016,10,17,10,15,867.5,92.0,4.9,30.0,657.5,883.76,661.6
2016,10,17,10,30,879.0,94.0,4.9,30.0,691.0,922.79,686.79
2016,10,17,10,45,890.0,93.5,4.9,30.5,717.5,955.87,706.39
2016,10,17,11,0,901.0,93.0,4.9,31.0,744.0,986.06,723.96
2016,10,17,11,15,906.0,94.0,4.9,31.5,762.0,1008.95,736.64
2016,10,17,11,30,911.0,95.0,4.9,32.0,780.0,1028.36,747.1
2016,10,17,11,45,912.5,95.5,4.9,32.5,788.5,1040.08,752.63
2016,10,17,12,0,914.0,96.0,4.9,33.0,797.0,1048.08,755.9
2016,10,17,12,15,914.5,96.0,4.85,33.0,797.5,1050.71,757.02
2016,10,17,12,30,915.0,96.0,4.8,33.0,798.0,1049.54,755.89
2016,10,17,12,45,913.5,95.5,4.8,33.0,790.0,1041.99,751.25
2016,10,17,13,0,912.0,95.0,4.8,33.0,782.0,1030.7,744.39
2016,10,17,13,15,907.5,94.0,4.7,33.0,765.0,1012.19,732.3
2016,10,17,13,30,903.0,93.0,4.6,33.0,748.0,990.17,718.25
2016,10,17,13,45,896.5,91.5,4.6,33.5,723.0,962.31,699.52
2016,10,17,14,0,890.0,90.0,4.6,34.0,698.0,931.29,678.82
2016,10,17,14,15,880.0,88.5,4.55,33.5,665.0,894.18,656.57
2016,10,17,14,30,870.0,87.0,4.5,33.0,632.0,854.51,632.42
2016,10,17,14,45,852.0,86.0,4.45,33.0,591.5,806.51,601.05
2016,10,17,15,0,834.0,85.0,4.4,33.0,551.0,764.06,573.26
2016,10,17,15,15,813.5,82.0,4.25,33.0,505.5,708.58,535.67
2016,10,17,15,30,793.0,79.0,4.1,33.0,460.0,652.48,496.55
2016,10,17,15,45,764.0,75.5,4.0,33.0,410.0,590.06,450.82
2016,10,17,16,0,735.0,72.0,3.9,33.0,360.0,528.5,404.47
2016,10,17,16,15,693.0,67.0,3.45,32.0,307.5,459.6,352.11
2016,10,17,16,30,651.0,62.0,3.0,31.0,255.0,395.41,301.41
2016,10,17,16,45,586.5,55.0,2.6,30.5,202.0,321.58,241.33
2016,10,17,17,0,522.0,48.0,2.2,30.0,149.0,254.4,184.98
2016,10,17,17,15,411.5,37.5,2.1,29.0,101.0,176.91,121.54
2016,10,17,17,30,301.0,27.0,2.0,28.0,53.0,112.31,62.63
2016,10,17,17,45,150.5,13.5,1.9,27.0,26.5,38.0,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,24.0,13.5,3.35,23.5,15.5,15.62,0.0
2016,10,18,7,0,48.0,27.0,3.5,24.0,31.0,40.32,19.04
2016,10,18,7,15,96.0,48.5,3.75,24.0,64.0,80.24,55.84
2016,10,18,7,30,144.0,70.0,4.0,24.0,97.0,130.8,98.22
2016,10,18,7,45,186.5,89.0,4.25,24.5,135.5,176.67,136.91
2016,10,18,8,0,229.0,108.0,4.5,25.0,174.0,227.5,179.22
2016,10,18,8,15,243.0,130.0,4.6,25.5,212.0,271.24,214.99
2016,10,18,8,30,257.0,152.0,4.7,26.0,250.0,316.2,250.75
2016,10,18,8,45,261.5,176.0,4.85,26.5,288.0,358.39,283.35
2016,10,18,9,0,266.0,200.0,5.0,27.0,326.0,400.54,315.14
2016,10,18,9,15,530.0,148.5,5.0,27.5,430.5,566.17,444.03
2016,10,18,9,30,794.0,97.0,5.0,28.0,535.0,743.75,574.58
2016,10,18,9,45,814.5,98.0,5.0,28.5,575.5,794.71,607.38
2016,10,18,10,0,835.0,99.0,5.0,29.0,616.0,844.44,639.39
2016,10,18,10,15,527.0,209.5,4.95,29.5,542.0,717.63,544.86
2016,10,18,10,30,219.0,320.0,4.9,30.0,468.0,534.46,404.27
2016,10,18,10,45,331.0,304.0,4.85,30.5,537.0,647.78,487.58
2016,10,18,11,0,443.0,288.0,4.8,31.0,606.0,765.33,570.08
2016,10,18,11,15,355.0,322.5,4.7,31.0,581.5,706.66,525.62
2016,10,18,11,30,267.0,357.0,4.6,31.0,557.0,662.35,491.44
2016,10,18,11,45,364.0,329.5,4.55,31.5,605.5,733.3,542.48
2016,10,18,12,0,461.0,302.0,4.5,32.0,654.0,824.45,605.21
2016,10,18,12,15,457.5,303.5,4.4,32.0,653.0,823.68,603.62
2016,10,18,12,30,454.0,305.0,4.3,32.0,652.0,820.64,601.13
2016,10,18,12,45,355.5,332.0,4.25,32.5,602.0,727.79,534.52
2016,10,18,13,0,257.0,359.0,4.2,33.0,552.0,654.94,480.93
2016,10,18,13,15,309.0,338.0,4.1,33.0,565.0,678.98,499.64
2016,10,18,13,30,361.0,317.0,4.0,33.0,578.0,700.0,515.71
2016,10,18,13,45,330.0,312.5,3.95,33.0,544.0,657.06,485.63
2016,10,18,14,0,299.0,308.0,3.9,33.0,510.0,614.31,455.78
2016,10,18,14,15,436.0,250.0,3.8,33.0,529.5,680.92,506.44
2016,10,18,14,30,573.0,192.0,3.7,33.0,549.0,720.84,537.58
2016,10,18,14,45,566.0,179.5,3.65,33.0,513.5,678.94,508.83
2016,10,18,15,0,559.0,167.0,3.6,33.0,478.0,635.71,479.19
2016,10,18,15,15,378.0,186.5,3.45,32.5,389.0,482.02,367.28
2016,10,18,15,30,197.0,206.0,3.3,32.0,300.0,347.78,266.16
2016,10,18,15,45,451.0,141.0,3.2,32.0,324.5,456.54,351.24
2016,10,18,16,0,705.0,76.0,3.1,32.0,349.0,517.57,396.97
2016,10,18,16,15,661.0,70.5,2.75,31.0,297.0,448.6,344.1
2016,10,18,16,30,617.0,65.0,2.4,30.0,245.0,383.07,292.56
2016,10,18,16,45,546.5,58.0,2.1,29.5,193.0,308.59,232.16
2016,10,18,17,0,476.0,51.0,1.8,29.0,141.0,241.4,176.1
2016,10,18,17,15,362.0,39.5,1.9,28.5,94.5,164.48,113.17
2016,10,18,17,30,248.0,28.0,2.0,28.0,48.0,100.02,53.5
2016,10,18,17,45,124.0,14.0,2.1,27.5,24.0,33.88,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,89.0,13.5,2.1,23.5,20.0,26.94,0.0
