Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,76.0,9.5,0.4,17.5,13.0,8.11,0.0
2016,10,29,7,0,152.0,19.0,0.4,18.0,26.0,65.65,0.0
2016,10,29,7,15,289.0,32.0,0.55,18.5,68.0,141.27,96.55
2016,10,29,7,30,426.0,45.0,0.7,19.0,110.0,224.52,168.81
2016,10,29,7,45,511.0,52.5,0.85,20.0,161.0,295.96,229.6
2016,10,29,8,0,596.0,60.0,1.0,21.0,212.0,376.28,295.68
2016,10,29,8,15,298.0,62.0,1.2,21.5,138.0,243.66,194.92
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,53.03,38.38
2016,10,29,8,45,0.0,85.0,1.65,23.0,85.0,71.39,53.39
2016,10,29,9,0,0.0,106.0,1.9,24.0,106.0,90.27,68.33
2016,10,29,9,15,0.0,117.5,1.95,24.5,117.5,100.4,76.12
2016,10,29,9,30,0.0,129.0,2.0,25.0,129.0,110.59,83.88
2016,10,29,9,45,130.5,193.5,2.1,25.5,269.5,308.76,242.05
2016,10,29,10,0,261.0,258.0,2.2,26.0,410.0,515.13,396.54
2016,10,29,10,15,568.5,174.0,2.2,26.5,528.0,732.8,555.74
2016,10,29,10,30,876.0,90.0,2.2,27.0,646.0,924.68,682.1
2016,10,29,10,45,884.0,91.0,2.25,27.5,671.0,955.95,698.7
2016,10,29,11,0,892.0,92.0,2.3,28.0,696.0,984.24,714.9
2016,10,29,11,15,897.0,93.0,2.3,28.0,712.5,1006.43,728.1
2016,10,29,11,30,902.0,94.0,2.3,28.0,729.0,1025.22,739.27
2016,10,29,11,45,907.0,92.5,2.35,28.5,738.0,1037.58,745.57
2016,10,29,12,0,912.0,91.0,2.4,29.0,747.0,1046.33,749.79
2016,10,29,12,15,912.0,91.0,2.4,29.0,746.5,1048.07,750.72
2016,10,29,12,30,912.0,91.0,2.4,29.0,746.0,1046.07,749.54
2016,10,29,12,45,910.0,90.5,2.45,29.5,737.0,1037.75,743.62
2016,10,29,13,0,908.0,90.0,2.5,30.0,728.0,1025.77,735.59
2016,10,29,13,15,902.5,89.0,2.55,30.0,711.0,1006.15,724.33
2016,10,29,13,30,897.0,88.0,2.6,30.0,694.0,983.15,711.02
2016,10,29,13,45,889.5,86.5,2.65,30.0,668.5,954.4,694.01
2016,10,29,14,0,882.0,85.0,2.7,30.0,643.0,922.65,675.0
2016,10,29,14,15,870.5,83.5,2.7,30.0,610.5,884.51,651.28
2016,10,29,14,30,859.0,82.0,2.7,30.0,578.0,844.01,625.82
2016,10,29,14,45,833.5,83.0,2.7,30.0,537.0,800.72,598.24
2016,10,29,15,0,808.0,84.0,2.7,30.0,496.0,748.08,563.83
2016,10,29,15,15,784.5,80.5,2.65,29.5,451.0,691.13,526.65
2016,10,29,15,30,761.0,77.0,2.6,29.0,406.0,633.92,487.95
2016,10,29,15,45,727.0,73.0,2.6,29.0,357.0,569.46,440.68
2016,10,29,16,0,693.0,69.0,2.6,29.0,308.0,508.85,394.66
2016,10,29,16,15,643.0,63.5,2.25,28.0,257.0,437.56,339.57
2016,10,29,16,30,593.0,58.0,1.9,27.0,206.0,370.39,285.61
2016,10,29,16,45,512.5,50.0,1.55,26.5,156.0,291.96,220.9
2016,10,29,17,0,432.0,42.0,1.2,26.0,106.0,222.07,161.61
2016,10,29,17,15,292.0,29.5,1.15,25.0,64.5,138.71,90.05
2016,10,29,17,30,152.0,17.0,1.1,24.0,23.0,51.98,0.0
2016,10,29,17,45,76.0,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,56.5,9.0,0.8,18.5,11.5,7.68,0.0
2016,10,30,7,0,113.0,18.0,0.8,19.0,23.0,54.65,0.0
2016,10,30,7,15,246.5,32.5,0.9,19.5,63.5,127.81,86.26
2016,10,30,7,30,380.0,47.0,1.0,20.0,104.0,209.85,157.6
2016,10,30,7,45,467.0,56.0,1.15,21.0,154.0,281.37,218.28
2016,10,30,8,0,554.0,65.0,1.3,22.0,204.0,362.02,284.63
2016,10,30,8,15,606.0,71.0,1.35,22.5,254.5,429.14,338.87
2016,10,30,8,30,658.0,77.0,1.4,23.0,305.0,500.53,394.29
2016,10,30,8,45,699.5,80.0,1.45,23.5,354.5,565.48,442.94
2016,10,30,9,0,741.0,83.0,1.5,24.0,404.0,629.87,489.56
2016,10,30,9,15,765.5,86.5,1.45,24.5,448.5,686.92,527.49
2016,10,30,9,30,790.0,90.0,1.4,25.0,493.0,743.81,563.59
2016,10,30,9,45,809.5,92.0,1.4,26.0,532.5,794.34,593.7
2016,10,30,10,0,829.0,94.0,1.4,27.0,572.0,843.62,622.24
2016,10,30,10,15,841.5,96.0,1.35,27.5,604.5,885.08,645.64
2016,10,30,10,30,854.0,98.0,1.3,28.0,637.0,924.27,667.17
2016,10,30,10,45,865.5,98.0,1.3,28.5,663.0,946.94,678.7
2016,10,30,11,0,877.0,98.0,1.3,29.0,689.0,977.03,695.04
2016,10,30,11,15,883.0,99.0,1.35,29.0,706.0,999.9,708.94
2016,10,30,11,30,889.0,100.0,1.4,29.0,723.0,1019.47,720.98
2016,10,30,11,45,899.5,96.5,1.45,29.5,733.5,1034.94,729.2
2016,10,30,12,0,910.0,93.0,1.5,30.0,744.0,1046.9,735.42
2016,10,30,12,15,911.0,93.0,1.55,30.0,744.0,1049.64,737.67
2016,10,30,12,30,912.0,93.0,1.6,30.0,744.0,1048.66,737.91
2016,10,30,12,45,912.5,91.5,1.7,30.5,736.0,1041.69,733.92
2016,10,30,13,0,913.0,90.0,1.8,31.0,728.0,1031.01,727.78
2016,10,30,13,15,908.5,89.0,1.85,31.0,711.5,1012.32,717.57
2016,10,30,13,30,904.0,88.0,1.9,31.0,695.0,990.19,705.33
2016,10,30,13,45,898.5,86.0,2.0,31.0,670.0,962.61,690.22
2016,10,30,14,0,893.0,84.0,2.1,31.0,645.0,931.89,673.0
2016,10,30,14,15,882.5,82.5,2.15,31.0,613.0,894.34,650.66
2016,10,30,14,30,872.0,81.0,2.2,31.0,581.0,854.33,626.49
2016,10,30,14,45,858.0,78.0,2.25,31.0,542.0,807.41,597.38
2016,10,30,15,0,844.0,75.0,2.3,31.0,503.0,765.9,571.49
2016,10,30,15,15,822.5,72.5,2.25,30.5,458.0,710.21,535.74
2016,10,30,15,30,801.0,70.0,2.2,30.0,413.0,653.98,498.83
2016,10,30,15,45,771.0,66.0,2.2,30.0,364.0,590.32,452.82
2016,10,30,16,0,741.0,62.0,2.2,30.0,315.0,527.67,405.94
2016,10,30,16,15,694.0,57.0,1.9,29.0,263.0,456.06,351.14
2016,10,30,16,30,647.0,52.0,1.6,28.0,211.0,388.01,296.84
2016,10,30,16,45,570.0,45.0,1.3,27.0,160.0,311.55,234.25
2016,10,30,17,0,493.0,38.0,1.0,26.0,109.0,240.99,174.48
2016,10,30,17,15,350.0,26.5,1.0,25.0,66.0,154.19,98.4
2016,10,30,17,30,207.0,15.0,1.0,24.0,23.0,64.06,0.0
2016,10,30,17,45,103.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,109.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,219.0,16.0,0.2,16.0,25.0,69.03,0.0
2016,10,31,7,15,360.0,27.0,0.3,17.0,68.5,159.92,107.19
2016,10,31,7,30,501.0,38.0,0.4,18.0,112.0,246.76,184.65
2016,10,31,7,45,579.5,45.0,0.5,19.0,163.5,318.73,246.26
2016,10,31,8,0,658.0,52.0,0.6,20.0,215.0,396.73,310.48
2016,10,31,8,15,704.0,57.0,0.9,20.5,267.0,464.94,366.75
2016,10,31,8,30,750.0,62.0,1.2,21.0,319.0,536.53,423.66
2016,10,31,8,45,780.0,65.5,1.55,22.0,368.0,599.01,471.42
2016,10,31,9,0,810.0,69.0,1.9,23.0,417.0,662.44,518.07
2016,10,31,9,15,830.5,72.0,2.0,23.5,461.0,718.79,556.09
2016,10,31,9,30,851.0,75.0,2.1,24.0,505.0,774.49,592.9
2016,10,31,9,45,864.0,77.0,2.25,24.5,543.5,814.01,618.24
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,858.88,647.11
2016,10,31,10,15,886.5,81.0,2.45,25.5,613.5,898.53,671.27
2016,10,31,10,30,896.0,83.0,2.5,26.0,645.0,935.63,693.53
2016,10,31,10,45,901.5,84.5,2.55,26.5,669.0,965.56,710.91
2016,10,31,11,0,907.0,86.0,2.6,27.0,693.0,992.35,726.25
2016,10,31,11,15,910.5,86.5,2.6,27.0,708.5,1012.67,738.4
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,1029.51,748.46
2016,10,31,11,45,912.5,89.0,2.6,27.5,731.0,1039.51,752.79
2016,10,31,12,0,911.0,91.0,2.6,28.0,738.0,1045.78,754.94
2016,10,31,12,15,909.5,91.0,2.6,28.0,737.0,1045.96,754.91
2016,10,31,12,30,908.0,91.0,2.6,28.0,736.0,1042.44,752.76
2016,10,31,12,45,903.5,91.0,2.65,28.5,726.0,1032.2,745.54
2016,10,31,13,0,899.0,91.0,2.7,29.0,716.0,1018.38,736.25
2016,10,31,13,15,893.0,90.0,2.65,29.0,698.0,998.42,723.68
2016,10,31,13,30,887.0,89.0,2.6,29.0,680.0,975.14,709.14
2016,10,31,13,45,876.5,88.0,2.6,29.5,654.0,944.41,688.89
2016,10,31,14,0,866.0,87.0,2.6,30.0,628.0,910.89,666.91
2016,10,31,14,15,559.5,170.5,2.55,30.0,513.5,712.27,533.45
2016,10,31,14,30,253.0,254.0,2.5,30.0,399.0,504.62,381.46
2016,10,31,14,45,252.5,235.0,2.5,30.0,371.0,473.35,360.76
2016,10,31,15,0,252.0,216.0,2.5,30.0,343.0,441.45,338.32
2016,10,31,15,15,503.5,144.5,2.45,29.5,369.0,551.97,425.35
2016,10,31,15,30,755.0,73.0,2.4,29.0,395.0,626.2,482.87
2016,10,31,15,45,718.5,69.5,2.35,29.0,346.0,561.13,434.03
2016,10,31,16,0,682.0,66.0,2.3,29.0,297.0,497.76,385.89
2016,10,31,16,15,631.5,60.5,1.95,28.0,247.0,429.18,332.69
2016,10,31,16,30,581.0,55.0,1.6,27.0,197.0,362.52,279.05
2016,10,31,16,45,498.0,47.5,1.3,26.5,147.5,284.33,214.63
2016,10,31,17,0,415.0,40.0,1.0,26.0,98.0,214.95,155.81
2016,10,31,17,15,275.5,27.5,1.0,25.0,59.0,132.75,83.3
2016,10,31,17,30,136.0,15.0,1.0,24.0,20.0,46.64,0.0
2016,10,31,17,45,68.0,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,84.0,16.0,1.8,21.0,19.0,35.0,0.0
2016,11,1,7,15,215.5,31.0,2.0,21.5,57.5,117.79,76.86
2016,11,1,7,30,347.0,46.0,2.2,22.0,96.0,197.59,147.59
2016,11,1,7,45,438.5,54.5,2.45,22.5,144.0,268.78,208.65
2016,11,1,8,0,530.0,63.0,2.7,23.0,192.0,349.54,276.33
2016,11,1,8,15,583.0,69.0,2.8,23.5,241.5,415.82,330.97
2016,11,1,8,30,636.0,75.0,2.9,24.0,291.0,486.52,387.16
2016,11,1,8,45,680.0,77.5,3.05,25.0,339.5,551.27,436.33
2016,11,1,9,0,724.0,80.0,3.2,26.0,388.0,615.85,483.74
2016,11,1,9,15,452.0,152.0,3.25,26.5,351.0,524.3,410.47
2016,11,1,9,30,180.0,224.0,3.3,27.0,314.0,379.76,295.7
2016,11,1,9,45,223.0,238.0,3.35,27.5,359.0,437.04,339.2
2016,11,1,10,0,266.0,252.0,3.4,28.0,404.0,514.79,395.89
2016,11,1,10,15,551.5,172.5,3.4,28.0,510.0,709.23,542.04
2016,11,1,10,30,837.0,93.0,3.4,28.0,616.0,903.31,674.74
2016,11,1,10,45,526.5,204.5,3.45,28.5,538.0,753.91,567.43
2016,11,1,11,0,216.0,316.0,3.5,29.0,460.0,548.74,413.64
2016,11,1,11,15,223.0,319.5,3.5,29.5,471.5,563.24,424.0
2016,11,1,11,30,230.0,323.0,3.5,30.0,483.0,577.2,432.89
2016,11,1,11,45,296.5,317.5,3.55,30.5,525.5,662.42,493.32
2016,11,1,12,0,363.0,312.0,3.6,31.0,568.0,725.8,537.43
2016,11,1,12,15,296.5,326.0,3.6,31.0,535.5,674.63,507.17
2016,11,1,12,30,230.0,340.0,3.6,31.0,503.0,600.23,446.47
2016,11,1,12,45,554.0,215.5,3.65,31.0,601.0,830.32,615.39
2016,11,1,13,0,878.0,91.0,3.7,31.0,699.0,997.54,726.62
2016,11,1,13,15,872.5,90.0,3.75,31.0,682.0,978.4,713.7
2016,11,1,13,30,867.0,89.0,3.8,31.0,665.0,956.0,700.16
2016,11,1,13,45,856.5,89.0,3.85,31.0,639.5,926.92,682.22
2016,11,1,14,0,846.0,89.0,3.9,31.0,614.0,895.13,662.45
2016,11,1,14,15,834.0,87.0,3.9,31.0,582.0,866.33,644.39
2016,11,1,14,30,822.0,85.0,3.9,31.0,550.0,825.52,618.0
2016,11,1,14,45,805.0,82.5,3.95,31.0,511.5,777.99,586.97
2016,11,1,15,0,788.0,80.0,4.0,31.0,473.0,729.1,554.55
2016,11,1,15,15,764.5,77.0,3.95,30.5,429.5,673.74,517.66
2016,11,1,15,30,741.0,74.0,3.9,30.0,386.0,618.19,479.43
2016,11,1,15,45,702.0,71.0,3.9,30.0,337.5,552.75,430.5
2016,11,1,16,0,663.0,68.0,3.9,30.0,289.0,491.84,383.46
2016,11,1,16,15,611.0,62.0,3.7,29.5,239.5,420.56,327.45
2016,11,1,16,30,559.0,56.0,3.5,29.0,190.0,353.68,272.97
2016,11,1,16,45,467.5,48.5,3.35,28.5,141.5,273.01,206.47
2016,11,1,17,0,376.0,41.0,3.2,28.0,93.0,202.06,146.44
2016,11,1,17,15,237.0,27.5,3.25,27.5,55.0,120.88,73.74
2016,11,1,17,30,98.0,14.0,3.3,27.0,17.0,36.45,0.0
2016,11,1,17,45,49.0,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,16.54,0.0
2016,11,2,7,15,116.5,34.5,2.35,22.0,50.0,85.09,53.85
2016,11,2,7,30,215.0,55.0,2.5,22.0,85.0,157.65,117.87
2016,11,2,7,45,306.5,68.0,2.65,22.5,131.0,224.07,174.23
2016,11,2,8,0,398.0,81.0,2.8,23.0,177.0,301.02,238.48
2016,11,2,8,15,457.0,90.5,2.9,23.5,225.0,366.14,292.14
2016,11,2,8,30,516.0,100.0,3.0,24.0,273.0,436.89,348.61
2016,11,2,8,45,268.5,129.0,3.15,24.5,220.5,321.6,256.92
2016,11,2,9,0,21.0,158.0,3.3,25.0,168.0,156.98,122.0
2016,11,2,9,15,152.0,184.0,3.35,25.5,259.5,307.42,243.32
2016,11,2,9,30,283.0,210.0,3.4,26.0,351.0,460.9,361.61
2016,11,2,9,45,141.5,167.5,3.45,26.5,238.0,290.76,228.14
2016,11,2,10,0,0.0,125.0,3.5,27.0,125.0,106.38,79.44
2016,11,2,10,15,60.0,207.5,3.5,27.5,244.5,253.81,196.32
2016,11,2,10,30,120.0,290.0,3.5,28.0,364.0,421.66,322.96
2016,11,2,10,45,135.5,303.5,3.5,28.5,390.5,454.4,345.72
2016,11,2,11,0,151.0,317.0,3.5,29.0,417.0,487.54,369.0
2016,11,2,11,15,178.0,324.5,3.45,29.0,445.0,525.25,396.45
2016,11,2,11,30,205.0,332.0,3.4,29.0,473.0,563.25,423.83
2016,11,2,11,45,146.5,331.5,3.4,29.5,432.5,505.31,379.37
2016,11,2,12,0,88.0,331.0,3.4,30.0,392.0,423.97,318.18
2016,11,2,12,15,194.5,328.0,3.35,30.0,464.0,551.28,413.46
2016,11,2,12,30,301.0,325.0,3.3,30.0,536.0,678.03,504.47
2016,11,2,12,45,156.0,275.5,3.3,30.0,384.5,450.74,339.75
2016,11,2,13,0,11.0,226.0,3.3,30.0,233.0,211.77,158.57
2016,11,2,13,15,110.5,269.5,3.25,30.0,342.5,395.38,299.97
2016,11,2,13,30,210.0,313.0,3.2,30.0,452.0,539.94,406.79
2016,11,2,13,45,122.0,281.5,3.2,30.0,361.5,416.11,314.66
2016,11,2,14,0,34.0,250.0,3.2,30.0,271.0,277.61,209.93
2016,11,2,14,15,148.0,249.5,3.15,29.5,333.5,397.09,304.2
2016,11,2,14,30,262.0,249.0,3.1,29.0,396.0,508.01,389.08
2016,11,2,14,45,214.0,234.5,3.1,29.0,349.5,425.87,327.96
2016,11,2,15,0,166.0,220.0,3.1,29.0,303.0,364.58,281.91
2016,11,2,15,15,369.5,168.5,2.95,28.5,330.0,464.8,362.59
2016,11,2,15,30,573.0,117.0,2.8,28.0,357.0,553.18,431.06
2016,11,2,15,45,519.0,112.0,2.7,28.0,309.0,477.38,373.2
2016,11,2,16,0,465.0,107.0,2.6,28.0,261.0,412.53,322.95
2016,11,2,16,15,405.0,96.5,2.45,27.5,214.0,342.96,268.31
2016,11,2,16,30,345.0,86.0,2.3,27.0,167.0,279.26,216.73
2016,11,2,16,45,254.5,70.5,2.15,26.5,122.0,203.39,154.73
2016,11,2,17,0,164.0,55.0,2.0,26.0,77.0,131.53,95.61
2016,11,2,17,15,82.0,33.0,2.05,25.5,44.0,71.59,41.95
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,9.39,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,5.97,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,18.67,7.69
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,32.66,20.79
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,51.69,36.89
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,70.5,52.64
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,91.17,69.81
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,112.34,87.17
2016,11,3,8,45,13.0,137.0,2.2,23.0,142.0,131.63,102.75
2016,11,3,9,0,17.0,155.0,2.2,23.0,162.0,151.4,118.52
2016,11,3,9,15,25.0,175.5,2.15,23.0,187.5,177.22,139.03
2016,11,3,9,30,33.0,196.0,2.1,23.0,213.0,218.17,171.21
2016,11,3,9,45,19.5,190.5,2.1,23.5,201.0,186.64,145.18
2016,11,3,10,0,6.0,185.0,2.1,24.0,189.0,169.05,130.32
2016,11,3,10,15,3.0,149.0,2.0,24.0,151.0,131.16,100.07
2016,11,3,10,30,0.0,113.0,1.9,24.0,113.0,95.18,71.22
2016,11,3,10,45,0.0,125.5,1.8,24.5,125.5,106.37,79.88
2016,11,3,11,0,0.0,138.0,1.7,25.0,138.0,117.66,88.49
2016,11,3,11,15,40.0,227.5,1.6,25.0,255.0,259.38,199.63
2016,11,3,11,30,80.0,317.0,1.5,25.0,372.0,399.77,304.46
2016,11,3,11,45,88.5,324.0,1.45,25.5,385.5,416.8,315.38
2016,11,3,12,0,97.0,331.0,1.4,26.0,399.0,433.83,326.96
2016,11,3,12,15,66.0,309.5,1.3,26.0,356.0,377.45,284.67
2016,11,3,12,30,35.0,288.0,1.2,26.0,313.0,321.41,242.56
2016,11,3,12,45,200.0,293.0,1.2,26.0,430.5,515.69,389.19
2016,11,3,13,0,365.0,298.0,1.2,26.0,548.0,706.54,523.4
2016,11,3,13,15,315.0,300.5,1.2,26.0,512.5,654.58,485.31
2016,11,3,13,30,265.0,303.0,1.2,26.0,477.0,602.99,449.45
2016,11,3,13,45,133.5,239.5,1.25,26.0,327.0,379.74,289.15
2016,11,3,14,0,2.0,176.0,1.3,26.0,177.0,155.65,117.39
2016,11,3,14,15,1.0,94.0,1.35,26.0,94.5,79.21,58.06
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,9.91,2.41
2016,11,3,14,45,0.0,77.0,1.45,26.0,77.0,63.93,46.24
2016,11,3,15,0,0.0,142.0,1.5,26.0,142.0,123.68,94.08
2016,11,3,15,15,186.0,147.0,1.5,25.5,224.0,305.07,241.14
2016,11,3,15,30,372.0,152.0,1.5,25.0,306.0,446.26,350.56
2016,11,3,15,45,352.0,135.0,1.5,25.0,266.5,382.22,301.3
2016,11,3,16,0,332.0,118.0,1.5,25.0,227.0,333.85,263.79
2016,11,3,16,15,299.0,101.0,1.4,24.5,186.5,279.98,220.98
2016,11,3,16,30,266.0,84.0,1.3,24.0,146.0,229.32,179.44
2016,11,3,16,45,266.5,65.0,1.25,23.5,113.5,203.04,155.74
2016,11,3,17,0,267.0,46.0,1.2,23.0,81.0,166.57,122.23
2016,11,3,17,15,151.5,29.0,1.2,22.5,47.0,94.36,54.95
2016,11,3,17,30,36.0,12.0,1.2,22.0,13.0,19.34,0.0
2016,11,3,17,45,18.0,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.41,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,11.11,2.17
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,18.96,9.85
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,29.33,18.8
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,39.72,27.67
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,50.82,37.07
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,62.21,46.58
2016,11,4,8,45,0.0,77.5,2.9,20.0,77.5,64.79,48.64
2016,11,4,9,0,0.0,81.0,3.0,20.0,81.0,67.54,50.8
2016,11,4,9,15,0.0,113.5,2.95,20.0,113.5,97.19,75.1
2016,11,4,9,30,0.0,146.0,2.9,20.0,146.0,127.63,99.7
2016,11,4,9,45,0.0,86.0,2.85,20.5,86.0,71.46,53.42
2016,11,4,10,0,0.0,26.0,2.8,21.0,26.0,21.51,12.16
2016,11,4,10,15,0.0,51.5,2.65,21.0,51.5,42.7,29.6
2016,11,4,10,30,0.0,77.0,2.5,21.0,77.0,64.0,46.93
2016,11,4,10,45,3.5,141.0,2.45,21.5,143.5,123.92,95.23
2016,11,4,11,0,7.0,205.0,2.4,22.0,210.0,187.96,145.65
2016,11,4,11,15,3.5,164.5,2.25,22.0,167.0,145.61,111.79
2016,11,4,11,30,0.0,124.0,2.1,22.0,124.0,104.89,79.22
2016,11,4,11,45,8.0,185.5,2.0,22.5,191.5,169.83,130.79
2016,11,4,12,0,16.0,247.0,1.9,23.0,259.0,237.93,183.4
2016,11,4,12,15,8.0,202.5,1.85,23.0,208.5,186.06,142.73
2016,11,4,12,30,0.0,158.0,1.8,23.0,158.0,135.88,103.22
2016,11,4,12,45,1.0,167.5,1.75,23.0,168.0,145.78,111.19
2016,11,4,13,0,2.0,177.0,1.7,23.0,178.0,155.8,119.14
2016,11,4,13,15,1.0,167.0,1.7,23.0,167.5,145.5,111.08
2016,11,4,13,30,0.0,157.0,1.7,23.0,157.0,135.31,103.14
2016,11,4,13,45,0.5,165.0,1.7,23.0,165.5,143.53,109.83
2016,11,4,14,0,1.0,173.0,1.7,23.0,174.0,151.98,116.7
2016,11,4,14,15,9.0,188.5,1.75,23.0,193.5,174.8,135.24
2016,11,4,14,30,17.0,204.0,1.8,23.0,213.0,197.96,153.98
2016,11,4,14,45,8.5,175.0,1.85,23.0,179.5,162.33,125.88
2016,11,4,15,0,0.0,146.0,1.9,23.0,146.0,127.74,98.39
2016,11,4,15,15,0.0,109.5,1.9,22.5,109.5,93.48,71.21
2016,11,4,15,30,0.0,73.0,1.9,22.0,73.0,60.55,44.6
2016,11,4,15,45,0.0,63.0,1.9,22.0,63.0,52.19,37.83
2016,11,4,16,0,0.0,53.0,1.9,22.0,53.0,43.85,30.98
2016,11,4,16,15,0.0,43.0,1.8,21.5,43.0,35.53,24.11
2016,11,4,16,30,0.0,33.0,1.7,21.0,33.0,27.23,17.13
2016,11,4,16,45,0.0,24.0,1.6,21.0,24.0,19.77,10.74
2016,11,4,17,0,0.0,15.0,1.5,21.0,15.0,12.34,4.33
2016,11,4,17,15,0.0,8.0,1.5,21.0,8.0,6.57,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.85,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.23,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.46,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,4.1,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,5.75,0.0
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,7.4,0.61
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,9.05,2.01
2016,11,5,8,45,0.0,13.0,3.25,19.5,13.0,10.7,3.38
2016,11,5,9,0,0.0,15.0,3.3,20.0,15.0,12.36,4.74
2016,11,5,9,15,0.0,11.5,3.2,20.0,11.5,9.48,2.3
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,6.6,0.0
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,7.43,0.53
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,8.26,1.2
2016,11,5,10,15,0.0,11.0,2.9,21.5,11.0,9.09,1.86
2016,11,5,10,30,0.0,12.0,2.8,22.0,12.0,9.93,2.52
2016,11,5,10,45,0.0,12.5,2.7,22.5,12.5,10.34,2.83
2016,11,5,11,0,0.0,13.0,2.6,23.0,13.0,10.76,3.15
2016,11,5,11,15,50.0,166.5,2.5,23.0,200.5,205.61,161.14
2016,11,5,11,30,100.0,320.0,2.4,23.0,388.0,424.67,328.39
2016,11,5,11,45,68.0,303.5,2.35,23.0,350.0,373.59,287.91
2016,11,5,12,0,36.0,287.0,2.3,23.0,312.0,322.32,248.17
2016,11,5,12,15,38.0,289.5,2.25,23.0,316.0,327.2,252.04
2016,11,5,12,30,40.0,292.0,2.2,23.0,320.0,332.08,255.75
2016,11,5,12,45,35.5,282.5,2.15,23.5,307.0,316.75,243.54
2016,11,5,13,0,31.0,273.0,2.1,24.0,294.0,301.53,231.56
2016,11,5,13,15,15.5,196.5,2.1,24.0,207.0,188.07,144.35
2016,11,5,13,30,0.0,120.0,2.1,24.0,120.0,101.39,75.93
2016,11,5,13,45,117.0,199.5,2.15,24.0,270.5,320.15,251.12
2016,11,5,14,0,234.0,279.0,2.2,24.0,421.0,515.83,399.11
2016,11,5,14,15,277.0,256.0,2.25,23.5,415.0,540.04,418.25
2016,11,5,14,30,320.0,233.0,2.3,23.0,409.0,541.39,422.04
2016,11,5,14,45,281.5,220.5,2.35,23.0,367.5,483.88,379.51
2016,11,5,15,0,243.0,208.0,2.4,23.0,326.0,428.57,338.15
2016,11,5,15,15,279.5,182.5,2.4,23.0,306.0,416.3,330.54
2016,11,5,15,30,316.0,157.0,2.4,23.0,286.0,400.12,319.28
2016,11,5,15,45,280.5,144.5,2.45,23.0,248.5,348.48,278.8
2016,11,5,16,0,245.0,132.0,2.5,23.0,211.0,300.02,240.04
2016,11,5,16,15,213.5,112.0,2.45,22.5,172.0,248.25,198.21
2016,11,5,16,30,182.0,92.0,2.4,22.0,133.0,199.69,157.88
2016,11,5,16,45,138.5,70.5,2.35,21.5,97.0,147.45,113.8
2016,11,5,17,0,95.0,49.0,2.3,21.0,61.0,93.17,67.71
2016,11,5,17,15,47.5,28.0,2.4,20.5,34.0,48.5,24.13
2016,11,5,17,30,0.0,7.0,2.5,20.0,7.0,5.97,0.0
2016,11,5,17,45,0.0,3.5,2.6,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.56,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,11.53,1.96
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,20.63,11.32
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,32.25,21.48
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,44.39,31.95
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,57.68,43.25
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,71.01,54.36
2016,11,6,8,45,34.0,126.0,2.8,18.5,140.0,143.7,115.27
2016,11,6,9,0,68.0,169.0,2.9,19.0,197.0,215.72,174.21
2016,11,6,9,15,70.0,189.0,2.95,19.0,220.5,240.48,193.71
2016,11,6,9,30,72.0,209.0,3.0,19.0,244.0,265.47,213.25
2016,11,6,9,45,257.0,207.0,3.05,19.5,346.5,449.2,360.93
2016,11,6,10,0,442.0,205.0,3.1,20.0,449.0,633.45,501.35
2016,11,6,10,15,222.5,192.5,3.15,20.5,315.0,419.27,333.78
2016,11,6,10,30,3.0,180.0,3.2,21.0,181.0,160.84,124.67
2016,11,6,10,45,4.5,188.5,3.3,21.5,191.0,170.11,132.11
2016,11,6,11,0,6.0,197.0,3.4,22.0,201.0,179.53,139.18
2016,11,6,11,15,3.0,178.5,3.4,22.0,180.5,158.54,122.29
2016,11,6,11,30,0.0,160.0,3.4,22.0,160.0,137.98,105.75
2016,11,6,11,45,207.0,223.5,3.4,22.5,365.5,466.56,366.89
2016,11,6,12,0,414.0,287.0,3.4,23.0,571.0,751.75,576.04
2016,11,6,12,15,207.0,226.0,3.25,23.0,368.0,471.19,366.45
2016,11,6,12,30,0.0,165.0,3.1,23.0,165.0,142.54,108.33
2016,11,6,12,45,0.0,90.0,3.0,23.0,90.0,74.95,55.02
2016,11,6,13,0,0.0,15.0,2.9,23.0,15.0,12.43,4.48
2016,11,6,13,15,0.0,66.5,2.8,23.0,66.5,55.27,39.33
2016,11,6,13,30,0.0,118.0,2.7,23.0,118.0,99.62,75.05
2016,11,6,13,45,0.0,79.0,2.6,23.0,79.0,65.68,47.8
2016,11,6,14,0,0.0,40.0,2.5,23.0,40.0,33.15,21.48
2016,11,6,14,15,0.0,29.5,2.45,22.5,29.5,24.42,14.44
2016,11,6,14,30,0.0,19.0,2.4,22.0,19.0,15.7,7.33
2016,11,6,14,45,0.0,40.5,2.4,22.0,40.5,33.52,22.08
2016,11,6,15,0,0.0,62.0,2.4,22.0,62.0,51.39,36.88
2016,11,6,15,15,0.0,68.0,2.4,21.5,68.0,56.38,41.18
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,61.38,45.53
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,53.45,39.05
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,45.52,32.5
2016,11,6,16,15,0.0,45.0,2.35,21.0,45.0,37.2,25.54
2016,11,6,16,30,0.0,35.0,2.3,21.0,35.0,28.89,18.49
2016,11,6,16,45,0.0,25.5,2.25,21.0,25.5,21.02,11.73
2016,11,6,17,0,0.0,16.0,2.2,21.0,16.0,13.16,4.94
2016,11,6,17,15,0.0,9.0,2.0,20.5,9.0,7.39,0.0
2016,11,6,17,30,0.0,2.0,1.8,20.0,2.0,1.71,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.5,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,29.0,5.5,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,58.0,11.0,1.3,17.0,12.0,24.49,0.0
2016,11,7,7,15,196.0,25.5,1.6,17.5,46.5,104.76,55.94
2016,11,7,7,30,334.0,40.0,1.9,18.0,81.0,189.41,141.82
2016,11,7,7,45,422.5,49.5,2.2,18.5,127.5,259.44,203.61
2016,11,7,8,0,511.0,59.0,2.5,19.0,174.0,338.88,271.64
2016,11,7,8,15,566.0,65.5,2.55,19.5,222.0,405.63,327.75
2016,11,7,8,30,621.0,72.0,2.6,20.0,270.0,477.04,385.51
2016,11,7,8,45,310.5,55.0,2.65,20.5,154.0,285.77,233.64
2016,11,7,9,0,0.0,38.0,2.7,21.0,38.0,31.4,20.52
2016,11,7,9,15,0.0,58.0,2.7,21.0,58.0,48.04,34.38
2016,11,7,9,30,0.0,78.0,2.7,21.0,78.0,64.75,48.05
2016,11,7,9,45,0.0,84.5,2.75,21.5,84.5,70.2,52.26
2016,11,7,10,0,0.0,91.0,2.8,22.0,91.0,75.76,56.55
2016,11,7,10,15,0.0,60.0,2.75,22.0,60.0,49.78,35.25
2016,11,7,10,30,0.0,29.0,2.7,22.0,29.0,24.01,14.1
2016,11,7,10,45,0.0,86.0,2.7,22.5,86.0,71.54,52.71
2016,11,7,11,0,0.0,143.0,2.7,23.0,143.0,122.47,93.3
2016,11,7,11,15,0.0,122.5,2.65,23.0,122.5,103.64,78.11
2016,11,7,11,30,0.0,102.0,2.6,23.0,102.0,85.32,63.41
2016,11,7,11,45,0.0,94.0,2.55,23.5,94.0,78.3,57.64
2016,11,7,12,0,0.0,86.0,2.5,24.0,86.0,71.6,52.14
2016,11,7,12,15,0.0,116.5,2.45,24.0,116.5,98.2,73.36
2016,11,7,12,30,0.0,147.0,2.4,24.0,147.0,125.89,95.27
2016,11,7,12,45,0.0,114.0,2.4,24.5,114.0,95.97,71.41
2016,11,7,13,0,0.0,81.0,2.4,25.0,81.0,67.4,48.61
2016,11,7,13,15,0.0,115.5,2.35,25.0,115.5,97.35,72.54
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,128.99,97.62
2016,11,7,13,45,3.5,173.0,2.25,25.0,175.5,154.34,117.79
2016,11,7,14,0,7.0,196.0,2.2,25.0,201.0,180.49,138.52
2016,11,7,14,15,3.5,172.0,2.15,24.5,174.5,154.22,118.22
2016,11,7,14,30,0.0,148.0,2.1,24.0,148.0,128.49,98.21
2016,11,7,14,45,360.0,122.5,2.05,24.0,295.0,455.29,361.98
2016,11,7,15,0,720.0,97.0,2.0,24.0,442.0,702.36,544.75
2016,11,7,15,15,386.5,130.0,1.9,23.5,313.0,452.95,357.6
2016,11,7,15,30,53.0,163.0,1.8,23.0,184.0,198.93,156.49
2016,11,7,15,45,318.5,120.5,1.7,23.0,223.5,346.09,277.75
2016,11,7,16,0,584.0,78.0,1.6,23.0,263.0,460.32,365.51
2016,11,7,16,15,526.5,70.5,1.45,22.5,215.0,388.27,307.14
2016,11,7,16,30,469.0,63.0,1.3,22.0,167.0,321.16,251.96
2016,11,7,16,45,381.0,52.0,1.2,22.0,121.5,242.77,186.27
2016,11,7,17,0,293.0,41.0,1.1,22.0,76.0,173.12,126.21
2016,11,7,17,15,146.5,20.5,1.15,21.5,38.0,81.18,37.41
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,4.27,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,19.07,5.42
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,35.13,22.95
2016,11,8,7,45,9.5,60.0,2.3,17.5,62.0,59.09,43.62
2016,11,8,8,0,19.0,81.0,2.4,18.0,85.0,90.14,70.09
2016,11,8,8,15,27.5,101.0,2.35,18.0,109.0,115.41,91.64
