Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,10,0,660.0,131.0,3.0,22.0,467.0,747.39,583.78
2016,11,18,10,15,678.5,134.5,3.35,21.5,499.0,790.7,616.15
2016,11,18,10,30,697.0,138.0,3.7,21.0,531.0,832.64,647.59
2016,11,18,10,45,357.0,179.0,4.1,21.0,381.0,568.19,450.37
2016,11,18,11,0,17.0,220.0,4.5,21.0,231.0,215.66,168.93
2016,11,18,11,15,169.5,250.0,4.8,21.0,357.5,438.0,348.76
2016,11,18,11,30,322.0,280.0,5.1,21.0,484.0,649.28,511.72
2016,11,18,11,45,307.5,287.5,5.45,21.0,484.0,646.9,509.34
2016,11,18,12,0,293.0,295.0,5.8,21.0,484.0,643.06,506.77
2016,11,18,12,15,236.5,302.5,5.85,21.0,455.0,573.05,452.79
2016,11,18,12,30,180.0,310.0,5.9,21.0,426.0,524.47,414.36
2016,11,18,12,45,91.0,244.0,5.95,21.0,302.5,334.46,265.82
2016,11,18,13,0,2.0,178.0,6.0,21.0,179.0,158.24,122.97
2016,11,18,13,15,32.0,222.5,6.0,21.0,242.0,250.78,198.42
2016,11,18,13,30,62.0,267.0,6.0,21.0,305.0,331.64,263.3
2016,11,18,13,45,210.5,250.5,6.05,21.0,371.5,472.49,378.57
2016,11,18,14,0,359.0,234.0,6.1,21.0,438.0,605.15,484.56
2016,11,18,14,15,596.5,159.0,6.1,20.5,475.0,747.81,599.46
2016,11,18,14,30,834.0,84.0,6.1,20.0,512.0,841.69,671.68
2016,11,18,14,45,808.0,84.0,6.2,20.0,473.0,790.28,634.68
2016,11,18,15,0,782.0,84.0,6.3,20.0,434.0,737.99,597.08
2016,11,18,15,15,755.5,80.0,6.3,19.5,391.5,680.26,555.37
2016,11,18,15,30,729.0,76.0,6.3,19.0,349.0,626.26,515.39
2016,11,18,15,45,696.0,70.5,6.3,19.0,302.5,563.03,464.45
2016,11,18,16,0,663.0,65.0,6.3,19.0,256.0,501.3,413.15
2016,11,18,16,15,604.0,58.0,6.15,18.0,207.0,425.24,349.7
2016,11,18,16,30,545.0,51.0,6.0,17.0,158.0,354.19,288.07
2016,11,18,16,45,456.5,41.0,5.9,16.5,112.5,272.24,215.35
2016,11,18,17,0,368.0,31.0,5.8,16.0,67.0,199.95,145.57
2016,11,18,17,15,184.0,15.5,5.7,15.5,33.5,90.28,0.0
2016,11,18,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,15,252.0,12.5,4.05,5.5,34.5,91.25,0.0
2016,11,19,7,30,504.0,25.0,4.2,6.0,69.0,236.37,168.36
2016,11,19,7,45,603.0,32.0,4.35,6.5,119.5,317.19,256.74
2016,11,19,8,0,702.0,39.0,4.5,7.0,170.0,408.17,340.76
2016,11,19,8,15,757.5,43.0,4.7,7.5,222.5,481.64,407.98
2016,11,19,8,30,813.0,47.0,4.9,8.0,275.0,554.72,472.5
2016,11,19,8,45,847.5,50.5,5.15,8.5,325.0,621.34,529.42
2016,11,19,9,0,882.0,54.0,5.4,9.0,375.0,689.39,584.23
2016,11,19,9,15,905.0,56.5,5.35,9.5,421.0,748.61,628.38
2016,11,19,9,30,928.0,59.0,5.3,10.0,467.0,807.34,670.98
2016,11,19,9,45,943.5,60.5,5.3,11.0,507.0,857.79,705.17
2016,11,19,10,0,959.0,62.0,5.3,12.0,547.0,906.47,737.28
2016,11,19,10,15,970.5,63.5,5.2,12.0,580.5,949.53,766.78
2016,11,19,10,30,982.0,65.0,5.1,12.0,614.0,990.0,794.02
2016,11,19,10,45,989.0,66.0,5.1,12.5,639.5,1022.74,814.69
2016,11,19,11,0,996.0,67.0,5.1,13.0,665.0,1052.21,832.94
2016,11,19,11,15,1000.5,68.0,5.0,13.5,682.5,1075.79,846.03
2016,11,19,11,30,1005.0,69.0,4.9,14.0,700.0,1095.69,856.52
2016,11,19,11,45,1006.0,70.0,4.85,14.5,709.0,1108.29,862.46
2016,11,19,12,0,1007.0,71.0,4.8,15.0,718.0,1116.97,865.85
2016,11,19,12,15,1006.5,71.0,4.7,15.0,718.0,1118.88,865.9
2016,11,19,12,30,1006.0,71.0,4.6,15.0,718.0,1116.81,863.43
2016,11,19,12,45,1003.0,70.5,4.6,15.5,709.5,1107.62,855.74
2016,11,19,13,0,1000.0,70.0,4.6,16.0,701.0,1094.54,845.63
2016,11,19,13,15,995.0,69.5,4.55,16.0,683.5,1075.67,832.84
2016,11,19,13,30,990.0,69.0,4.5,16.0,666.0,1053.15,817.7
2016,11,19,13,45,981.5,68.0,4.45,16.0,640.5,1023.15,797.48
2016,11,19,14,0,973.0,67.0,4.4,16.0,615.0,989.95,775.08
2016,11,19,14,15,961.5,66.0,4.35,16.0,582.5,951.06,748.63
2016,11,19,14,30,950.0,65.0,4.3,16.0,550.0,909.56,720.2
2016,11,19,14,45,929.0,65.0,4.25,16.0,510.0,859.14,685.14
2016,11,19,15,0,908.0,65.0,4.2,16.0,470.0,807.34,648.67
2016,11,19,15,15,884.0,62.0,4.05,15.5,424.5,748.44,607.01
2016,11,19,15,30,860.0,59.0,3.9,15.0,379.0,689.14,564.1
2016,11,19,15,45,825.0,55.5,3.75,15.0,329.0,627.3,516.1
2016,11,19,16,0,790.0,52.0,3.6,15.0,279.0,560.66,461.39
2016,11,19,16,15,735.0,47.5,3.1,14.0,227.0,483.39,396.96
2016,11,19,16,30,680.0,43.0,2.6,13.0,175.0,410.21,333.24
2016,11,19,16,45,583.0,35.5,2.15,12.0,125.0,319.63,253.47
2016,11,19,17,0,486.0,28.0,1.7,11.0,75.0,238.77,174.49
2016,11,19,17,15,243.0,14.0,1.65,10.0,37.5,106.65,0.0
2016,11,19,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,240.5,12.5,1.1,3.0,33.0,87.53,0.0
2016,11,20,7,30,481.0,25.0,1.2,4.0,66.0,226.86,158.1
2016,11,20,7,45,582.5,32.0,1.35,5.0,115.5,308.03,247.34
2016,11,20,8,0,684.0,39.0,1.5,6.0,165.0,399.05,329.23
2016,11,20,8,15,741.0,43.5,1.4,6.5,217.0,472.94,393.94
2016,11,20,8,30,798.0,48.0,1.3,7.0,269.0,551.29,458.8
2016,11,20,8,45,830.5,52.0,1.25,8.0,318.5,611.94,506.17
2016,11,20,9,0,863.0,56.0,1.2,9.0,368.0,678.39,554.18
2016,11,20,9,15,887.0,58.5,1.4,10.0,413.5,737.44,596.1
2016,11,20,9,30,911.0,61.0,1.6,11.0,459.0,796.16,636.73
2016,11,20,9,45,927.5,63.0,1.85,12.0,499.0,847.38,671.59
2016,11,20,10,0,944.0,65.0,2.1,13.0,539.0,896.97,704.71
2016,11,20,10,15,955.5,66.5,2.1,13.5,572.5,939.53,731.12
2016,11,20,10,30,967.0,68.0,2.1,14.0,606.0,979.56,755.46
2016,11,20,10,45,974.0,69.5,2.1,14.5,631.5,1012.57,774.77
2016,11,20,11,0,981.0,71.0,2.1,15.0,657.0,1042.37,791.86
2016,11,20,11,15,985.5,71.5,2.1,15.0,674.0,1065.06,805.7
2016,11,20,11,30,990.0,72.0,2.1,15.0,691.0,1084.15,817.33
2016,11,20,11,45,993.0,71.5,2.1,15.5,699.5,1096.75,823.31
2016,11,20,12,0,996.0,71.0,2.1,16.0,708.0,1105.5,827.01
2016,11,20,12,15,995.5,71.0,2.1,16.0,708.0,1107.45,828.05
2016,11,20,12,30,995.0,71.0,2.1,16.0,708.0,1105.47,826.81
2016,11,20,12,45,991.5,71.0,2.15,16.5,699.5,1096.55,820.46
2016,11,20,13,0,988.0,71.0,2.2,17.0,691.0,1083.8,811.85
2016,11,20,13,15,982.5,70.5,2.2,17.0,674.0,1064.68,800.1
2016,11,20,13,30,977.0,70.0,2.2,17.0,657.0,1041.98,786.15
2016,11,20,13,45,968.0,69.0,2.25,17.5,631.5,1011.88,766.5
2016,11,20,14,0,959.0,68.0,2.3,18.0,606.0,978.64,744.78
2016,11,20,14,15,947.0,66.5,2.3,18.0,573.5,939.16,719.58
2016,11,20,14,30,935.0,65.0,2.3,18.0,541.0,897.14,692.46
2016,11,20,14,45,916.5,64.0,2.3,18.0,501.0,848.12,660.1
2016,11,20,15,0,898.0,63.0,2.3,18.0,461.0,797.58,626.18
2016,11,20,15,15,874.0,60.5,2.15,17.5,416.5,739.81,586.39
2016,11,20,15,30,850.0,58.0,2.0,17.0,372.0,681.67,545.45
2016,11,20,15,45,814.0,54.5,1.9,17.0,322.5,619.76,499.01
2016,11,20,16,0,778.0,51.0,1.8,17.0,273.0,553.14,446.01
2016,11,20,16,15,722.5,46.5,1.65,15.5,222.0,476.27,384.98
2016,11,20,16,30,667.0,42.0,1.5,14.0,171.0,403.58,324.18
2016,11,20,16,45,570.5,34.5,1.35,13.0,121.5,313.96,246.74
2016,11,20,17,0,474.0,27.0,1.2,12.0,72.0,234.14,169.33
2016,11,20,17,15,237.0,13.5,1.2,11.5,36.0,104.4,0.0
2016,11,20,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,13.0,1.25,6.5,28.5,70.64,0.0
2016,11,21,7,30,373.0,26.0,1.5,7.0,57.0,191.02,128.39
2016,11,21,7,45,480.0,35.0,1.8,8.0,103.5,270.55,215.59
2016,11,21,8,0,587.0,44.0,2.1,9.0,150.0,356.3,292.81
2016,11,21,8,15,647.5,49.5,2.05,10.0,199.5,428.56,355.89
2016,11,21,8,30,708.0,55.0,2.0,11.0,249.0,505.6,419.82
2016,11,21,8,45,748.5,58.5,2.0,12.0,297.0,571.91,472.52
2016,11,21,9,0,789.0,62.0,2.0,13.0,345.0,640.2,524.03
2016,11,21,9,15,814.0,65.0,2.4,14.0,388.5,698.07,566.44
2016,11,21,9,30,839.0,68.0,2.8,15.0,432.0,755.8,607.77
2016,11,21,9,45,857.0,70.5,3.25,16.0,470.5,806.7,643.47
2016,11,21,10,0,875.0,73.0,3.7,17.0,509.0,847.72,671.41
2016,11,21,10,15,887.0,74.5,3.75,17.5,541.0,888.47,698.01
2016,11,21,10,30,899.0,76.0,3.8,18.0,573.0,926.95,722.69
2016,11,21,10,45,906.5,77.0,3.9,19.0,597.5,958.06,740.9
2016,11,21,11,0,914.0,78.0,4.0,20.0,622.0,986.24,756.98
2016,11,21,11,15,918.5,79.0,4.0,20.5,638.5,1008.38,769.69
2016,11,21,11,30,923.0,80.0,4.0,21.0,655.0,1027.18,780.18
2016,11,21,11,45,927.5,79.0,4.05,21.5,663.5,1040.02,787.08
2016,11,21,12,0,932.0,78.0,4.1,22.0,672.0,1049.31,791.77
2016,11,21,12,15,931.0,78.0,4.1,22.0,672.0,1050.65,792.48
2016,11,21,12,30,930.0,78.0,4.1,22.0,672.0,1048.33,790.97
2016,11,21,12,45,926.0,78.0,4.15,22.5,663.0,1039.33,783.98
2016,11,21,13,0,922.0,78.0,4.2,23.0,654.0,1026.77,774.8
2016,11,21,13,15,915.5,77.5,4.15,23.0,637.0,1007.64,762.22
2016,11,21,13,30,909.0,77.0,4.1,23.0,620.0,985.21,747.55
2016,11,21,13,45,898.0,76.0,4.1,23.0,595.0,954.74,727.75
2016,11,21,14,0,887.0,75.0,4.1,23.0,570.0,921.49,706.03
2016,11,21,14,15,873.5,73.5,4.05,23.0,538.5,882.8,680.17
2016,11,21,14,30,860.0,72.0,4.0,23.0,507.0,841.92,652.62
2016,11,21,14,45,835.0,71.5,3.95,23.0,468.0,798.95,623.34
2016,11,21,15,0,810.0,71.0,3.9,23.0,429.0,746.44,586.77
2016,11,21,15,15,783.0,68.0,3.6,22.5,386.0,688.78,546.0
2016,11,21,15,30,756.0,65.0,3.3,22.0,343.0,631.15,504.41
2016,11,21,15,45,715.0,61.5,3.05,22.0,296.0,564.05,452.51
2016,11,21,16,0,674.0,58.0,2.8,22.0,249.0,498.95,400.12
2016,11,21,16,15,614.5,52.0,2.5,21.0,201.0,426.58,341.55
2016,11,21,16,30,555.0,46.0,2.2,20.0,153.0,356.15,282.31
2016,11,21,16,45,453.5,37.5,1.95,19.0,107.5,269.49,208.51
2016,11,21,17,0,352.0,29.0,1.7,18.0,62.0,193.91,137.16
2016,11,21,17,15,176.0,14.5,1.85,17.5,31.0,86.96,0.0
2016,11,21,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,22,7,15,30.5,14.5,2.7,17.0,17.0,22.1,0.0
2016,11,22,7,30,61.0,29.0,2.8,17.0,34.0,60.04,34.86
2016,11,22,7,45,112.0,48.0,2.9,17.5,65.0,115.35,87.61
2016,11,22,8,0,163.0,67.0,3.0,18.0,96.0,167.17,132.9
2016,11,22,8,15,193.0,85.5,3.05,18.0,130.5,212.34,172.41
2016,11,22,8,30,223.0,104.0,3.1,18.0,165.0,260.5,213.6
2016,11,22,8,45,243.5,121.5,3.2,18.5,199.0,304.07,249.64
2016,11,22,9,0,264.0,139.0,3.3,19.0,233.0,349.28,286.03
2016,11,22,9,15,269.0,158.5,3.6,19.5,265.0,386.94,315.46
2016,11,22,9,30,274.0,178.0,3.9,20.0,297.0,424.44,344.16
2016,11,22,9,45,137.0,153.5,4.2,20.5,213.0,276.56,223.94
2016,11,22,10,0,0.0,129.0,4.5,21.0,129.0,111.76,86.32
2016,11,22,10,15,6.5,163.0,4.75,21.5,167.0,150.33,117.62
2016,11,22,10,30,13.0,197.0,5.0,22.0,205.0,190.22,149.37
2016,11,22,10,45,20.0,215.0,5.3,22.5,227.0,214.8,168.67
2016,11,22,11,0,27.0,233.0,5.6,23.0,249.0,239.9,188.26
2016,11,22,11,15,34.0,247.0,5.6,23.0,268.0,282.24,221.48
2016,11,22,11,30,41.0,261.0,5.6,23.0,287.0,305.35,239.49
2016,11,22,11,45,85.0,281.5,5.7,23.0,335.5,373.75,294.07
2016,11,22,12,0,129.0,302.0,5.8,23.0,384.0,464.98,365.11
2016,11,22,12,15,96.0,293.0,5.65,23.0,354.5,398.92,313.21
2016,11,22,12,30,63.0,284.0,5.5,23.0,325.0,354.64,277.91
2016,11,22,12,45,70.5,284.0,5.4,23.5,329.0,362.22,283.6
2016,11,22,13,0,78.0,284.0,5.3,24.0,333.0,369.7,289.12
2016,11,22,13,15,60.5,267.0,5.05,23.5,304.5,331.91,259.95
2016,11,22,13,30,43.0,250.0,4.8,23.0,276.0,294.81,231.17
2016,11,22,13,45,24.5,216.0,4.6,23.0,231.0,219.94,172.13
2016,11,22,14,0,6.0,182.0,4.4,23.0,186.0,168.15,130.63
2016,11,22,14,15,3.0,152.5,4.15,23.0,154.5,136.54,105.51
2016,11,22,14,30,0.0,123.0,3.9,23.0,123.0,105.79,80.84
2016,11,22,14,45,29.0,153.0,3.65,23.0,166.0,172.41,135.82
2016,11,22,15,0,58.0,183.0,3.4,23.0,209.0,231.62,183.99
2016,11,22,15,15,52.5,165.5,3.3,22.5,187.0,207.29,164.94
2016,11,22,15,30,47.0,148.0,3.2,22.0,165.0,183.56,146.26
2016,11,22,15,45,38.0,128.0,3.15,22.0,141.0,155.02,123.04
2016,11,22,16,0,29.0,108.0,3.1,22.0,117.0,127.42,100.27
2016,11,22,16,15,18.0,88.0,3.1,21.5,93.0,91.97,70.86
2016,11,22,16,30,7.0,68.0,3.1,21.0,69.0,66.78,49.61
2016,11,22,16,45,3.5,47.0,3.1,21.0,47.5,44.65,30.7
2016,11,22,17,0,0.0,26.0,3.1,21.0,26.0,22.18,11.13
2016,11,22,17,15,0.0,13.0,3.15,20.5,13.0,10.73,0.0
2016,11,22,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,7,15,162.0,12.5,3.85,10.5,25.0,62.26,0.0
2016,11,23,7,30,324.0,25.0,3.8,11.0,50.0,169.42,103.92
2016,11,23,7,45,446.0,34.0,3.8,11.5,96.0,254.41,200.31
2016,11,23,8,0,568.0,43.0,3.8,12.0,142.0,349.51,285.45
2016,11,23,8,15,633.0,49.0,3.95,12.5,191.5,419.28,348.02
2016,11,23,8,30,698.0,55.0,4.1,13.0,241.0,498.7,416.08
2016,11,23,8,45,744.5,58.0,4.35,13.5,290.0,567.74,473.94
2016,11,23,9,0,791.0,61.0,4.6,14.0,339.0,639.28,531.66
2016,11,23,9,15,818.5,64.0,4.55,14.5,383.5,699.02,575.57
2016,11,23,9,30,846.0,67.0,4.5,15.0,428.0,758.83,618.28
2016,11,23,9,45,868.0,68.5,4.5,16.0,468.0,804.06,648.03
2016,11,23,10,0,890.0,70.0,4.5,17.0,508.0,855.52,681.71
2016,11,23,10,15,903.0,71.5,4.35,17.0,541.0,897.66,709.44
2016,11,23,10,30,916.0,73.0,4.2,17.0,574.0,937.55,735.51
2016,11,23,10,45,926.5,74.0,4.1,17.5,599.5,971.97,756.38
2016,11,23,11,0,937.0,75.0,4.0,18.0,625.0,1003.54,775.04
2016,11,23,11,15,942.5,75.5,3.9,18.5,642.5,1026.53,787.62
2016,11,23,11,30,948.0,76.0,3.8,19.0,660.0,1046.13,797.91
2016,11,23,11,45,953.0,75.5,3.7,19.5,669.5,1060.46,804.66
2016,11,23,12,0,958.0,75.0,3.6,20.0,679.0,1071.17,809.08
2016,11,23,12,15,958.0,75.0,3.5,20.0,679.5,1073.73,809.74
2016,11,23,12,30,958.0,75.0,3.4,20.0,680.0,1072.53,808.12
2016,11,23,12,45,956.0,74.5,3.35,20.5,672.5,1064.92,801.32
2016,11,23,13,0,954.0,74.0,3.3,21.0,665.0,1053.61,792.32
2016,11,23,13,15,948.5,73.0,3.15,21.0,648.5,1034.58,779.02
2016,11,23,13,30,943.0,72.0,3.0,21.0,632.0,1012.1,763.6
2016,11,23,13,45,935.0,71.0,2.95,21.0,607.5,983.93,745.35
2016,11,23,14,0,927.0,70.0,2.9,21.0,583.0,952.72,725.1
2016,11,23,14,15,914.5,68.5,2.8,21.0,551.5,913.97,699.27
2016,11,23,14,30,902.0,67.0,2.7,21.0,520.0,872.84,671.71
2016,11,23,14,45,884.5,65.0,2.65,21.0,481.5,824.79,639.44
2016,11,23,15,0,867.0,63.0,2.6,21.0,443.0,775.24,605.7
2016,11,23,15,15,842.5,60.5,2.4,20.5,399.5,718.61,566.45
2016,11,23,15,30,818.0,58.0,2.2,20.0,356.0,667.92,530.74
2016,11,23,15,45,782.0,54.5,2.05,20.0,308.0,601.52,480.82
2016,11,23,16,0,746.0,51.0,1.9,20.0,260.0,536.6,429.2
2016,11,23,16,15,689.5,46.0,1.65,19.0,210.5,460.25,367.91
2016,11,23,16,30,633.0,41.0,1.4,18.0,161.0,388.27,307.46
2016,11,23,16,45,535.0,33.5,1.2,17.0,113.5,299.68,231.88
2016,11,23,17,0,437.0,26.0,1.0,16.0,66.0,221.12,155.6
2016,11,23,17,15,218.5,13.0,1.0,15.5,33.0,98.46,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,163.5,12.0,1.2,8.5,24.0,62.24,0.0
2016,11,24,7,30,327.0,24.0,1.4,9.0,48.0,168.54,98.24
2016,11,24,7,45,429.5,34.5,1.65,10.0,92.0,247.65,194.32
2016,11,24,8,0,532.0,45.0,1.9,11.0,136.0,333.96,271.65
2016,11,24,8,15,597.0,51.5,1.8,11.5,184.5,406.07,334.74
2016,11,24,8,30,662.0,58.0,1.7,12.0,233.0,483.9,399.64
2016,11,24,8,45,697.0,64.0,1.65,13.0,279.0,543.5,446.83
2016,11,24,9,0,732.0,70.0,1.6,14.0,325.0,608.56,495.77
2016,11,24,9,15,760.5,74.0,1.7,15.0,368.5,667.85,537.92
2016,11,24,9,30,789.0,78.0,1.8,16.0,412.0,727.39,578.65
2016,11,24,9,45,805.0,82.0,1.9,17.0,450.0,776.67,610.9
2016,11,24,10,0,821.0,86.0,2.0,18.0,488.0,824.59,641.57
2016,11,24,10,15,835.0,88.0,1.95,18.5,520.0,866.72,667.42
2016,11,24,10,30,849.0,90.0,1.9,19.0,552.0,906.79,691.4
2016,11,24,10,45,855.0,93.5,1.9,19.5,576.0,938.92,710.22
2016,11,24,11,0,861.0,97.0,1.9,20.0,600.0,968.17,727.06
2016,11,24,11,15,867.0,98.0,1.9,20.5,617.0,991.34,739.82
2016,11,24,11,30,873.0,99.0,1.9,21.0,634.0,1011.35,750.57
2016,11,24,11,45,881.5,97.0,1.9,21.5,644.0,1026.86,758.49
2016,11,24,12,0,890.0,95.0,1.9,22.0,654.0,1027.01,756.64
2016,11,24,12,15,890.0,95.0,1.95,22.0,654.5,1029.46,758.77
2016,11,24,12,30,890.0,95.0,2.0,22.0,655.0,1028.42,758.78
2016,11,24,12,45,885.5,95.0,2.1,22.5,647.0,1019.36,752.95
2016,11,24,13,0,881.0,95.0,2.2,23.0,639.0,1006.9,745.09
2016,11,24,13,15,875.0,94.0,2.2,23.0,623.0,999.86,741.22
2016,11,24,13,30,869.0,93.0,2.2,23.0,607.0,977.89,727.6
2016,11,24,13,45,857.5,92.5,2.2,23.5,583.0,948.22,707.71
2016,11,24,14,0,846.0,92.0,2.2,24.0,559.0,915.83,686.1
2016,11,24,14,15,832.0,90.0,2.15,24.0,527.5,876.89,660.88
2016,11,24,14,30,818.0,88.0,2.1,24.0,496.0,835.82,634.1
2016,11,24,14,45,578.5,129.0,2.1,24.0,407.0,660.34,512.34
2016,11,24,15,0,339.0,170.0,2.1,24.0,318.0,470.56,370.6
2016,11,24,15,15,530.0,122.5,1.9,23.5,327.0,561.27,443.18
2016,11,24,15,30,721.0,75.0,1.7,23.0,336.0,624.4,491.29
2016,11,24,15,45,677.5,70.5,1.5,22.5,289.5,556.11,438.96
2016,11,24,16,0,634.0,66.0,1.3,22.0,243.0,490.24,387.83
2016,11,24,16,15,572.0,59.0,1.2,21.0,195.5,413.92,327.91
2016,11,24,16,30,510.0,52.0,1.1,20.0,148.0,342.8,269.53
2016,11,24,16,45,402.5,42.0,1.05,19.5,103.0,253.61,194.72
2016,11,24,17,0,295.0,32.0,1.0,19.0,58.0,175.91,122.13
2016,11,24,17,15,147.5,16.0,1.0,18.5,29.0,79.44,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,15,92.0,13.5,0.7,14.5,20.0,40.73,0.0
2016,11,25,7,30,184.0,27.0,0.7,15.0,40.0,116.68,60.81
2016,11,25,7,45,287.5,40.5,0.75,15.5,80.0,191.15,145.97
2016,11,25,8,0,391.0,54.0,0.8,16.0,120.0,273.93,217.6
2016,11,25,8,15,461.0,63.0,0.85,16.5,165.5,344.81,277.7
2016,11,25,8,30,531.0,72.0,0.9,17.0,211.0,421.9,340.63
2016,11,25,8,45,553.5,84.0,1.0,17.5,253.0,477.64,384.88
2016,11,25,9,0,576.0,96.0,1.1,18.0,295.0,534.27,428.26
2016,11,25,9,15,288.0,55.5,1.25,18.0,155.0,299.95,245.96
2016,11,25,9,30,0.0,15.0,1.4,18.0,15.0,12.36,4.76
2016,11,25,9,45,0.0,17.0,1.6,18.5,17.0,14.02,6.19
2016,11,25,10,0,0.0,19.0,1.8,19.0,19.0,15.69,7.53
2016,11,25,10,15,0.0,20.5,2.0,19.0,20.5,16.94,8.55
2016,11,25,10,30,0.0,22.0,2.2,19.0,22.0,18.19,9.56
2016,11,25,10,45,0.0,43.0,2.45,19.5,43.0,35.62,23.99
2016,11,25,11,0,0.0,64.0,2.7,20.0,64.0,53.12,38.31
2016,11,25,11,15,0.0,86.5,2.85,20.0,86.5,71.93,53.67
2016,11,25,11,30,0.0,109.0,3.0,20.0,109.0,91.76,69.76
2016,11,25,11,45,0.0,119.5,3.15,20.0,119.5,101.28,77.43
2016,11,25,12,0,0.0,130.0,3.3,20.0,130.0,110.92,85.2
2016,11,25,12,15,9.5,182.0,3.35,20.0,188.0,170.2,133.3
2016,11,25,12,30,19.0,234.0,3.4,20.0,246.0,232.58,183.12
2016,11,25,12,45,9.5,184.5,3.45,20.0,190.5,172.75,135.19
2016,11,25,13,0,0.0,135.0,3.5,20.0,135.0,115.67,89.04
2016,11,25,13,15,0.0,122.5,3.55,19.5,122.5,104.14,80.0
2016,11,25,13,30,0.0,110.0,3.6,19.0,110.0,92.77,70.97
2016,11,25,13,45,82.0,181.5,3.65,19.0,226.5,272.44,219.35
2016,11,25,14,0,164.0,253.0,3.7,19.0,343.0,431.86,346.07
2016,11,25,14,15,220.0,233.0,3.7,19.0,346.5,454.49,365.3
2016,11,25,14,30,276.0,213.0,3.7,19.0,350.0,491.37,395.61
2016,11,25,14,45,174.5,198.5,3.7,19.0,283.0,363.81,294.46
2016,11,25,15,0,73.0,184.0,3.7,19.0,216.0,245.89,198.56
2016,11,25,15,15,60.5,168.5,3.65,18.5,193.0,218.16,176.7
2016,11,25,15,30,48.0,153.0,3.6,18.0,170.0,191.68,155.32
2016,11,25,15,45,41.0,132.5,3.6,18.0,145.5,163.77,132.33
2016,11,25,16,0,34.0,112.0,3.6,18.0,121.0,136.62,109.61
2016,11,25,16,15,127.5,97.0,3.45,17.5,122.0,184.04,149.64
2016,11,25,16,30,221.0,82.0,3.3,17.0,123.0,220.32,177.74
2016,11,25,16,45,160.5,59.0,3.2,16.5,84.0,155.01,120.93
2016,11,25,17,0,100.0,36.0,3.1,16.0,45.0,95.44,65.83
2016,11,25,17,15,50.0,18.0,3.1,15.5,22.5,42.56,0.0
2016,11,25,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,69.0,13.5,2.6,10.0,18.0,33.39,0.0
2016,11,26,7,30,138.0,27.0,2.7,10.0,36.0,98.89,47.3
2016,11,26,7,45,240.0,43.0,2.85,10.5,76.0,174.22,135.8
2016,11,26,8,0,342.0,59.0,3.0,11.0,116.0,254.63,208.05
2016,11,26,8,15,411.0,70.0,2.95,11.5,160.5,322.37,268.12
2016,11,26,8,30,480.0,81.0,2.9,12.0,205.0,397.05,332.13
2016,11,26,8,45,529.0,89.0,2.9,13.0,250.0,466.52,389.02
2016,11,26,9,0,578.0,97.0,2.9,14.0,295.0,536.15,443.91
2016,11,26,9,15,611.0,103.0,2.85,14.5,337.0,594.82,488.93
2016,11,26,9,30,644.0,109.0,2.8,15.0,379.0,654.48,533.09
2016,11,26,9,45,669.0,113.5,2.8,16.0,416.0,706.62,568.63
2016,11,26,10,0,694.0,118.0,2.8,17.0,453.0,758.43,603.0
2016,11,26,10,15,711.0,121.0,2.65,17.5,484.5,800.8,629.95
2016,11,26,10,30,728.0,124.0,2.5,18.0,516.0,841.67,655.23
2016,11,26,10,45,742.0,126.0,2.4,18.5,540.5,876.82,676.33
2016,11,26,11,0,756.0,128.0,2.3,19.0,565.0,909.82,695.63
2016,11,26,11,15,548.5,195.5,2.2,19.0,517.5,790.01,609.83
2016,11,26,11,30,341.0,263.0,2.1,19.0,470.0,649.71,504.44
2016,11,26,11,45,331.0,269.5,2.05,19.5,473.0,651.12,504.69
2016,11,26,12,0,321.0,276.0,2.0,20.0,476.0,651.08,502.84
2016,11,26,12,15,228.0,286.0,1.95,20.0,428.5,547.64,425.35
2016,11,26,12,30,135.0,296.0,1.9,20.0,381.0,465.62,362.29
2016,11,26,12,45,86.0,275.0,1.85,20.5,329.0,368.64,288.04
2016,11,26,13,0,37.0,254.0,1.8,21.0,277.0,294.49,229.67
2016,11,26,13,15,23.5,228.0,1.75,21.0,242.5,231.59,180.93
2016,11,26,13,30,10.0,202.0,1.7,21.0,208.0,191.76,149.5
2016,11,26,13,45,5.0,179.0,1.65,21.5,182.0,164.07,127.4
2016,11,26,14,0,0.0,156.0,1.6,22.0,156.0,137.01,105.67
2016,11,26,14,15,78.0,189.5,1.6,21.5,228.0,257.63,204.63
2016,11,26,14,30,156.0,223.0,1.6,21.0,300.0,382.33,303.2
2016,11,26,14,45,127.5,205.0,1.6,21.0,265.0,333.26,264.63
2016,11,26,15,0,99.0,187.0,1.6,21.0,230.0,270.61,215.9
2016,11,26,15,15,90.0,170.0,1.55,20.5,206.0,242.6,194.48
2016,11,26,15,30,81.0,153.0,1.5,20.0,182.0,215.43,173.19
2016,11,26,15,45,71.0,132.5,1.45,20.0,155.5,183.99,147.73
2016,11,26,16,0,61.0,112.0,1.4,20.0,129.0,153.52,122.61
2016,11,26,16,15,48.0,91.0,1.25,19.5,103.0,121.65,96.03
2016,11,26,16,30,35.0,70.0,1.1,19.0,77.0,90.96,69.99
2016,11,26,16,45,17.5,49.5,0.95,18.5,53.0,59.89,43.39
2016,11,26,17,0,0.0,29.0,0.8,18.0,29.0,26.43,14.29
2016,11,26,17,15,0.0,14.5,0.85,17.5,14.5,12.38,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,107.5,12.0,2.5,12.0,19.0,44.24,0.0
2016,11,27,7,30,215.0,24.0,2.6,12.0,38.0,123.25,52.0
2016,11,27,7,45,323.5,36.5,2.75,12.5,78.5,203.15,156.68
2016,11,27,8,0,432.0,49.0,2.9,13.0,119.0,288.39,233.46
2016,11,27,8,15,502.0,57.0,2.95,13.5,165.0,359.85,296.61
2016,11,27,8,30,572.0,65.0,3.0,14.0,211.0,437.56,362.8
2016,11,27,8,45,369.5,102.5,3.15,15.0,204.0,375.47,311.82
2016,11,27,9,0,167.0,140.0,3.3,16.0,197.0,271.47,224.31
2016,11,27,9,15,150.0,159.5,3.7,16.5,216.0,287.6,237.11
2016,11,27,9,30,133.0,179.0,4.1,17.0,235.0,302.08,247.79
2016,11,27,9,45,181.0,194.5,4.55,18.0,277.5,362.78,296.72
2016,11,27,10,0,229.0,210.0,5.0,19.0,320.0,426.81,347.31
2016,11,27,10,15,114.5,161.0,5.15,19.5,216.0,273.66,222.05
2016,11,27,10,30,0.0,112.0,5.3,20.0,112.0,95.05,72.82
2016,11,27,10,45,0.0,121.5,5.5,21.0,121.5,103.68,79.54
2016,11,27,11,0,0.0,131.0,5.7,22.0,131.0,112.37,86.14
2016,11,27,11,15,0.0,147.0,5.75,22.0,147.0,127.35,98.11
2016,11,27,11,30,0.0,163.0,5.8,22.0,163.0,142.56,110.24
2016,11,27,11,45,10.0,198.0,5.9,22.5,204.0,187.04,145.91
2016,11,27,12,0,20.0,233.0,6.0,23.0,245.0,232.97,182.28
2016,11,27,12,15,62.0,262.5,6.0,23.0,301.0,329.86,259.75
2016,11,27,12,30,104.0,292.0,6.0,23.0,357.0,407.97,321.44
2016,11,27,12,45,54.0,239.5,6.05,23.5,273.5,294.74,231.51
2016,11,27,13,0,4.0,187.0,6.1,24.0,190.0,170.09,131.27
2016,11,27,13,15,15.5,209.0,6.1,24.0,218.5,204.09,158.94
2016,11,27,13,30,27.0,231.0,6.1,24.0,247.0,238.78,186.9
2016,11,27,13,45,62.0,239.0,6.1,24.5,273.5,301.98,237.6
2016,11,27,14,0,97.0,247.0,6.1,25.0,300.0,344.39,271.56
2016,11,27,14,15,124.0,235.0,6.0,24.5,299.0,371.86,294.56
2016,11,27,14,30,151.0,223.0,5.9,24.0,298.0,378.46,301.52
2016,11,27,14,45,226.0,198.5,5.85,24.0,301.0,407.5,326.93
2016,11,27,15,0,301.0,174.0,5.8,24.0,304.0,446.96,359.77
2016,11,27,15,15,285.0,159.0,5.6,23.5,272.5,405.73,327.93
2016,11,27,15,30,269.0,144.0,5.4,23.0,241.0,365.25,296.29
2016,11,27,15,45,247.0,126.5,5.25,23.0,206.5,318.65,258.54
2016,11,27,16,0,225.0,109.0,5.1,23.0,172.0,273.74,221.42
2016,11,27,16,15,193.5,90.5,4.9,22.5,137.0,224.08,179.95
2016,11,27,16,30,162.0,72.0,4.7,22.0,102.0,177.49,140.15
2016,11,27,16,45,110.0,52.5,4.55,22.0,70.0,123.31,93.48
2016,11,27,17,0,58.0,33.0,4.4,22.0,38.0,66.57,43.08
2016,11,27,17,15,29.0,16.5,4.45,21.5,19.0,24.1,0.0
2016,11,27,17,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,7,15,92.5,12.0,5.8,20.0,18.0,39.43,0.0
2016,11,28,7,30,185.0,24.0,5.8,20.0,36.0,111.05,36.88
2016,11,28,7,45,316.5,36.0,5.85,20.0,77.5,199.34,149.33
2016,11,28,8,0,448.0,48.0,5.9,20.0,119.0,294.67,233.71
2016,11,28,8,15,522.0,56.0,5.95,20.5,166.5,369.01,298.83
2016,11,28,8,30,596.0,64.0,6.0,21.0,214.0,449.99,367.47
2016,11,28,8,45,345.0,101.5,6.05,21.5,192.5,358.51,293.48
2016,11,28,9,0,94.0,139.0,6.1,22.0,171.0,220.54,178.01
2016,11,28,9,15,56.0,146.5,6.0,22.5,166.5,189.29,151.52
2016,11,28,9,30,18.0,154.0,5.9,23.0,162.0,155.21,122.26
2016,11,28,9,45,9.0,86.5,5.85,23.5,90.5,79.64,60.17
2016,11,28,10,0,0.0,19.0,5.8,24.0,19.0,15.68,7.26
2016,11,28,10,15,439.0,50.5,5.85,24.0,284.0,466.53,378.65
